ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/12/2015 00:00,2,0.000,ALERT,211.48,297.26,59.996,1439352003,"201051344000955","174011321042388",0.00,16.00,0,292.76,299.07,0.0,0.0,0.000,216268.2,216268.2,10321,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439352079,381006.00
08/12/2015 00:00,2,0.000,ALERT,213.29,298.77,60.002,1439352003,"274151322000095","174011321042388",0.00,16.30,0,293.96,300.27,0.0,0.0,0.000,515816.1,515816.1,11221,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439352080,381007.00
08/12/2015 00:00,2,0.000,ALERT,211.70,297.87,60.002,1439352003,"201051344000868","174011321042388",0.00,16.00,0,293.36,299.97,0.0,0.0,0.000,203035.5,203035.5,10332,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439352082,381008.00
08/12/2015 00:00,2,0.000,ALERT,212.38,297.26,60.002,1439352003,"201051344000853","174011321042388",0.00,16.00,0,293.06,299.07,0.0,0.0,0.000,209481.8,209481.8,10335,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439352084,381009.00
08/12/2015 00:00,2,0.000,ALERT,212.38,298.47,59.996,1439352003,"201051344000582","174011321042388",0.00,15.80,0,293.66,299.67,0.0,0.0,0.000,208693.1,208693.1,10309,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439352086,381010.00
08/12/2015 00:00,2,0.000,ALERT,211.93,297.26,59.991,1439352003,"201051344000469","174011321042388",0.00,15.50,0,291.85,298.17,0.0,0.0,0.000,204744.0,204744.0,10329,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439352088,381011.00
08/12/2015 00:00,2,0.000,ALERT,211.70,297.26,60.007,1439352003,"201051344000988","174011321042388",0.00,16.30,0,290.35,298.17,0.0,0.0,0.000,203878.0,203878.0,10314,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439352089,381012.00
08/12/2015 00:00,2,0.000,ALERT,211.93,297.26,60.002,1439352003,"201051344001158","174011321042388",0.00,15.80,0,292.16,298.17,0.0,0.0,0.000,209592.1,209592.1,10316,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439352091,381013.00
08/12/2015 00:00,2,0.000,ALERT,211.93,296.96,60.002,1439352003,"201051344001025","174011321042388",0.00,15.80,0,292.46,299.67,0.0,0.0,0.000,213955.6,213955.6,10311,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439352093,381014.00
08/12/2015 00:00,2,0.000,ALERT,211.93,297.87,59.991,1439352003,"201051344000569","174011321042388",0.00,16.30,0,293.36,299.97,0.0,0.0,0.000,217244.2,217244.2,10337,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439352095,381015.00
08/12/2015 00:00,2,0.000,ALERT,213.29,297.57,60.007,1439352003,"274151322000094","174011321042388",0.00,16.30,0,292.46,298.47,0.0,0.0,0.000,393959.6,393959.6,11739,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439352097,381016.00
08/12/2015 00:00,2,0.000,ALERT,211.93,297.57,59.996,1439352003,"201051344000458","174011321042388",0.00,17.00,0,293.36,299.67,0.0,0.0,0.000,212935.8,212935.8,10329,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439352099,381017.00
08/12/2015 00:00,2,0.000,ALERT,213.29,296.96,59.991,1439352003,"274151322000087","174011321042388",0.00,18.30,0,292.46,298.77,0.0,0.0,0.000,465785.4,465785.4,11152,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439352101,381018.00
08/12/2015 00:00,2,0.000,ALERT,212.83,296.96,59.991,1439352003,"274151322000052","174011321042388",0.00,17.00,0,292.76,299.67,0.0,0.0,0.000,498014.8,498014.8,11574,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439352103,381019.00
08/12/2015 00:00,2,0.000,ALERT,212.16,297.87,60.023,1439352003,"201051344001145","174011321042388",0.00,16.00,0,293.66,299.97,0.0,0.0,0.000,218011.3,218011.3,10336,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439352105,381020.00
08/12/2015 00:00,2,0.000,ALERT,212.38,297.57,60.002,1439352003,"201051344000685","174011321042388",0.00,16.00,0,292.76,299.07,0.0,0.0,0.000,216731.9,216731.9,10337,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439352107,381021.00
08/12/2015 00:00,2,0.000,ALERT,212.83,297.57,59.996,1439352003,"274151322000088","174011321042388",0.00,17.00,0,293.06,299.07,0.0,0.0,0.000,477901.9,477901.9,11179,0,0,0,L,1151911521,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439352108,381022.00
08/12/2015 00:00,2,0.000,ALERT,212.16,297.57,59.991,1439352003,"201051344000438","174011321042388",0.00,15.80,0,293.06,299.67,0.0,0.0,0.000,216741.3,216741.3,10310,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439352110,381023.00
08/12/2015 00:00,2,0.000,ALERT,211.70,297.57,59.991,1439352003,"201051344001135","174011321042388",0.00,16.00,0,293.36,299.67,0.0,0.0,0.000,208229.3,208229.3,10289,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439352112,381024.00
08/12/2015 00:00,2,0.000,ALERT,212.38,296.96,59.991,1439352003,"201051344000417","174011321042388",0.00,16.00,0,292.16,298.47,0.0,0.0,0.000,211881.5,211881.5,10309,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439352114,381025.00
08/12/2015 00:00,2,0.000,ALERT,211.70,297.87,59.991,1439352003,"201051344000594","174011321042388",0.00,16.00,0,292.46,299.07,0.0,0.0,0.000,213526.6,213526.6,10331,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439352116,381026.00
08/12/2015 00:00,2,0.000,ALERT,213.29,298.17,59.996,1439352003,"274151322000083","174011321042388",0.00,16.70,0,293.36,299.67,0.0,0.0,0.000,493889.0,493889.0,11604,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439352117,381027.00
08/12/2015 00:00,2,0.000,ALERT,212.16,297.87,59.965,1439352003,"201051344000585","174011321042388",0.00,16.30,0,292.46,298.77,0.0,0.0,0.000,212984.8,212984.8,10309,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439352119,381028.00
08/12/2015 00:00,2,0.000,ALERT,213.06,297.57,59.991,1439352003,"274151322000054","174011321042388",0.00,17.30,0,293.06,299.67,0.0,0.0,0.000,488706.8,488706.8,11167,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439352121,381029.00
08/12/2015 00:00,2,0.000,ALERT,212.16,297.57,59.991,1439352003,"201051344001203","174011321042388",0.00,16.00,0,292.76,301.17,0.0,0.0,0.000,213854.2,213854.2,10323,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439352123,381030.00
08/12/2015 00:00,2,0.000,ALERT,211.70,297.57,60.002,1439352003,"201051344000646","174011321042388",0.00,15.80,0,292.46,298.47,0.0,0.0,0.000,210200.7,210200.7,10306,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439352125,381031.00
08/12/2015 00:00,2,0.000,ALERT,213.74,297.26,59.996,1439352003,"274151322000068","174011321042388",0.00,17.50,0,292.16,298.47,0.0,0.0,0.000,393226.6,393226.6,11350,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439352126,381032.00
08/12/2015 00:00,2,0.000,ALERT,213.74,297.26,59.991,1439352003,"274151322000076","174011321042388",0.00,17.00,0,292.46,299.37,0.0,0.0,0.000,521925.2,521925.2,11587,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439352128,381033.00
08/12/2015 00:00,2,0.000,ALERT,211.93,298.17,60.028,1439352003,"201051344000890","174011321042388",0.00,16.00,0,293.66,300.27,0.0,0.0,0.000,214892.7,214892.7,10320,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439352130,381034.00
08/12/2015 00:00,2,0.000,ALERT,211.70,297.57,59.996,1439352003,"201051344000900","174011321042388",0.00,16.00,0,292.46,298.77,0.0,0.0,0.000,215763.5,215763.5,10352,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439352132,381035.00
08/12/2015 00:00,2,0.000,ALERT,212.38,296.96,59.996,1439352003,"201051344000633","174011321042388",0.00,15.80,0,290.95,298.17,0.0,0.0,0.000,204654.5,204654.5,10345,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439352134,381036.00
08/12/2015 00:00,2,0.000,ALERT,211.93,297.57,59.991,1439352003,"201051344000983","174011321042388",0.00,16.30,0,293.06,299.67,0.0,0.0,0.000,212691.3,212691.3,10328,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439352136,381037.00
08/12/2015 00:00,2,0.000,ALERT,212.16,297.26,59.965,1439352003,"201051344000917","174011321042388",0.00,17.00,0,291.85,298.17,0.0,0.0,0.000,215412.6,215412.6,10346,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439352137,381038.00
08/12/2015 00:00,2,0.000,ALERT,212.16,296.96,59.949,1439352003,"201051344000648","174011321042388",0.00,15.50,0,292.46,299.37,0.0,0.0,0.000,210671.3,210671.3,10334,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439352139,381039.00
08/12/2015 00:00,2,0.000,ALERT,212.16,297.87,59.996,1439352003,"201051344001093","174011321042388",0.00,16.70,0,293.06,299.07,0.0,0.0,0.000,213620.9,213620.9,10330,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439352141,381040.00
08/12/2015 00:00,2,0.000,ALERT,212.38,297.26,59.981,1439352003,"201051344000645","174011321042388",0.00,16.30,0,292.76,299.07,0.0,0.0,0.000,211622.3,211622.3,10335,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439352143,381041.00
08/12/2015 00:00,2,0.000,ALERT,213.51,297.57,59.996,1439352003,"274151322000085","174011321042388",0.00,16.70,0,293.06,299.07,0.0,0.0,0.000,491284.3,491284.3,11585,0,0,0,L,1151911521,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439352145,381042.00
08/12/2015 00:00,2,0.000,ALERT,212.16,296.96,60.007,1439352003,"201051344000651","174011321042388",0.00,15.50,0,292.46,299.07,0.0,0.0,0.000,210855.0,210855.0,10314,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439352146,381043.00
08/12/2015 00:00,2,0.000,ALERT,212.16,297.26,60.002,1439352003,"201051344000867","174011321042388",0.00,16.70,0,292.76,299.67,0.0,0.0,0.000,203554.9,203554.9,10335,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439352148,381044.00
08/12/2015 00:00,2,0.000,ALERT,211.93,298.17,60.002,1439352003,"201051344001230","174011321042388",0.00,15.80,0,293.36,299.37,0.0,0.0,0.000,214518.6,214518.6,10347,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439352150,381045.00
08/12/2015 00:00,2,0.000,ALERT,212.38,297.87,59.986,1439352003,"201051344000576","174011321042388",0.00,16.00,0,292.76,299.07,0.0,0.0,0.000,210771.1,210771.1,10353,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439352152,381046.00
08/12/2015 00:00,2,0.000,ALERT,211.93,297.87,59.996,1439352003,"201051344000579","174011321042388",0.00,16.30,0,293.36,299.67,0.0,0.0,0.000,217712.0,217712.0,10312,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439352154,381047.00
08/12/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1439352003,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439352883,381048.00
08/12/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1439352003,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439352883,381049.00
08/12/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1439352003,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439352883,381050.00
08/12/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1439352003,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439352883,381051.00
08/12/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1439352003,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439352883,381052.00
08/12/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1439352003,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439352883,381053.00
08/12/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1439352003,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439352883,381054.00
08/12/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1439352003,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439352883,381055.00
08/12/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1439352003,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439352883,381056.00
08/12/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1439352003,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439352883,381057.00
08/12/2015 00:15,2,0.000,ALERT,211.03,296.36,59.970,1439352904,"201051344000955","174011321042388",0.00,16.00,0,292.16,299.67,0.0,0.0,0.000,216268.2,216268.2,10323,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439352980,381058.00
08/12/2015 00:15,2,0.000,ALERT,212.83,297.57,59.986,1439352904,"274151322000095","174011321042388",0.00,16.00,0,293.36,300.57,0.0,0.0,0.000,515816.1,515816.1,11223,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439352982,381059.00
08/12/2015 00:15,2,0.000,ALERT,211.25,296.96,59.981,1439352904,"201051344000868","174011321042388",0.00,16.00,0,292.76,300.57,0.0,0.0,0.000,203035.5,203035.5,10334,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439352983,381060.00
08/12/2015 00:15,2,0.000,ALERT,211.93,296.36,59.986,1439352904,"201051344000853","174011321042388",0.00,16.00,0,292.16,299.97,0.0,0.0,0.000,209481.8,209481.8,10337,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439352985,381061.00
08/12/2015 00:15,2,0.000,ALERT,211.93,297.26,59.981,1439352904,"201051344000582","174011321042388",0.00,15.80,0,293.06,300.27,0.0,0.0,0.000,208693.1,208693.1,10311,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439352987,381062.00
08/12/2015 00:15,2,0.000,ALERT,211.48,296.06,59.970,1439352904,"201051344000469","174011321042388",0.00,15.80,0,291.25,298.77,0.0,0.0,0.000,204744.0,204744.0,10331,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439352989,381063.00
08/12/2015 00:15,2,0.000,ALERT,211.25,296.36,59.991,1439352904,"201051344000988","174011321042388",0.00,16.30,0,290.05,299.07,0.0,0.0,0.000,203878.0,203878.0,10316,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439352991,381064.00
08/12/2015 00:15,2,0.000,ALERT,211.25,296.06,59.986,1439352904,"201051344001158","174011321042388",0.00,15.80,0,291.55,298.77,0.0,0.0,0.000,209592.1,209592.1,10318,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439352993,381065.00
08/12/2015 00:15,2,0.000,ALERT,211.48,296.06,59.975,1439352904,"201051344001025","174011321042388",0.00,15.50,0,291.85,300.27,0.0,0.0,0.000,213955.6,213955.6,10313,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439352994,381066.00
08/12/2015 00:15,2,0.000,ALERT,211.48,296.66,59.975,1439352904,"201051344000569","174011321042388",0.00,16.00,0,292.76,300.57,0.0,0.0,0.000,217244.2,217244.2,10339,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439352996,381067.00
08/12/2015 00:15,2,0.000,ALERT,212.83,296.36,59.959,1439352904,"274151322000094","174011321042388",0.00,16.30,0,291.85,299.07,0.0,0.0,0.000,393959.6,393959.6,11741,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439352998,381068.00
08/12/2015 00:15,2,0.000,ALERT,211.25,296.36,59.954,1439352904,"201051344000458","174011321042388",0.00,17.00,0,292.46,300.57,0.0,0.0,0.000,212935.8,212935.8,10331,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439353000,381069.00
08/12/2015 00:15,2,0.000,ALERT,212.83,296.36,59.970,1439352904,"274151322000087","174011321042388",0.00,17.80,0,291.55,299.07,0.0,0.0,0.000,465785.4,465785.4,11154,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439353002,381070.00
08/12/2015 00:15,2,0.000,ALERT,212.16,297.87,59.975,1439352904,"274151322000052","174011321042388",0.00,16.70,0,291.85,300.27,0.0,0.0,0.000,498014.8,498014.8,11576,0,0,0,L,1151911521,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439353004,381071.00
08/12/2015 00:15,2,0.000,ALERT,211.48,296.66,59.981,1439352904,"201051344001145","174011321042388",0.00,15.80,0,292.76,300.57,0.0,0.0,0.000,218011.3,218011.3,10338,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439353005,381072.00
08/12/2015 00:15,2,0.000,ALERT,211.48,296.36,59.975,1439352904,"201051344000685","174011321042388",0.00,16.00,0,292.16,299.67,0.0,0.0,0.000,216731.9,216731.9,10339,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439353007,381073.00
08/12/2015 00:15,2,0.000,ALERT,212.16,296.06,59.970,1439352904,"274151322000088","174011321042388",0.00,17.00,0,292.16,299.67,0.0,0.0,0.000,477901.9,477901.9,11181,0,0,0,L,1151911521,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439353009,381074.00
08/12/2015 00:15,2,0.000,ALERT,211.25,296.36,59.970,1439352904,"201051344000438","174011321042388",0.00,15.80,0,292.46,300.27,0.0,0.0,0.000,216741.3,216741.3,10312,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439353011,381075.00
08/12/2015 00:15,2,0.000,ALERT,210.80,296.06,59.970,1439352904,"201051344001135","174011321042388",0.00,16.00,0,292.46,300.27,0.0,0.0,0.000,208229.3,208229.3,10291,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439353013,381076.00
08/12/2015 00:15,2,0.000,ALERT,211.48,295.76,59.965,1439352904,"201051344000417","174011321042388",0.00,16.00,0,291.85,299.07,0.0,0.0,0.000,211881.5,211881.5,10311,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439353015,381077.00
08/12/2015 00:15,2,0.000,ALERT,210.80,296.66,60.002,1439352904,"201051344000594","174011321042388",0.00,16.00,0,292.16,299.67,0.0,0.0,0.000,213526.6,213526.6,10333,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439353016,381078.00
08/12/2015 00:15,2,0.000,ALERT,212.61,297.26,59.975,1439352904,"274151322000083","174011321042388",0.00,16.30,0,292.46,300.27,0.0,0.0,0.000,493889.0,493889.0,11606,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439353018,381079.00
08/12/2015 00:15,2,0.000,ALERT,211.48,296.36,59.981,1439352904,"201051344000585","174011321042388",0.00,16.00,0,291.85,299.67,0.0,0.0,0.000,212984.8,212984.8,10311,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439353020,381080.00
08/12/2015 00:15,2,0.000,ALERT,212.38,296.36,59.949,1439352904,"274151322000054","174011321042388",0.00,17.30,0,292.16,300.27,0.0,0.0,0.000,488706.8,488706.8,11169,0,0,0,L,1151911521,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439353022,381081.00
08/12/2015 00:15,2,0.000,ALERT,211.48,296.06,59.975,1439352904,"201051344001203","174011321042388",0.00,15.80,0,292.16,301.47,0.0,0.0,0.000,213854.2,213854.2,10325,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439353024,381082.00
08/12/2015 00:15,2,0.000,ALERT,211.03,296.36,59.975,1439352904,"201051344000646","174011321042388",0.00,15.80,0,291.85,299.37,0.0,0.0,0.000,210200.7,210200.7,10308,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439353026,381083.00
08/12/2015 00:15,2,0.000,ALERT,213.06,295.76,59.975,1439352904,"274151322000068","174011321042388",0.00,17.30,0,291.55,298.77,0.0,0.0,0.000,393226.6,393226.6,11352,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439353028,381084.00
08/12/2015 00:15,2,0.000,ALERT,213.29,296.36,59.944,1439352904,"274151322000076","174011321042388",0.00,16.70,0,292.16,299.97,0.0,0.0,0.000,521925.2,521925.2,11589,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439353030,381085.00
08/12/2015 00:15,2,0.000,ALERT,211.25,296.96,59.981,1439352904,"201051344000890","174011321042388",0.00,16.00,0,292.76,300.87,0.0,0.0,0.000,214892.7,214892.7,10322,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439353031,381086.00
08/12/2015 00:15,2,0.000,ALERT,211.03,296.06,59.981,1439352904,"201051344000900","174011321042388",0.00,16.00,0,291.85,299.07,0.0,0.0,0.000,215763.5,215763.5,10354,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439353033,381087.00
08/12/2015 00:15,2,0.000,ALERT,211.70,295.46,59.981,1439352904,"201051344000633","174011321042388",0.00,15.80,0,290.35,298.77,0.0,0.0,0.000,204654.5,204654.5,10347,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439353035,381088.00
08/12/2015 00:15,2,0.000,ALERT,211.03,296.06,59.975,1439352904,"201051344000983","174011321042388",0.00,16.30,0,292.46,300.27,0.0,0.0,0.000,212691.3,212691.3,10330,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439353037,381089.00
08/12/2015 00:15,2,0.000,ALERT,211.48,295.76,59.933,1439352904,"201051344000917","174011321042388",0.00,16.70,0,291.25,298.77,0.0,0.0,0.000,215412.6,215412.6,10348,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439353039,381090.00
08/12/2015 00:15,2,0.000,ALERT,211.48,295.46,59.975,1439352904,"201051344000648","174011321042388",0.00,15.50,0,291.55,299.97,0.0,0.0,0.000,210671.3,210671.3,10336,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439353041,381091.00
08/12/2015 00:15,2,0.000,ALERT,211.25,296.36,59.970,1439352904,"201051344001093","174011321042388",0.00,16.30,0,292.46,299.37,0.0,0.0,0.000,213620.9,213620.9,10332,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439353042,381092.00
08/12/2015 00:15,2,0.000,ALERT,211.70,295.76,59.981,1439352904,"201051344000645","174011321042388",0.00,16.30,0,292.16,299.67,0.0,0.0,0.000,211622.3,211622.3,10337,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439353044,381093.00
08/12/2015 00:15,2,0.000,ALERT,212.61,296.96,59.970,1439352904,"274151322000085","174011321042388",0.00,16.70,0,292.46,299.67,0.0,0.0,0.000,491284.3,491284.3,11587,0,0,0,L,1151911521,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439353046,381094.00
08/12/2015 00:15,2,0.000,ALERT,211.48,295.76,59.986,1439352904,"201051344000651","174011321042388",0.00,15.50,0,291.85,299.37,0.0,0.0,0.000,210855.0,210855.0,10316,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439353048,381095.00
08/12/2015 00:15,2,0.000,ALERT,211.48,296.06,59.986,1439352904,"201051344000867","174011321042388",0.00,16.70,0,291.85,299.97,0.0,0.0,0.000,203554.9,203554.9,10337,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439353049,381096.00
08/12/2015 00:15,2,0.000,ALERT,211.25,296.66,59.991,1439352904,"201051344001230","174011321042388",0.00,15.80,0,292.76,299.97,0.0,0.0,0.000,214518.6,214518.6,10349,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439353051,381097.00
08/12/2015 00:15,2,0.000,ALERT,211.48,296.66,59.981,1439352904,"201051344000576","174011321042388",0.00,16.00,0,292.16,299.67,0.0,0.0,0.000,210771.1,210771.1,10355,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439353053,381098.00
08/12/2015 00:15,2,0.000,ALERT,211.03,296.66,59.986,1439352904,"201051344000579","174011321042388",0.00,16.30,0,292.76,300.27,0.0,0.0,0.000,217712.0,217712.0,10314,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439353055,381099.00
08/12/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1439352904,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439353784,381100.00
08/12/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1439352904,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439353784,381101.00
08/12/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1439352904,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439353784,381102.00
08/12/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1439352904,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439353784,381103.00
08/12/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1439352904,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439353784,381104.00
08/12/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1439352904,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439353784,381105.00
08/12/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1439352904,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439353784,381106.00
08/12/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1439352904,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439353784,381107.00
08/12/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1439352904,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439353784,381108.00
08/12/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1439352904,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439353784,381109.00
08/12/2015 00:30,2,0.000,ALERT,211.48,296.96,59.996,1439353803,"201051344000955","174011321042388",0.00,16.00,0,294.26,298.77,0.0,0.0,0.000,216268.2,216268.2,10325,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439353878,381110.00
08/12/2015 00:30,2,0.000,ALERT,213.06,298.17,60.002,1439353803,"274151322000095","174011321042388",0.00,16.00,0,295.46,299.97,0.0,0.0,0.000,515816.1,515816.1,11225,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439353880,381111.00
08/12/2015 00:30,2,0.000,ALERT,211.48,297.26,59.975,1439353803,"201051344000868","174011321042388",0.00,16.00,0,294.86,299.37,0.0,0.0,0.000,203035.5,203035.5,10336,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439353882,381112.00
08/12/2015 00:30,2,0.000,ALERT,212.16,296.66,59.970,1439353803,"201051344000853","174011321042388",0.00,15.80,0,293.96,298.77,0.0,0.0,0.000,209481.8,209481.8,10339,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439353884,381113.00
08/12/2015 00:30,2,0.000,ALERT,212.16,297.87,59.944,1439353803,"201051344000582","174011321042388",0.00,15.50,0,294.86,299.37,0.0,0.0,0.000,208693.1,208693.1,10313,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439353885,381114.00
08/12/2015 00:30,2,0.000,ALERT,211.70,296.96,59.975,1439353803,"201051344000469","174011321042388",0.00,15.50,0,293.06,297.87,0.0,0.0,0.000,204744.0,204744.0,10333,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439353887,381115.00
08/12/2015 00:30,2,0.000,ALERT,211.70,296.96,59.975,1439353803,"201051344000988","174011321042388",0.00,16.30,0,291.85,298.17,0.0,0.0,0.000,203878.0,203878.0,10318,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439353889,381116.00
08/12/2015 00:30,2,0.000,ALERT,211.70,296.66,59.965,1439353803,"201051344001158","174011321042388",0.00,15.80,0,293.66,297.87,0.0,0.0,0.000,209592.1,209592.1,10320,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439353891,381117.00
08/12/2015 00:30,2,0.000,ALERT,211.70,296.36,59.975,1439353803,"201051344001025","174011321042388",0.00,15.50,0,293.66,299.37,0.0,0.0,0.000,213955.6,213955.6,10315,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439353893,381118.00
08/12/2015 00:30,2,0.000,ALERT,211.70,297.57,59.970,1439353803,"201051344000569","174011321042388",0.00,16.00,0,294.86,299.67,0.0,0.0,0.000,217244.2,217244.2,10341,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439353895,381119.00
08/12/2015 00:30,2,0.000,ALERT,213.06,296.66,59.970,1439353803,"274151322000094","174011321042388",0.00,16.00,0,293.66,298.17,0.0,0.0,0.000,393959.6,393959.6,11743,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439353897,381120.00
08/12/2015 00:30,2,0.000,ALERT,211.70,297.26,59.965,1439353803,"201051344000458","174011321042388",0.00,16.70,0,294.26,299.37,0.0,0.0,0.000,212935.8,212935.8,10333,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439353899,381121.00
08/12/2015 00:30,2,0.000,ALERT,213.06,296.96,59.959,1439353803,"274151322000087","174011321042388",0.00,17.80,0,293.66,298.17,0.0,0.0,0.000,465785.4,465785.4,11156,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439353900,381122.00
08/12/2015 00:30,2,0.000,ALERT,212.83,296.36,59.965,1439353803,"274151322000052","174011321042388",0.00,16.70,0,293.36,299.07,0.0,0.0,0.000,498014.8,498014.8,11578,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439353902,381123.00
08/12/2015 00:30,2,0.000,ALERT,212.16,297.57,59.970,1439353803,"201051344001145","174011321042388",0.00,15.80,0,294.56,299.67,0.0,0.0,0.000,218011.3,218011.3,10340,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439353904,381124.00
08/12/2015 00:30,2,0.000,ALERT,212.16,296.96,59.959,1439353803,"201051344000685","174011321042388",0.00,16.00,0,294.26,298.77,0.0,0.0,0.000,216731.9,216731.9,10341,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439353906,381125.00
08/12/2015 00:30,2,0.000,ALERT,212.61,296.66,59.975,1439353803,"274151322000088","174011321042388",0.00,16.70,0,294.26,299.07,0.0,0.0,0.000,477901.9,477901.9,11183,0,0,0,L,1151911521,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439353907,381126.00
08/12/2015 00:30,2,0.000,ALERT,211.93,296.96,59.959,1439353803,"201051344000438","174011321042388",0.00,15.50,0,294.26,299.37,0.0,0.0,0.000,216741.3,216741.3,10314,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439353909,381127.00
08/12/2015 00:30,2,0.000,ALERT,211.48,296.96,59.965,1439353803,"201051344001135","174011321042388",0.00,15.80,0,294.56,299.37,0.0,0.0,0.000,208229.3,208229.3,10293,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439353911,381128.00
08/12/2015 00:30,2,0.000,ALERT,211.93,296.36,59.959,1439353803,"201051344000417","174011321042388",0.00,15.80,0,293.36,298.17,0.0,0.0,0.000,211881.5,211881.5,10313,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439353913,381129.00
08/12/2015 00:30,2,0.000,ALERT,211.48,297.57,59.981,1439353803,"201051344000594","174011321042388",0.00,16.00,0,293.96,298.77,0.0,0.0,0.000,213526.6,213526.6,10335,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439353915,381130.00
08/12/2015 00:30,2,0.000,ALERT,213.06,298.47,59.959,1439353803,"274151322000083","174011321042388",0.00,16.30,0,294.86,299.37,0.0,0.0,0.000,493889.0,493889.0,11608,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439353917,381131.00
08/12/2015 00:30,2,0.000,ALERT,211.93,297.26,59.996,1439353803,"201051344000585","174011321042388",0.00,16.00,0,294.26,298.47,0.0,0.0,0.000,212984.8,212984.8,10313,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439353919,381132.00
08/12/2015 00:30,2,0.000,ALERT,212.83,298.17,59.959,1439353803,"274151322000054","174011321042388",0.00,17.00,0,294.26,299.37,0.0,0.0,0.000,488706.8,488706.8,11171,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439353920,381133.00
08/12/2015 00:30,2,0.000,ALERT,211.93,296.96,59.996,1439353803,"201051344001203","174011321042388",0.00,15.80,0,294.56,300.57,0.0,0.0,0.000,213854.2,213854.2,10327,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439353922,381134.00
08/12/2015 00:30,2,0.000,ALERT,211.48,296.96,59.970,1439353803,"201051344000646","174011321042388",0.00,15.80,0,293.96,298.17,0.0,0.0,0.000,210200.7,210200.7,10310,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439353924,381135.00
08/12/2015 00:30,2,0.000,ALERT,213.51,296.06,59.996,1439353803,"274151322000068","174011321042388",0.00,17.30,0,293.66,297.87,0.0,0.0,0.000,393226.6,393226.6,11354,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439353926,381136.00
08/12/2015 00:30,2,0.000,ALERT,213.74,296.66,59.944,1439353803,"274151322000076","174011321042388",0.00,16.70,0,294.56,298.77,0.0,0.0,0.000,521925.2,521925.2,11591,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439353928,381137.00
08/12/2015 00:30,2,0.000,ALERT,211.70,297.57,59.970,1439353803,"201051344000890","174011321042388",0.00,16.00,0,294.86,299.97,0.0,0.0,0.000,214892.7,214892.7,10324,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439353930,381138.00
08/12/2015 00:30,2,0.000,ALERT,211.48,296.66,59.965,1439353803,"201051344000900","174011321042388",0.00,15.80,0,293.96,298.17,0.0,0.0,0.000,215763.5,215763.5,10356,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439353932,381139.00
08/12/2015 00:30,2,0.000,ALERT,212.16,296.36,59.975,1439353803,"201051344000633","174011321042388",0.00,15.80,0,292.16,297.57,0.0,0.0,0.000,204654.5,204654.5,10349,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439353933,381140.00
08/12/2015 00:30,2,0.000,ALERT,211.48,296.96,59.933,1439353803,"201051344000983","174011321042388",0.00,16.00,0,294.26,299.37,0.0,0.0,0.000,212691.3,212691.3,10332,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439353935,381141.00
08/12/2015 00:30,2,0.000,ALERT,211.93,296.66,59.970,1439353803,"201051344000917","174011321042388",0.00,16.70,0,293.06,297.87,0.0,0.0,0.000,215412.6,215412.6,10350,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439353937,381142.00
08/12/2015 00:30,2,0.000,ALERT,211.93,296.36,59.959,1439353803,"201051344000648","174011321042388",0.00,15.50,0,293.66,299.07,0.0,0.0,0.000,210671.3,210671.3,10338,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439353939,381143.00
08/12/2015 00:30,2,0.000,ALERT,211.70,297.26,59.970,1439353803,"201051344001093","174011321042388",0.00,16.30,0,294.26,298.77,0.0,0.0,0.000,213620.9,213620.9,10334,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439353941,381144.00
08/12/2015 00:30,2,0.000,ALERT,212.16,296.66,59.965,1439353803,"201051344000645","174011321042388",0.00,16.30,0,293.96,298.77,0.0,0.0,0.000,211622.3,211622.3,10339,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439353943,381145.00
08/12/2015 00:30,2,0.000,ALERT,213.06,296.96,59.996,1439353803,"274151322000085","174011321042388",0.00,16.30,0,294.56,298.77,0.0,0.0,0.000,491284.3,491284.3,11589,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439353944,381146.00
08/12/2015 00:30,2,0.000,ALERT,211.93,296.66,59.954,1439353803,"201051344000651","174011321042388",0.00,15.30,0,293.96,298.47,0.0,0.0,0.000,210855.0,210855.0,10318,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439353946,381147.00
08/12/2015 00:30,2,0.000,ALERT,211.93,296.36,59.970,1439353803,"201051344000867","174011321042388",0.00,16.30,0,293.96,299.07,0.0,0.0,0.000,203554.9,203554.9,10339,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439353948,381148.00
08/12/2015 00:30,2,0.000,ALERT,211.70,297.57,59.965,1439353803,"201051344001230","174011321042388",0.00,15.80,0,294.86,299.07,0.0,0.0,0.000,214518.6,214518.6,10351,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439353950,381149.00
08/12/2015 00:30,2,0.000,ALERT,212.16,297.26,59.965,1439353803,"201051344000576","174011321042388",0.00,15.80,0,294.26,298.47,0.0,0.0,0.000,210771.1,210771.1,10357,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439353952,381150.00
08/12/2015 00:30,2,0.000,ALERT,211.70,297.26,59.954,1439353803,"201051344000579","174011321042388",0.00,16.00,0,294.56,299.37,0.0,0.0,0.000,217712.0,217712.0,10316,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439353953,381151.00
08/12/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1439353803,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439354683,381152.00
08/12/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1439353803,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439354683,381153.00
