ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/12/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1439353803,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439354683,381154.00
08/12/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1439353803,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439354683,381155.00
08/12/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1439353803,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439354683,381156.00
08/12/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1439353803,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439354683,381157.00
08/12/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1439353803,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439354683,381158.00
08/12/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1439353803,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439354683,381159.00
08/12/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1439353803,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439354683,381160.00
08/12/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1439353803,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439354683,381161.00
08/12/2015 00:45,2,0.000,ALERT,211.93,297.87,59.959,1439354704,"201051344000955","174011321042388",0.00,16.00,0,294.86,299.67,0.0,0.0,0.000,216268.2,216268.2,10327,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439354779,381162.00
08/12/2015 00:45,2,0.000,ALERT,213.51,299.07,59.981,1439354704,"274151322000095","174011321042388",0.00,16.00,0,296.36,300.87,0.0,0.0,0.000,515816.1,515816.1,11227,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439354781,381163.00
08/12/2015 00:45,2,0.000,ALERT,211.93,297.87,59.954,1439354704,"201051344000868","174011321042388",0.00,16.00,0,295.46,300.57,0.0,0.0,0.000,203035.5,203035.5,10338,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439354783,381164.00
08/12/2015 00:45,2,0.000,ALERT,212.38,297.26,59.959,1439354704,"201051344000853","174011321042388",0.00,15.80,0,295.16,299.97,0.0,0.0,0.000,209481.8,209481.8,10341,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439354785,381165.00
08/12/2015 00:45,2,0.000,ALERT,212.61,298.47,59.981,1439354704,"201051344000582","174011321042388",0.00,15.80,0,295.76,300.27,0.0,0.0,0.000,208693.1,208693.1,10315,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439354787,381166.00
08/12/2015 00:45,2,0.000,ALERT,212.16,297.26,59.954,1439354704,"201051344000469","174011321042388",0.00,15.50,0,293.96,298.77,0.0,0.0,0.000,204744.0,204744.0,10335,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439354788,381167.00
08/12/2015 00:45,2,0.000,ALERT,211.93,297.26,59.959,1439354704,"201051344000988","174011321042388",0.00,16.30,0,292.46,299.07,0.0,0.0,0.000,203878.0,203878.0,10320,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439354790,381168.00
08/12/2015 00:45,2,0.000,ALERT,211.93,296.96,59.959,1439354704,"201051344001158","174011321042388",0.00,15.50,0,294.26,298.77,0.0,0.0,0.000,209592.1,209592.1,10322,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439354792,381169.00
08/12/2015 00:45,2,0.000,ALERT,211.93,296.96,59.933,1439354704,"201051344001025","174011321042388",0.00,15.50,0,294.56,300.27,0.0,0.0,0.000,213955.6,213955.6,10317,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439354794,381170.00
08/12/2015 00:45,2,0.000,ALERT,211.93,297.87,59.959,1439354704,"201051344000569","174011321042388",0.00,16.00,0,295.46,300.57,0.0,0.0,0.000,217244.2,217244.2,10343,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439354796,381171.00
08/12/2015 00:45,2,0.000,ALERT,213.29,296.96,59.959,1439354704,"274151322000094","174011321042388",0.00,16.00,0,294.56,299.07,0.0,0.0,0.000,393959.6,393959.6,11745,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439354798,381172.00
08/12/2015 00:45,2,0.000,ALERT,211.93,297.57,59.959,1439354704,"201051344000458","174011321042388",0.00,16.70,0,294.86,300.27,0.0,0.0,0.000,212935.8,212935.8,10335,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439354799,381173.00
08/12/2015 00:45,2,0.000,ALERT,213.51,297.26,59.938,1439354704,"274151322000087","174011321042388",0.00,17.50,0,294.56,299.37,0.0,0.0,0.000,465785.4,465785.4,11158,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439354801,381174.00
08/12/2015 00:45,2,0.000,ALERT,213.06,298.47,59.959,1439354704,"274151322000052","174011321042388",0.00,16.70,0,294.86,300.27,0.0,0.0,0.000,498014.8,498014.8,11580,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439354803,381175.00
08/12/2015 00:45,2,0.000,ALERT,212.38,298.17,59.959,1439354704,"201051344001145","174011321042388",0.00,15.80,0,295.46,300.57,0.0,0.0,0.000,218011.3,218011.3,10342,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439354805,381176.00
08/12/2015 00:45,2,0.000,ALERT,212.38,297.57,59.965,1439354704,"201051344000685","174011321042388",0.00,15.80,0,295.16,299.67,0.0,0.0,0.000,216731.9,216731.9,10343,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439354807,381177.00
08/12/2015 00:45,2,0.000,ALERT,212.83,297.57,59.938,1439354704,"274151322000088","174011321042388",0.00,16.70,0,294.86,299.67,0.0,0.0,0.000,477901.9,477901.9,11185,0,0,0,L,1151911521,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439354808,381178.00
08/12/2015 00:45,2,0.000,ALERT,212.38,297.87,59.970,1439354704,"201051344000438","174011321042388",0.00,15.50,0,295.46,300.27,0.0,0.0,0.000,216741.3,216741.3,10316,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439354810,381179.00
08/12/2015 00:45,2,0.000,ALERT,211.93,297.87,59.970,1439354704,"201051344001135","174011321042388",0.00,15.80,0,295.16,300.27,0.0,0.0,0.000,208229.3,208229.3,10295,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439354812,381180.00
08/12/2015 00:45,2,0.000,ALERT,212.38,297.26,59.965,1439354704,"201051344000417","174011321042388",0.00,15.80,0,294.56,299.07,0.0,0.0,0.000,211881.5,211881.5,10315,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439354814,381181.00
08/12/2015 00:45,2,0.000,ALERT,211.93,298.17,59.965,1439354704,"201051344000594","174011321042388",0.00,16.00,0,294.86,299.67,0.0,0.0,0.000,213526.6,213526.6,10337,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439354815,381182.00
08/12/2015 00:45,2,0.000,ALERT,213.51,298.47,59.970,1439354704,"274151322000083","174011321042388",0.00,16.00,0,295.46,300.27,0.0,0.0,0.000,493889.0,493889.0,11610,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439354817,381183.00
08/12/2015 00:45,2,0.000,ALERT,212.38,297.87,59.970,1439354704,"201051344000585","174011321042388",0.00,16.00,0,294.56,299.37,0.0,0.0,0.000,212984.8,212984.8,10315,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439354819,381184.00
08/12/2015 00:45,2,0.000,ALERT,213.51,298.47,59.970,1439354704,"274151322000054","174011321042388",0.00,17.00,0,295.16,300.27,0.0,0.0,0.000,488706.8,488706.8,11173,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439354822,381185.00
08/12/2015 00:45,2,0.000,ALERT,212.38,297.57,59.970,1439354704,"201051344001203","174011321042388",0.00,15.80,0,295.16,301.77,0.0,0.0,0.000,213854.2,213854.2,10329,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439354823,381186.00
08/12/2015 00:45,2,0.000,ALERT,211.70,297.26,59.970,1439354704,"201051344000646","174011321042388",0.00,15.80,0,294.56,299.37,0.0,0.0,0.000,210200.7,210200.7,10312,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439354825,381187.00
08/12/2015 00:45,2,0.000,ALERT,213.74,296.96,59.938,1439354704,"274151322000068","174011321042388",0.00,17.00,0,294.56,298.77,0.0,0.0,0.000,393226.6,393226.6,11356,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439354827,381188.00
08/12/2015 00:45,2,0.000,ALERT,213.96,297.57,59.965,1439354704,"274151322000076","174011321042388",0.00,16.30,0,294.86,299.97,0.0,0.0,0.000,521925.2,521925.2,11593,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439354829,381189.00
08/12/2015 00:45,2,0.000,ALERT,211.93,298.17,59.975,1439354704,"201051344000890","174011321042388",0.00,16.00,0,295.76,300.87,0.0,0.0,0.000,214892.7,214892.7,10326,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439354831,381190.00
08/12/2015 00:45,2,0.000,ALERT,211.93,297.57,59.986,1439354704,"201051344000900","174011321042388",0.00,15.80,0,294.56,299.07,0.0,0.0,0.000,215763.5,215763.5,10358,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439354833,381191.00
08/12/2015 00:45,2,0.000,ALERT,212.61,296.96,59.981,1439354704,"201051344000633","174011321042388",0.00,15.80,0,293.06,298.77,0.0,0.0,0.000,204654.5,204654.5,10351,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439354834,381192.00
08/12/2015 00:45,2,0.000,ALERT,212.16,297.57,59.991,1439354704,"201051344000983","174011321042388",0.00,16.00,0,295.16,300.27,0.0,0.0,0.000,212691.3,212691.3,10334,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439354836,381193.00
08/12/2015 00:45,2,0.000,ALERT,212.16,297.26,59.975,1439354704,"201051344000917","174011321042388",0.00,16.70,0,293.96,299.07,0.0,0.0,0.000,215412.6,215412.6,10352,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439354838,381194.00
08/12/2015 00:45,2,0.000,ALERT,212.38,297.26,59.981,1439354704,"201051344000648","174011321042388",0.00,15.50,0,294.56,299.97,0.0,0.0,0.000,210671.3,210671.3,10340,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439354840,381195.00
08/12/2015 00:45,2,0.000,ALERT,212.16,298.17,59.975,1439354704,"201051344001093","174011321042388",0.00,16.30,0,295.16,299.67,0.0,0.0,0.000,213620.9,213620.9,10336,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439354842,381196.00
08/12/2015 00:45,2,0.000,ALERT,212.61,297.26,59.986,1439354704,"201051344000645","174011321042388",0.00,16.30,0,294.86,299.67,0.0,0.0,0.000,211622.3,211622.3,10341,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439354844,381197.00
08/12/2015 00:45,2,0.000,ALERT,213.74,297.87,60.018,1439354704,"274151322000085","174011321042388",0.00,16.30,0,295.16,299.67,0.0,0.0,0.000,491284.3,491284.3,11591,0,0,0,L,1151911521,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439354846,381198.00
08/12/2015 00:45,2,0.000,ALERT,212.38,296.96,59.986,1439354704,"201051344000651","174011321042388",0.00,15.30,0,294.56,299.37,0.0,0.0,0.000,210855.0,210855.0,10320,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439354847,381199.00
08/12/2015 00:45,2,0.000,ALERT,212.38,297.26,60.018,1439354704,"201051344000867","174011321042388",0.00,16.30,0,294.56,299.97,0.0,0.0,0.000,203554.9,203554.9,10341,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439354849,381200.00
08/12/2015 00:45,2,0.000,ALERT,212.38,298.47,59.996,1439354704,"201051344001230","174011321042388",0.00,15.80,0,295.46,299.97,0.0,0.0,0.000,214518.6,214518.6,10353,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439354851,381201.00
08/12/2015 00:45,2,0.000,ALERT,212.61,298.17,59.996,1439354704,"201051344000576","174011321042388",0.00,15.80,0,294.86,299.67,0.0,0.0,0.000,210771.1,210771.1,10359,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439354853,381202.00
08/12/2015 00:45,2,0.000,ALERT,211.93,297.87,60.002,1439354704,"201051344000579","174011321042388",0.00,16.00,0,295.46,300.27,0.0,0.0,0.000,217712.0,217712.0,10318,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439354855,381203.00
08/12/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1439354704,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439355584,381204.00
08/12/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1439354704,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439355584,381205.00
08/12/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1439354704,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439355584,381206.00
08/12/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1439354704,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439355584,381207.00
08/12/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1439354704,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439355584,381208.00
08/12/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1439354704,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439355584,381209.00
08/12/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1439354704,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439355584,381210.00
08/12/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1439354704,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439355584,381211.00
08/12/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1439354704,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439355584,381212.00
08/12/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1439354704,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439355584,381213.00
08/12/2015 01:00,2,0.000,ALERT,211.48,297.26,59.986,1439355603,"201051344000955","174011321042388",0.00,15.80,0,295.46,299.37,0.0,0.0,0.000,216268.2,216268.2,10329,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439355679,381214.00
08/12/2015 01:00,2,0.000,ALERT,213.06,298.47,59.996,1439355603,"274151322000095","174011321042388",0.00,16.00,0,296.66,300.57,0.0,0.0,0.000,515816.1,515816.1,11229,0,0,0,L,1151911521,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439355681,381215.00
08/12/2015 01:00,2,0.000,ALERT,211.70,297.57,59.981,1439355603,"201051344000868","174011321042388",0.00,15.80,0,296.06,300.27,0.0,0.0,0.000,203035.5,203035.5,10340,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439355683,381216.00
08/12/2015 01:00,2,0.000,ALERT,212.38,296.96,59.991,1439355603,"201051344000853","174011321042388",0.00,15.80,0,295.46,299.67,0.0,0.0,0.000,209481.8,209481.8,10343,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439355685,381217.00
08/12/2015 01:00,2,0.000,ALERT,212.38,297.87,59.991,1439355603,"201051344000582","174011321042388",0.00,15.80,0,296.36,300.27,0.0,0.0,0.000,208693.1,208693.1,10317,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439355687,381218.00
08/12/2015 01:00,2,0.000,ALERT,211.93,296.96,59.996,1439355603,"201051344000469","174011321042388",0.00,15.50,0,294.26,298.77,0.0,0.0,0.000,204744.0,204744.0,10337,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439355689,381219.00
08/12/2015 01:00,2,0.000,ALERT,211.70,296.96,59.996,1439355603,"201051344000988","174011321042388",0.00,16.30,0,293.06,299.07,0.0,0.0,0.000,203878.0,203878.0,10322,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439355691,381220.00
08/12/2015 01:00,2,0.000,ALERT,211.70,296.66,59.949,1439355603,"201051344001158","174011321042388",0.00,15.80,0,294.56,298.77,0.0,0.0,0.000,209592.1,209592.1,10324,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439355693,381221.00
08/12/2015 01:00,2,0.000,ALERT,211.70,296.36,60.028,1439355603,"201051344001025","174011321042388",0.00,15.50,0,295.16,300.27,0.0,0.0,0.000,213955.6,213955.6,10319,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439355695,381222.00
08/12/2015 01:00,2,0.000,ALERT,211.93,297.87,60.007,1439355603,"201051344000569","174011321042388",0.00,16.00,0,296.06,300.27,0.0,0.0,0.000,217244.2,217244.2,10345,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439355696,381223.00
08/12/2015 01:00,2,0.000,ALERT,213.06,296.66,59.986,1439355603,"274151322000094","174011321042388",0.00,16.00,0,295.16,299.07,0.0,0.0,0.000,393959.6,393959.6,11747,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439355698,381224.00
08/12/2015 01:00,2,0.000,ALERT,211.70,296.96,59.991,1439355603,"201051344000458","174011321042388",0.00,16.70,0,295.46,300.27,0.0,0.0,0.000,212935.8,212935.8,10337,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439355700,381225.00
08/12/2015 01:00,2,0.000,ALERT,213.29,296.66,59.996,1439355603,"274151322000087","174011321042388",0.00,17.30,0,294.86,299.07,0.0,0.0,0.000,465785.4,465785.4,11160,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439355702,381226.00
08/12/2015 01:00,2,0.000,ALERT,212.83,298.17,59.981,1439355603,"274151322000052","174011321042388",0.00,16.30,0,295.46,299.97,0.0,0.0,0.000,498014.8,498014.8,11582,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439355704,381227.00
08/12/2015 01:00,2,0.000,ALERT,212.16,297.57,59.970,1439355603,"201051344001145","174011321042388",0.00,15.80,0,296.06,300.57,0.0,0.0,0.000,218011.3,218011.3,10344,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439355705,381228.00
08/12/2015 01:00,2,0.000,ALERT,212.16,297.26,59.981,1439355603,"201051344000685","174011321042388",0.00,16.00,0,294.86,299.37,0.0,0.0,0.000,216731.9,216731.9,10345,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439355707,381229.00
08/12/2015 01:00,2,0.000,ALERT,213.06,297.57,59.991,1439355603,"274151322000088","174011321042388",0.00,16.70,0,295.46,299.67,0.0,0.0,0.000,477901.9,477901.9,11187,0,0,0,L,1151911521,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439355709,381230.00
08/12/2015 01:00,2,0.000,ALERT,212.16,297.26,60.007,1439355603,"201051344000438","174011321042388",0.00,15.50,0,295.76,299.97,0.0,0.0,0.000,216741.3,216741.3,10318,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439355711,381231.00
08/12/2015 01:00,2,0.000,ALERT,211.70,297.57,59.959,1439355603,"201051344001135","174011321042388",0.00,15.80,0,295.76,300.27,0.0,0.0,0.000,208229.3,208229.3,10297,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439355713,381232.00
08/12/2015 01:00,2,0.000,ALERT,212.16,296.96,60.002,1439355603,"201051344000417","174011321042388",0.00,15.80,0,294.86,299.07,0.0,0.0,0.000,211881.5,211881.5,10317,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439355714,381233.00
08/12/2015 01:00,2,0.000,ALERT,211.48,297.57,60.018,1439355603,"201051344000594","174011321042388",0.00,16.00,0,295.16,299.67,0.0,0.0,0.000,213526.6,213526.6,10339,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439355716,381234.00
08/12/2015 01:00,2,0.000,ALERT,213.29,298.17,59.986,1439355603,"274151322000083","174011321042388",0.00,16.00,0,295.76,299.97,0.0,0.0,0.000,493889.0,493889.0,11612,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439355718,381235.00
08/12/2015 01:00,2,0.000,ALERT,211.93,297.57,59.986,1439355603,"201051344000585","174011321042388",0.00,16.00,0,295.16,299.67,0.0,0.0,0.000,212984.8,212984.8,10317,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439355720,381236.00
08/12/2015 01:00,2,0.000,ALERT,212.83,296.96,60.007,1439355603,"274151322000054","174011321042388",0.00,17.00,0,295.46,300.27,0.0,0.0,0.000,488706.8,488706.8,11175,0,0,0,L,1151911521,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439355721,381237.00
08/12/2015 01:00,2,0.000,ALERT,211.93,296.96,59.981,1439355603,"201051344001203","174011321042388",0.00,15.80,0,295.46,301.47,0.0,0.0,0.000,213854.2,213854.2,10331,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439355723,381238.00
08/12/2015 01:00,2,0.000,ALERT,211.48,296.96,59.970,1439355603,"201051344000646","174011321042388",0.00,15.80,0,294.86,299.07,0.0,0.0,0.000,210200.7,210200.7,10314,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439355725,381239.00
08/12/2015 01:00,2,0.000,ALERT,213.51,296.06,59.975,1439355603,"274151322000068","174011321042388",0.00,17.00,0,294.86,298.77,0.0,0.0,0.000,393226.6,393226.6,11358,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439355727,381240.00
08/12/2015 01:00,2,0.000,ALERT,213.74,297.26,59.965,1439355603,"274151322000076","174011321042388",0.00,16.30,0,295.46,299.67,0.0,0.0,0.000,521925.2,521925.2,11595,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439355729,381241.00
08/12/2015 01:00,2,0.000,ALERT,211.70,297.57,59.970,1439355603,"201051344000890","174011321042388",0.00,16.00,0,296.36,300.87,0.0,0.0,0.000,214892.7,214892.7,10328,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439355731,381242.00
08/12/2015 01:00,2,0.000,ALERT,211.70,296.96,59.938,1439355603,"201051344000900","174011321042388",0.00,15.80,0,295.16,299.07,0.0,0.0,0.000,215763.5,215763.5,10360,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439355733,381243.00
08/12/2015 01:00,2,0.000,ALERT,212.38,296.66,59.996,1439355603,"201051344000633","174011321042388",0.00,15.80,0,293.66,298.47,0.0,0.0,0.000,204654.5,204654.5,10353,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439355734,381244.00
08/12/2015 01:00,2,0.000,ALERT,211.93,297.26,59.975,1439355603,"201051344000983","174011321042388",0.00,16.00,0,295.76,299.97,0.0,0.0,0.000,212691.3,212691.3,10336,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439355736,381245.00
08/12/2015 01:00,2,0.000,ALERT,211.93,296.66,59.965,1439355603,"201051344000917","174011321042388",0.00,16.70,0,294.26,299.37,0.0,0.0,0.000,215412.6,215412.6,10354,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439355738,381246.00
08/12/2015 01:00,2,0.000,ALERT,211.93,296.36,59.970,1439355603,"201051344000648","174011321042388",0.00,15.50,0,295.16,299.97,0.0,0.0,0.000,210671.3,210671.3,10342,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439355740,381247.00
08/12/2015 01:00,2,0.000,ALERT,211.93,297.26,59.975,1439355603,"201051344001093","174011321042388",0.00,16.30,0,295.46,299.67,0.0,0.0,0.000,213620.9,213620.9,10338,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439355742,381248.00
08/12/2015 01:00,2,0.000,ALERT,212.16,296.66,59.959,1439355603,"201051344000645","174011321042388",0.00,16.30,0,295.46,299.67,0.0,0.0,0.000,211622.3,211622.3,10343,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439355743,381249.00
08/12/2015 01:00,2,0.000,ALERT,213.06,297.57,59.965,1439355603,"274151322000085","174011321042388",0.00,16.30,0,295.76,299.67,0.0,0.0,0.000,491284.3,491284.3,11593,0,0,0,L,1151911521,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439355745,381250.00
08/12/2015 01:00,2,0.000,ALERT,211.93,296.66,59.965,1439355603,"201051344000651","174011321042388",0.00,15.30,0,295.16,299.37,0.0,0.0,0.000,210855.0,210855.0,10322,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439355747,381251.00
08/12/2015 01:00,2,0.000,ALERT,212.16,297.26,59.970,1439355603,"201051344000867","174011321042388",0.00,16.30,0,295.46,299.97,0.0,0.0,0.000,203554.9,203554.9,10343,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439355749,381252.00
08/12/2015 01:00,2,0.000,ALERT,211.70,297.57,59.970,1439355603,"201051344001230","174011321042388",0.00,15.80,0,296.06,299.67,0.0,0.0,0.000,214518.6,214518.6,10355,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439355751,381253.00
08/12/2015 01:00,2,0.000,ALERT,212.38,297.57,59.991,1439355603,"201051344000576","174011321042388",0.00,15.80,0,295.46,299.97,0.0,0.0,0.000,210771.1,210771.1,10361,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439355752,381254.00
08/12/2015 01:00,2,0.000,ALERT,211.70,297.57,59.965,1439355603,"201051344000579","174011321042388",0.00,16.00,0,296.06,300.27,0.0,0.0,0.000,217712.0,217712.0,10320,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439355754,381255.00
08/12/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1439355603,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439356483,381256.00
08/12/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1439355603,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439356483,381257.00
08/12/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1439355603,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439356483,381258.00
08/12/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1439355603,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439356483,381259.00
08/12/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1439355603,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439356483,381260.00
08/12/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1439355603,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439356483,381261.00
08/12/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1439355603,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439356483,381262.00
08/12/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1439355603,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439356483,381263.00
08/12/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1439355603,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439356483,381264.00
08/12/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1439355603,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439356483,381265.00
08/12/2015 01:15,2,0.000,ALERT,211.93,297.87,59.975,1439356504,"201051344000955","174011321042388",0.00,16.00,0,295.46,299.67,0.0,0.0,0.000,216268.2,216268.2,10331,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439356581,381266.00
08/12/2015 01:15,2,0.000,ALERT,213.51,299.07,59.975,1439356504,"274151322000095","174011321042388",0.00,15.80,0,296.66,301.17,0.0,0.0,0.000,515816.1,515816.1,11231,0,0,0,L,1151911521,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439356583,381267.00
08/12/2015 01:15,2,0.000,ALERT,212.16,298.17,60.007,1439356504,"201051344000868","174011321042388",0.00,15.80,0,295.76,300.57,0.0,0.0,0.000,203035.5,203035.5,10342,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439356584,381268.00
08/12/2015 01:15,2,0.000,ALERT,212.61,297.57,59.986,1439356504,"201051344000853","174011321042388",0.00,15.80,0,295.16,299.97,0.0,0.0,0.000,209481.8,209481.8,10345,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439356586,381269.00
08/12/2015 01:15,2,0.000,ALERT,212.83,298.77,59.986,1439356504,"201051344000582","174011321042388",0.00,15.80,0,296.36,300.57,0.0,0.0,0.000,208693.1,208693.1,10319,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439356588,381270.00
08/12/2015 01:15,2,0.000,ALERT,212.16,297.57,59.981,1439356504,"201051344000469","174011321042388",0.00,15.50,0,293.96,299.07,0.0,0.0,0.000,204744.0,204744.0,10339,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439356590,381271.00
08/12/2015 01:15,2,0.000,ALERT,212.16,297.87,59.986,1439356504,"201051344000988","174011321042388",0.00,16.00,0,292.76,299.37,0.0,0.0,0.000,203878.0,203878.0,10324,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439356591,381272.00
08/12/2015 01:15,2,0.000,ALERT,212.61,297.87,60.002,1439356504,"201051344001158","174011321042388",0.00,15.50,0,294.56,299.07,0.0,0.0,0.000,209592.1,209592.1,10326,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439356593,381273.00
08/12/2015 01:15,2,0.000,ALERT,212.38,297.57,59.991,1439356504,"201051344001025","174011321042388",0.00,15.30,0,294.86,300.57,0.0,0.0,0.000,213955.6,213955.6,10321,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439356595,381274.00
08/12/2015 01:15,2,0.000,ALERT,212.38,298.47,59.986,1439356504,"201051344000569","174011321042388",0.00,16.00,0,296.06,300.87,0.0,0.0,0.000,217244.2,217244.2,10347,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439356597,381275.00
08/12/2015 01:15,2,0.000,ALERT,213.74,297.87,59.991,1439356504,"274151322000094","174011321042388",0.00,16.00,0,295.46,299.37,0.0,0.0,0.000,393959.6,393959.6,11749,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439356599,381276.00
08/12/2015 01:15,2,0.000,ALERT,212.38,298.17,59.949,1439356504,"201051344000458","174011321042388",0.00,16.70,0,295.16,300.57,0.0,0.0,0.000,212935.8,212935.8,10339,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439356601,381277.00
08/12/2015 01:15,2,0.000,ALERT,213.74,297.87,59.996,1439356504,"274151322000087","174011321042388",0.00,17.30,0,294.86,299.37,0.0,0.0,0.000,465785.4,465785.4,11162,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439356602,381278.00
08/12/2015 01:15,2,0.000,ALERT,213.51,297.87,59.981,1439356504,"274151322000052","174011321042388",0.00,16.30,0,295.46,300.27,0.0,0.0,0.000,498014.8,498014.8,11584,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439356604,381279.00
08/12/2015 01:15,2,0.000,ALERT,212.83,298.77,59.959,1439356504,"201051344001145","174011321042388",0.00,15.80,0,296.06,300.87,0.0,0.0,0.000,218011.3,218011.3,10346,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439356606,381280.00
08/12/2015 01:15,2,0.000,ALERT,212.83,298.17,59.996,1439356504,"201051344000685","174011321042388",0.00,16.00,0,295.46,299.67,0.0,0.0,0.000,216731.9,216731.9,10347,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439356608,381281.00
08/12/2015 01:15,2,0.000,ALERT,213.51,297.87,59.996,1439356504,"274151322000088","174011321042388",0.00,16.30,0,295.46,299.97,0.0,0.0,0.000,477901.9,477901.9,11189,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439356610,381282.00
08/12/2015 01:15,2,0.000,ALERT,212.83,298.47,59.986,1439356504,"201051344000438","174011321042388",0.00,15.80,0,295.76,300.57,0.0,0.0,0.000,216741.3,216741.3,10320,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439356611,381283.00
08/12/2015 01:15,2,0.000,ALERT,212.38,298.47,60.002,1439356504,"201051344001135","174011321042388",0.00,15.80,0,295.46,300.57,0.0,0.0,0.000,208229.3,208229.3,10299,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439356613,381284.00
08/12/2015 01:15,2,0.000,ALERT,212.83,297.87,59.991,1439356504,"201051344000417","174011321042388",0.00,15.80,0,295.16,299.37,0.0,0.0,0.000,211881.5,211881.5,10319,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439356615,381285.00
08/12/2015 01:15,2,0.000,ALERT,212.16,298.77,59.996,1439356504,"201051344000594","174011321042388",0.00,16.00,0,294.86,299.67,0.0,0.0,0.000,213526.6,213526.6,10341,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439356617,381286.00
08/12/2015 01:15,2,0.000,ALERT,213.96,298.77,59.986,1439356504,"274151322000083","174011321042388",0.00,16.00,0,295.76,300.27,0.0,0.0,0.000,493889.0,493889.0,11614,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439356619,381287.00
08/12/2015 01:15,2,0.000,ALERT,212.83,298.47,59.981,1439356504,"201051344000585","174011321042388",0.00,16.00,0,294.86,299.67,0.0,0.0,0.000,212984.8,212984.8,10319,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439356621,381288.00
08/12/2015 01:15,2,0.000,ALERT,213.74,298.47,59.975,1439356504,"274151322000054","174011321042388",0.00,17.00,0,295.76,300.57,0.0,0.0,0.000,488706.8,488706.8,11177,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439356623,381289.00
08/12/2015 01:15,2,0.000,ALERT,212.83,298.47,60.018,1439356504,"201051344001203","174011321042388",0.00,15.80,0,295.16,301.77,0.0,0.0,0.000,213854.2,213854.2,10333,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439356625,381290.00
08/12/2015 01:15,2,0.000,ALERT,212.38,298.17,59.981,1439356504,"201051344000646","174011321042388",0.00,15.80,0,294.56,299.37,0.0,0.0,0.000,210200.7,210200.7,10316,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439356626,381291.00
08/12/2015 01:15,2,0.000,ALERT,214.41,297.87,59.981,1439356504,"274151322000068","174011321042388",0.00,17.00,0,294.86,299.07,0.0,0.0,0.000,393226.6,393226.6,11360,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439356628,381292.00
08/12/2015 01:15,2,0.000,ALERT,214.41,297.87,59.986,1439356504,"274151322000076","174011321042388",0.00,16.30,0,295.46,299.97,0.0,0.0,0.000,521925.2,521925.2,11597,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439356630,381293.00
08/12/2015 01:15,2,0.000,ALERT,212.61,298.47,59.981,1439356504,"201051344000890","174011321042388",0.00,16.00,0,295.76,301.17,0.0,0.0,0.000,214892.7,214892.7,10330,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439356632,381294.00
08/12/2015 01:15,2,0.000,ALERT,212.38,298.17,59.981,1439356504,"201051344000900","174011321042388",0.00,15.80,0,294.86,299.37,0.0,0.0,0.000,215763.5,215763.5,10362,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439356634,381295.00
08/12/2015 01:15,2,0.000,ALERT,213.06,297.57,59.981,1439356504,"201051344000633","174011321042388",0.00,15.50,0,293.66,298.77,0.0,0.0,0.000,204654.5,204654.5,10355,0,0,0,L,1122011218,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439356636,381296.00
08/12/2015 01:15,2,0.000,ALERT,212.61,298.17,59.975,1439356504,"201051344000983","174011321042388",0.00,16.00,0,295.46,300.27,0.0,0.0,0.000,212691.3,212691.3,10338,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439356637,381297.00
08/12/2015 01:15,2,0.000,ALERT,212.61,297.87,59.981,1439356504,"201051344000917","174011321042388",0.00,16.70,0,294.26,299.07,0.0,0.0,0.000,215412.6,215412.6,10356,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439356639,381298.00
08/12/2015 01:15,2,0.000,ALERT,212.83,297.57,59.981,1439356504,"201051344000648","174011321042388",0.00,15.50,0,294.56,299.97,0.0,0.0,0.000,210671.3,210671.3,10344,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439356641,381299.00
08/12/2015 01:15,2,0.000,ALERT,212.61,298.17,59.981,1439356504,"201051344001093","174011321042388",0.00,16.30,0,295.46,299.67,0.0,0.0,0.000,213620.9,213620.9,10340,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439356643,381300.00
08/12/2015 01:15,2,0.000,ALERT,213.06,297.87,59.959,1439356504,"201051344000645","174011321042388",0.00,16.30,0,294.86,299.67,0.0,0.0,0.000,211622.3,211622.3,10345,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439356645,381301.00
08/12/2015 01:15,2,0.000,ALERT,213.96,298.17,59.991,1439356504,"274151322000085","174011321042388",0.00,16.30,0,295.76,299.97,0.0,0.0,0.000,491284.3,491284.3,11595,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439356646,381302.00
