ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/12/2015 01:15,2,0.000,ALERT,212.83,297.57,59.981,1439356504,"201051344000651","174011321042388",0.00,15.30,0,294.86,299.67,0.0,0.0,0.000,210855.0,210855.0,10324,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439356648,381303.00
08/12/2015 01:15,2,0.000,ALERT,212.83,297.57,59.986,1439356504,"201051344000867","174011321042388",0.00,16.30,0,294.86,300.27,0.0,0.0,0.000,203554.9,203554.9,10345,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439356650,381304.00
08/12/2015 01:15,2,0.000,ALERT,212.61,298.77,59.991,1439356504,"201051344001230","174011321042388",0.00,15.80,0,295.16,300.27,0.0,0.0,0.000,214518.6,214518.6,10357,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439356652,381305.00
08/12/2015 01:15,2,0.000,ALERT,213.06,298.47,59.975,1439356504,"201051344000576","174011321042388",0.00,15.80,0,295.16,299.67,0.0,0.0,0.000,210771.1,210771.1,10363,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439356654,381306.00
08/12/2015 01:15,2,0.000,ALERT,212.61,298.77,59.975,1439356504,"201051344000579","174011321042388",0.00,16.00,0,295.46,300.57,0.0,0.0,0.000,217712.0,217712.0,10322,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439356655,381307.00
08/12/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1439356504,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439357384,381308.00
08/12/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1439356504,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439357384,381309.00
08/12/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1439356504,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439357384,381310.00
08/12/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1439356504,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439357384,381311.00
08/12/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1439356504,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439357384,381312.00
08/12/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1439356504,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439357384,381313.00
08/12/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1439356504,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439357384,381314.00
08/12/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1439356504,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439357384,381315.00
08/12/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1439356504,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439357384,381316.00
08/12/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1439356504,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439357384,381317.00
08/12/2015 01:30,2,0.000,ALERT,212.16,297.57,60.028,1439357403,"201051344000955","174011321042388",0.00,15.80,0,296.06,299.97,0.0,0.0,0.000,216268.2,216268.2,10333,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439357479,381318.00
08/12/2015 01:30,2,0.000,ALERT,213.96,299.07,59.986,1439357403,"274151322000095","174011321042388",0.00,15.80,0,297.26,301.17,0.0,0.0,0.000,515816.1,515816.1,11233,0,0,0,L,1151911521,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439357481,381319.00
08/12/2015 01:30,2,0.000,ALERT,212.61,298.17,59.996,1439357403,"201051344000868","174011321042388",0.00,15.80,0,296.36,300.87,0.0,0.0,0.000,203035.5,203035.5,10344,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439357483,381320.00
08/12/2015 01:30,2,0.000,ALERT,213.29,297.57,59.986,1439357403,"201051344000853","174011321042388",0.00,15.80,0,295.76,300.27,0.0,0.0,0.000,209481.8,209481.8,10347,0,0,0,L,1122011218,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439357485,381321.00
08/12/2015 01:30,2,0.000,ALERT,213.06,298.77,59.981,1439357403,"201051344000582","174011321042388",0.00,15.80,0,296.96,300.57,0.0,0.0,0.000,208693.1,208693.1,10321,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439357486,381322.00
08/12/2015 01:30,2,0.000,ALERT,212.61,297.26,59.991,1439357403,"201051344000469","174011321042388",0.00,15.50,0,294.86,299.07,0.0,0.0,0.000,204744.0,204744.0,10341,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439357488,381323.00
08/12/2015 01:30,2,0.000,ALERT,212.38,297.57,59.986,1439357403,"201051344000988","174011321042388",0.00,16.00,0,293.66,299.37,0.0,0.0,0.000,203878.0,203878.0,10326,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439357490,381324.00
08/12/2015 01:30,2,0.000,ALERT,212.61,297.26,59.986,1439357403,"201051344001158","174011321042388",0.00,15.50,0,295.46,299.37,0.0,0.0,0.000,209592.1,209592.1,10328,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439357492,381325.00
08/12/2015 01:30,2,0.000,ALERT,212.61,296.96,59.981,1439357403,"201051344001025","174011321042388",0.00,15.50,0,295.46,300.57,0.0,0.0,0.000,213955.6,213955.6,10323,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439357494,381326.00
08/12/2015 01:30,2,0.000,ALERT,212.61,298.17,60.018,1439357403,"201051344000569","174011321042388",0.00,16.00,0,296.66,300.87,0.0,0.0,0.000,217244.2,217244.2,10349,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439357496,381327.00
08/12/2015 01:30,2,0.000,ALERT,213.96,297.26,59.981,1439357403,"274151322000094","174011321042388",0.00,16.00,0,295.46,299.37,0.0,0.0,0.000,393959.6,393959.6,11751,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439357497,381328.00
08/12/2015 01:30,2,0.000,ALERT,212.61,297.87,59.996,1439357403,"201051344000458","174011321042388",0.00,16.70,0,296.06,300.57,0.0,0.0,0.000,212935.8,212935.8,10341,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439357499,381329.00
08/12/2015 01:30,2,0.000,ALERT,214.19,297.57,60.012,1439357403,"274151322000087","174011321042388",0.00,17.00,0,295.46,299.67,0.0,0.0,0.000,465785.4,465785.4,11164,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439357501,381330.00
08/12/2015 01:30,2,0.000,ALERT,213.51,298.47,59.959,1439357403,"274151322000052","174011321042388",0.00,16.30,0,295.76,300.57,0.0,0.0,0.000,498014.8,498014.8,11586,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439357503,381331.00
08/12/2015 01:30,2,0.000,ALERT,213.06,298.47,59.981,1439357403,"201051344001145","174011321042388",0.00,15.80,0,296.66,300.87,0.0,0.0,0.000,218011.3,218011.3,10348,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439357505,381332.00
08/12/2015 01:30,2,0.000,ALERT,213.06,298.17,59.991,1439357403,"201051344000685","174011321042388",0.00,16.00,0,296.06,299.97,0.0,0.0,0.000,216731.9,216731.9,10349,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439357506,381333.00
08/12/2015 01:30,2,0.000,ALERT,213.51,297.87,59.970,1439357403,"274151322000088","174011321042388",0.00,16.70,0,296.06,299.97,0.0,0.0,0.000,477901.9,477901.9,11191,0,0,0,L,1151911521,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439357508,381334.00
08/12/2015 01:30,2,0.000,ALERT,212.83,297.87,59.991,1439357403,"201051344000438","174011321042388",0.00,15.50,0,296.36,300.57,0.0,0.0,0.000,216741.3,216741.3,10322,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439357510,381335.00
08/12/2015 01:30,2,0.000,ALERT,212.38,297.87,59.981,1439357403,"201051344001135","174011321042388",0.00,15.80,0,296.36,300.57,0.0,0.0,0.000,208229.3,208229.3,10301,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439357512,381336.00
08/12/2015 01:30,2,0.000,ALERT,212.83,297.26,59.981,1439357403,"201051344000417","174011321042388",0.00,15.80,0,295.46,299.67,0.0,0.0,0.000,211881.5,211881.5,10321,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439357514,381337.00
08/12/2015 01:30,2,0.000,ALERT,212.38,298.47,59.991,1439357403,"201051344000594","174011321042388",0.00,16.00,0,295.76,300.27,0.0,0.0,0.000,213526.6,213526.6,10343,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439357515,381338.00
08/12/2015 01:30,2,0.000,ALERT,213.96,299.37,59.991,1439357403,"274151322000083","174011321042388",0.00,16.00,0,296.36,300.57,0.0,0.0,0.000,493889.0,493889.0,11616,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439357517,381339.00
08/12/2015 01:30,2,0.000,ALERT,212.83,298.47,59.986,1439357403,"201051344000585","174011321042388",0.00,16.00,0,295.76,299.97,0.0,0.0,0.000,212984.8,212984.8,10321,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439357519,381340.00
08/12/2015 01:30,2,0.000,ALERT,213.74,298.17,59.986,1439357403,"274151322000054","174011321042388",0.00,17.00,0,296.06,300.87,0.0,0.0,0.000,488706.8,488706.8,11179,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439357521,381341.00
08/12/2015 01:30,2,0.000,ALERT,212.83,297.57,59.986,1439357403,"201051344001203","174011321042388",0.00,15.80,0,296.06,302.07,0.0,0.0,0.000,213854.2,213854.2,10335,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439357522,381342.00
08/12/2015 01:30,2,0.000,ALERT,212.38,297.57,59.965,1439357403,"201051344000646","174011321042388",0.00,15.80,0,295.46,299.97,0.0,0.0,0.000,210200.7,210200.7,10318,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439357524,381343.00
08/12/2015 01:30,2,0.000,ALERT,214.41,296.96,59.975,1439357403,"274151322000068","174011321042388",0.00,17.00,0,295.46,299.07,0.0,0.0,0.000,393226.6,393226.6,11362,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439357526,381344.00
08/12/2015 01:30,2,0.000,ALERT,214.41,298.77,59.981,1439357403,"274151322000076","174011321042388",0.00,16.30,0,296.06,300.27,0.0,0.0,0.000,521925.2,521925.2,11599,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439357528,381345.00
08/12/2015 01:30,2,0.000,ALERT,212.38,298.17,60.007,1439357403,"201051344000890","174011321042388",0.00,16.00,0,296.66,301.17,0.0,0.0,0.000,214892.7,214892.7,10332,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439357530,381346.00
08/12/2015 01:30,2,0.000,ALERT,212.61,297.87,59.986,1439357403,"201051344000900","174011321042388",0.00,15.80,0,295.76,299.67,0.0,0.0,0.000,215763.5,215763.5,10364,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439357532,381347.00
08/12/2015 01:30,2,0.000,ALERT,213.06,297.26,59.996,1439357403,"201051344000633","174011321042388",0.00,15.80,0,294.26,299.07,0.0,0.0,0.000,204654.5,204654.5,10357,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439357534,381348.00
08/12/2015 01:30,2,0.000,ALERT,212.38,297.57,59.996,1439357403,"201051344000983","174011321042388",0.00,16.00,0,296.36,300.57,0.0,0.0,0.000,212691.3,212691.3,10340,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439357535,381349.00
08/12/2015 01:30,2,0.000,ALERT,212.83,297.26,59.986,1439357403,"201051344000917","174011321042388",0.00,16.70,0,294.86,299.67,0.0,0.0,0.000,215412.6,215412.6,10358,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439357537,381350.00
08/12/2015 01:30,2,0.000,ALERT,212.83,296.96,59.996,1439357403,"201051344000648","174011321042388",0.00,15.50,0,295.46,300.27,0.0,0.0,0.000,210671.3,210671.3,10346,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439357539,381351.00
08/12/2015 01:30,2,0.000,ALERT,212.61,297.87,59.996,1439357403,"201051344001093","174011321042388",0.00,16.30,0,296.06,299.67,0.0,0.0,0.000,213620.9,213620.9,10342,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439357541,381352.00
08/12/2015 01:30,2,0.000,ALERT,213.06,297.57,59.991,1439357403,"201051344000645","174011321042388",0.00,16.30,0,295.76,299.97,0.0,0.0,0.000,211622.3,211622.3,10347,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439357543,381353.00
08/12/2015 01:30,2,0.000,ALERT,213.96,298.17,60.028,1439357403,"274151322000085","174011321042388",0.00,16.30,0,296.06,299.97,0.0,0.0,0.000,491284.3,491284.3,11597,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439357545,381354.00
08/12/2015 01:30,2,0.000,ALERT,212.83,297.26,59.991,1439357403,"201051344000651","174011321042388",0.00,15.30,0,295.46,299.67,0.0,0.0,0.000,210855.0,210855.0,10326,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439357547,381355.00
08/12/2015 01:30,2,0.000,ALERT,212.83,297.26,59.986,1439357403,"201051344000867","174011321042388",0.00,16.30,0,295.76,300.57,0.0,0.0,0.000,203554.9,203554.9,10347,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439357549,381356.00
08/12/2015 01:30,2,0.000,ALERT,212.61,298.17,60.007,1439357403,"201051344001230","174011321042388",0.00,15.50,0,296.36,300.27,0.0,0.0,0.000,214518.6,214518.6,10359,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439357551,381357.00
08/12/2015 01:30,2,0.000,ALERT,213.06,298.17,60.018,1439357403,"201051344000576","174011321042388",0.00,15.80,0,296.06,299.97,0.0,0.0,0.000,210771.1,210771.1,10365,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439357552,381358.00
08/12/2015 01:30,2,0.000,ALERT,212.61,298.17,59.959,1439357403,"201051344000579","174011321042388",0.00,16.00,0,296.66,300.57,0.0,0.0,0.000,217712.0,217712.0,10324,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439357554,381359.00
08/12/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1439357403,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439358283,381360.00
08/12/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1439357403,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439358283,381361.00
08/12/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1439357403,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439358283,381362.00
08/12/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1439357403,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439358283,381363.00
08/12/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1439357403,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439358283,381364.00
08/12/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1439357403,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439358283,381365.00
08/12/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1439357403,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439358283,381366.00
08/12/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1439357403,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439358283,381367.00
08/12/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1439357403,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439358283,381368.00
08/12/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1439357403,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439358283,381369.00
08/12/2015 01:45,2,0.000,ALERT,211.93,296.96,59.975,1439358304,"201051344000955","174011321042388",0.00,15.80,0,295.76,299.67,0.0,0.0,0.000,216268.2,216268.2,10335,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439358379,381370.00
08/12/2015 01:45,2,0.000,ALERT,213.51,298.17,60.002,1439358304,"274151322000095","174011321042388",0.00,15.80,0,296.66,300.87,0.0,0.0,0.000,515816.1,515816.1,11235,0,0,0,L,1151911521,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439358381,381371.00
08/12/2015 01:45,2,0.000,ALERT,211.93,297.26,59.981,1439358304,"201051344000868","174011321042388",0.00,15.80,0,296.36,300.57,0.0,0.0,0.000,203035.5,203035.5,10346,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439358383,381372.00
08/12/2015 01:45,2,0.000,ALERT,212.61,296.66,59.975,1439358304,"201051344000853","174011321042388",0.00,15.80,0,295.46,299.97,0.0,0.0,0.000,209481.8,209481.8,10349,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439358385,381373.00
08/12/2015 01:45,2,0.000,ALERT,212.83,297.57,59.996,1439358304,"201051344000582","174011321042388",0.00,15.50,0,296.66,300.57,0.0,0.0,0.000,208693.1,208693.1,10323,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439358386,381374.00
08/12/2015 01:45,2,0.000,ALERT,212.38,296.96,59.975,1439358304,"201051344000469","174011321042388",0.00,15.30,0,294.56,299.07,0.0,0.0,0.000,204744.0,204744.0,10343,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439358388,381375.00
08/12/2015 01:45,2,0.000,ALERT,211.93,296.66,59.986,1439358304,"201051344000988","174011321042388",0.00,15.80,0,293.36,299.67,0.0,0.0,0.000,203878.0,203878.0,10328,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439358390,381376.00
08/12/2015 01:45,2,0.000,ALERT,212.16,296.66,59.986,1439358304,"201051344001158","174011321042388",0.00,15.50,0,295.16,299.07,0.0,0.0,0.000,209592.1,209592.1,10330,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439358392,381377.00
08/12/2015 01:45,2,0.000,ALERT,212.16,296.36,59.949,1439358304,"201051344001025","174011321042388",0.00,15.30,0,295.16,300.57,0.0,0.0,0.000,213955.6,213955.6,10325,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439358394,381378.00
08/12/2015 01:45,2,0.000,ALERT,212.16,297.57,59.965,1439358304,"201051344000569","174011321042388",0.00,16.00,0,296.06,300.57,0.0,0.0,0.000,217244.2,217244.2,10351,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439358396,381379.00
08/12/2015 01:45,2,0.000,ALERT,213.51,296.66,59.975,1439358304,"274151322000094","174011321042388",0.00,15.80,0,295.46,299.37,0.0,0.0,0.000,393959.6,393959.6,11753,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439358397,381380.00
08/12/2015 01:45,2,0.000,ALERT,212.16,296.96,59.981,1439358304,"201051344000458","174011321042388",0.00,16.70,0,295.76,300.87,0.0,0.0,0.000,212935.8,212935.8,10343,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439358399,381381.00
08/12/2015 01:45,2,0.000,ALERT,213.51,296.06,60.007,1439358304,"274151322000087","174011321042388",0.00,17.00,0,294.86,299.37,0.0,0.0,0.000,465785.4,465785.4,11166,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439358401,381382.00
08/12/2015 01:45,2,0.000,ALERT,213.29,297.57,59.975,1439358304,"274151322000052","174011321042388",0.00,16.30,0,295.46,300.27,0.0,0.0,0.000,498014.8,498014.8,11588,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439358403,381383.00
08/12/2015 01:45,2,0.000,ALERT,212.38,297.26,59.944,1439358304,"201051344001145","174011321042388",0.00,15.50,0,296.06,300.87,0.0,0.0,0.000,218011.3,218011.3,10350,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439358405,381384.00
08/12/2015 01:45,2,0.000,ALERT,212.61,296.96,59.975,1439358304,"201051344000685","174011321042388",0.00,15.80,0,295.76,299.97,0.0,0.0,0.000,216731.9,216731.9,10351,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439358406,381385.00
08/12/2015 01:45,2,0.000,ALERT,213.06,297.26,59.965,1439358304,"274151322000088","174011321042388",0.00,16.70,0,295.46,299.97,0.0,0.0,0.000,477901.9,477901.9,11193,0,0,0,L,1151911521,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439358408,381386.00
08/12/2015 01:45,2,0.000,ALERT,212.38,296.96,59.970,1439358304,"201051344000438","174011321042388",0.00,15.30,0,295.76,300.27,0.0,0.0,0.000,216741.3,216741.3,10324,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439358410,381387.00
08/12/2015 01:45,2,0.000,ALERT,211.93,296.96,59.975,1439358304,"201051344001135","174011321042388",0.00,15.50,0,295.76,300.57,0.0,0.0,0.000,208229.3,208229.3,10303,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439358412,381388.00
08/12/2015 01:45,2,0.000,ALERT,212.38,296.66,59.975,1439358304,"201051344000417","174011321042388",0.00,15.80,0,295.16,299.37,0.0,0.0,0.000,211881.5,211881.5,10323,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439358414,381389.00
08/12/2015 01:45,2,0.000,ALERT,212.16,297.57,59.938,1439358304,"201051344000594","174011321042388",0.00,15.80,0,295.46,299.97,0.0,0.0,0.000,213526.6,213526.6,10345,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439358416,381390.00
08/12/2015 01:45,2,0.000,ALERT,213.51,297.57,59.970,1439358304,"274151322000083","174011321042388",0.00,15.80,0,295.76,300.57,0.0,0.0,0.000,493889.0,493889.0,11618,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439358418,381391.00
08/12/2015 01:45,2,0.000,ALERT,212.61,297.26,59.965,1439358304,"201051344000585","174011321042388",0.00,15.80,0,295.46,299.97,0.0,0.0,0.000,212984.8,212984.8,10323,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439358419,381392.00
08/12/2015 01:45,2,0.000,ALERT,213.29,297.87,59.965,1439358304,"274151322000054","174011321042388",0.00,16.70,0,295.46,300.57,0.0,0.0,0.000,488706.8,488706.8,11181,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439358421,381393.00
08/12/2015 01:45,2,0.000,ALERT,212.38,296.96,59.975,1439358304,"201051344001203","174011321042388",0.00,15.50,0,295.46,301.77,0.0,0.0,0.000,213854.2,213854.2,10337,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439358423,381394.00
08/12/2015 01:45,2,0.000,ALERT,212.16,296.96,59.965,1439358304,"201051344000646","174011321042388",0.00,15.50,0,295.16,299.37,0.0,0.0,0.000,210200.7,210200.7,10320,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439358425,381395.00
08/12/2015 01:45,2,0.000,ALERT,214.19,296.66,59.965,1439358304,"274151322000068","174011321042388",0.00,17.00,0,294.86,299.07,0.0,0.0,0.000,393226.6,393226.6,11364,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439358427,381396.00
08/12/2015 01:45,2,0.000,ALERT,214.19,297.26,59.965,1439358304,"274151322000076","174011321042388",0.00,16.00,0,295.76,299.97,0.0,0.0,0.000,521925.2,521925.2,11601,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439358428,381397.00
08/12/2015 01:45,2,0.000,ALERT,212.38,297.57,59.970,1439358304,"201051344000890","174011321042388",0.00,15.80,0,296.06,301.17,0.0,0.0,0.000,214892.7,214892.7,10334,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439358430,381398.00
08/12/2015 01:45,2,0.000,ALERT,212.16,296.96,59.965,1439358304,"201051344000900","174011321042388",0.00,15.80,0,295.16,299.37,0.0,0.0,0.000,215763.5,215763.5,10366,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439358432,381399.00
08/12/2015 01:45,2,0.000,ALERT,212.61,296.36,59.965,1439358304,"201051344000633","174011321042388",0.00,15.50,0,293.66,298.77,0.0,0.0,0.000,204654.5,204654.5,10359,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439358434,381400.00
08/12/2015 01:45,2,0.000,ALERT,212.16,296.96,59.970,1439358304,"201051344000983","174011321042388",0.00,16.00,0,295.76,300.27,0.0,0.0,0.000,212691.3,212691.3,10342,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439358436,381401.00
08/12/2015 01:45,2,0.000,ALERT,212.38,296.96,59.970,1439358304,"201051344000917","174011321042388",0.00,16.30,0,294.56,299.07,0.0,0.0,0.000,215412.6,215412.6,10360,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439358437,381402.00
08/12/2015 01:45,2,0.000,ALERT,212.61,296.66,59.981,1439358304,"201051344000648","174011321042388",0.00,15.30,0,295.16,300.27,0.0,0.0,0.000,210671.3,210671.3,10348,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439358439,381403.00
08/12/2015 01:45,2,0.000,ALERT,212.38,297.26,59.970,1439358304,"201051344001093","174011321042388",0.00,16.00,0,295.76,299.67,0.0,0.0,0.000,213620.9,213620.9,10344,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439358441,381404.00
08/12/2015 01:45,2,0.000,ALERT,212.61,296.96,59.938,1439358304,"201051344000645","174011321042388",0.00,16.30,0,295.46,299.97,0.0,0.0,0.000,211622.3,211622.3,10349,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439358443,381405.00
08/12/2015 01:45,2,0.000,ALERT,213.51,297.26,59.965,1439358304,"274151322000085","174011321042388",0.00,16.00,0,295.76,299.67,0.0,0.0,0.000,491284.3,491284.3,11599,0,0,0,L,1151911521,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439358445,381406.00
08/12/2015 01:45,2,0.000,ALERT,212.38,296.66,59.970,1439358304,"201051344000651","174011321042388",0.00,15.00,0,295.16,299.67,0.0,0.0,0.000,210855.0,210855.0,10328,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439358447,381407.00
08/12/2015 01:45,2,0.000,ALERT,212.38,296.66,59.965,1439358304,"201051344000867","174011321042388",0.00,16.30,0,295.46,300.27,0.0,0.0,0.000,203554.9,203554.9,10349,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439358448,381408.00
08/12/2015 01:45,2,0.000,ALERT,212.38,297.57,59.954,1439358304,"201051344001230","174011321042388",0.00,15.50,0,296.06,300.27,0.0,0.0,0.000,214518.6,214518.6,10361,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439358450,381409.00
08/12/2015 01:45,2,0.000,ALERT,212.83,297.87,60.002,1439358304,"201051344000576","174011321042388",0.00,15.80,0,295.46,299.97,0.0,0.0,0.000,210771.1,210771.1,10367,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439358452,381410.00
08/12/2015 01:45,2,0.000,ALERT,212.16,297.57,59.959,1439358304,"201051344000579","174011321042388",0.00,15.80,0,296.36,300.57,0.0,0.0,0.000,217712.0,217712.0,10326,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439358454,381411.00
08/12/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1439358304,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439359185,381412.00
08/12/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1439358304,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439359185,381413.00
08/12/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1439358304,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439359185,381414.00
08/12/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1439358304,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439359185,381415.00
08/12/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1439358304,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439359185,381416.00
08/12/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1439358304,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439359185,381417.00
08/12/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1439358304,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439359185,381418.00
08/12/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1439358304,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439359185,381419.00
08/12/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1439358304,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439359185,381420.00
08/12/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1439358304,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439359185,381421.00
08/12/2015 02:00,2,0.000,ALERT,212.38,297.87,59.970,1439359204,"201051344000955","174011321042388",0.00,15.80,0,295.16,299.67,0.0,0.0,0.000,216268.2,216268.2,10337,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439359280,381422.00
08/12/2015 02:00,2,0.000,ALERT,213.96,299.07,59.959,1439359204,"274151322000095","174011321042388",0.00,15.80,0,296.66,300.87,0.0,0.0,0.000,515816.1,515816.1,11237,0,0,0,L,1151911521,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439359282,381423.00
08/12/2015 02:00,2,0.000,ALERT,212.61,298.47,59.933,1439359204,"201051344000868","174011321042388",0.00,15.80,0,295.46,300.57,0.0,0.0,0.000,203035.5,203035.5,10348,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439359284,381424.00
08/12/2015 02:00,2,0.000,ALERT,213.29,297.57,59.970,1439359204,"201051344000853","174011321042388",0.00,15.80,0,294.86,299.97,0.0,0.0,0.000,209481.8,209481.8,10351,0,0,0,L,1122011218,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439359286,381425.00
08/12/2015 02:00,2,0.000,ALERT,213.06,298.77,59.928,1439359204,"201051344000582","174011321042388",0.00,15.30,0,296.06,300.27,0.0,0.0,0.000,208693.1,208693.1,10325,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439359288,381426.00
08/12/2015 02:00,2,0.000,ALERT,212.83,297.87,59.970,1439359204,"201051344000469","174011321042388",0.00,15.30,0,294.26,299.07,0.0,0.0,0.000,204744.0,204744.0,10345,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439359289,381427.00
08/12/2015 02:00,2,0.000,ALERT,212.61,297.57,59.959,1439359204,"201051344000988","174011321042388",0.00,15.80,0,292.76,299.07,0.0,0.0,0.000,203878.0,203878.0,10330,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439359291,381428.00
08/12/2015 02:00,2,0.000,ALERT,212.61,297.26,59.965,1439359204,"201051344001158","174011321042388",0.00,15.30,0,294.56,299.07,0.0,0.0,0.000,209592.1,209592.1,10332,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439359293,381429.00
08/12/2015 02:00,2,0.000,ALERT,212.61,297.26,59.949,1439359204,"201051344001025","174011321042388",0.00,15.30,0,294.56,300.57,0.0,0.0,0.000,213955.6,213955.6,10327,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439359295,381430.00
08/12/2015 02:00,2,0.000,ALERT,212.61,298.47,59.965,1439359204,"201051344000569","174011321042388",0.00,15.80,0,295.46,300.57,0.0,0.0,0.000,217244.2,217244.2,10353,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439359297,381431.00
08/12/2015 02:00,2,0.000,ALERT,213.96,297.57,59.959,1439359204,"274151322000094","174011321042388",0.00,15.80,0,295.16,299.07,0.0,0.0,0.000,393959.6,393959.6,11755,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439359299,381432.00
08/12/2015 02:00,2,0.000,ALERT,212.61,298.17,59.970,1439359204,"201051344000458","174011321042388",0.00,16.70,0,294.86,300.57,0.0,0.0,0.000,212935.8,212935.8,10345,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439359301,381433.00
08/12/2015 02:00,2,0.000,ALERT,213.96,298.17,59.970,1439359204,"274151322000087","174011321042388",0.00,16.70,0,294.86,299.37,0.0,0.0,0.000,465785.4,465785.4,11168,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439359302,381434.00
08/12/2015 02:00,2,0.000,ALERT,213.74,299.07,59.954,1439359204,"274151322000052","174011321042388",0.00,16.30,0,295.46,300.27,0.0,0.0,0.000,498014.8,498014.8,11590,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439359304,381435.00
08/12/2015 02:00,2,0.000,ALERT,212.83,297.87,59.981,1439359204,"201051344001145","174011321042388",0.00,15.50,0,295.46,300.87,0.0,0.0,0.000,218011.3,218011.3,10352,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439359306,381436.00
08/12/2015 02:00,2,0.000,ALERT,213.06,297.87,59.970,1439359204,"201051344000685","174011321042388",0.00,15.50,0,294.86,299.67,0.0,0.0,0.000,216731.9,216731.9,10353,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439359308,381437.00
08/12/2015 02:00,2,0.000,ALERT,213.51,298.17,59.965,1439359204,"274151322000088","174011321042388",0.00,16.00,0,295.46,299.67,0.0,0.0,0.000,477901.9,477901.9,11195,0,0,0,L,1151911521,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439359310,381438.00
08/12/2015 02:00,2,0.000,ALERT,212.83,297.87,59.965,1439359204,"201051344000438","174011321042388",0.00,15.30,0,295.16,300.27,0.0,0.0,0.000,216741.3,216741.3,10326,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439359311,381439.00
08/12/2015 02:00,2,0.000,ALERT,212.38,297.57,59.959,1439359204,"201051344001135","174011321042388",0.00,15.50,0,295.46,300.57,0.0,0.0,0.000,208229.3,208229.3,10305,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439359313,381440.00
08/12/2015 02:00,2,0.000,ALERT,212.83,296.96,59.965,1439359204,"201051344000417","174011321042388",0.00,15.50,0,294.56,299.37,0.0,0.0,0.000,211881.5,211881.5,10325,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439359315,381441.00
08/12/2015 02:00,2,0.000,ALERT,212.16,297.87,59.959,1439359204,"201051344000594","174011321042388",0.00,15.80,0,294.86,299.67,0.0,0.0,0.000,213526.6,213526.6,10347,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439359317,381442.00
08/12/2015 02:00,2,0.000,ALERT,213.74,298.77,59.954,1439359204,"274151322000083","174011321042388",0.00,15.80,0,296.06,300.27,0.0,0.0,0.000,493889.0,493889.0,11620,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439359319,381443.00
08/12/2015 02:00,2,0.000,ALERT,212.83,298.17,59.991,1439359204,"201051344000585","174011321042388",0.00,15.80,0,294.86,299.37,0.0,0.0,0.000,212984.8,212984.8,10325,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439359320,381444.00
08/12/2015 02:00,2,0.000,ALERT,213.74,298.47,59.991,1439359204,"274151322000054","174011321042388",0.00,16.70,0,295.76,300.57,0.0,0.0,0.000,488706.8,488706.8,11183,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439359322,381445.00
08/12/2015 02:00,2,0.000,ALERT,212.83,297.57,59.954,1439359204,"201051344001203","174011321042388",0.00,15.50,0,295.16,301.77,0.0,0.0,0.000,213854.2,213854.2,10339,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439359324,381446.00
08/12/2015 02:00,2,0.000,ALERT,212.38,297.57,59.965,1439359204,"201051344000646","174011321042388",0.00,15.50,0,294.86,299.37,0.0,0.0,0.000,210200.7,210200.7,10322,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439359326,381447.00
08/12/2015 02:00,2,0.000,ALERT,214.19,296.66,59.944,1439359204,"274151322000068","174011321042388",0.00,16.70,0,295.16,299.07,0.0,0.0,0.000,393226.6,393226.6,11366,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439359328,381448.00
08/12/2015 02:00,2,0.000,ALERT,214.19,297.87,59.949,1439359204,"274151322000076","174011321042388",0.00,16.00,0,295.76,299.97,0.0,0.0,0.000,521925.2,521925.2,11603,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439359329,381449.00
08/12/2015 02:00,2,0.000,ALERT,212.38,297.87,59.949,1439359204,"201051344000890","174011321042388",0.00,15.80,0,295.46,300.87,0.0,0.0,0.000,214892.7,214892.7,10336,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439359331,381450.00
08/12/2015 02:00,2,0.000,ALERT,212.38,297.87,59.954,1439359204,"201051344000900","174011321042388",0.00,15.50,0,294.86,299.37,0.0,0.0,0.000,215763.5,215763.5,10368,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439359333,381451.00
08/12/2015 02:00,2,0.000,ALERT,212.83,296.96,59.965,1439359204,"201051344000633","174011321042388",0.00,15.50,0,293.36,298.77,0.0,0.0,0.000,204654.5,204654.5,10361,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439359335,381452.00
