ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/12/2015 02:00,2,0.000,ALERT,212.38,297.57,59.959,1439359204,"201051344000983","174011321042388",0.00,16.00,0,295.46,300.27,0.0,0.0,0.000,212691.3,212691.3,10344,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439359337,381453.00
08/12/2015 02:00,2,0.000,ALERT,212.83,297.57,59.965,1439359204,"201051344000917","174011321042388",0.00,16.30,0,294.56,298.77,0.0,0.0,0.000,215412.6,215412.6,10362,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439359339,381454.00
08/12/2015 02:00,2,0.000,ALERT,212.61,296.96,59.959,1439359204,"201051344000648","174011321042388",0.00,15.30,0,294.56,299.97,0.0,0.0,0.000,210671.3,210671.3,10350,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439359341,381455.00
08/12/2015 02:00,2,0.000,ALERT,212.38,297.87,59.959,1439359204,"201051344001093","174011321042388",0.00,16.00,0,295.46,299.67,0.0,0.0,0.000,213620.9,213620.9,10346,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439359343,381456.00
08/12/2015 02:00,2,0.000,ALERT,213.06,297.26,59.959,1439359204,"201051344000645","174011321042388",0.00,16.00,0,295.16,299.67,0.0,0.0,0.000,211622.3,211622.3,10351,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439359345,381457.00
08/12/2015 02:00,2,0.000,ALERT,213.96,297.57,59.954,1439359204,"274151322000085","174011321042388",0.00,16.00,0,296.06,299.97,0.0,0.0,0.000,491284.3,491284.3,11601,0,0,0,L,1151911521,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439359346,381458.00
08/12/2015 02:00,2,0.000,ALERT,212.83,297.26,59.959,1439359204,"201051344000651","174011321042388",0.00,15.00,0,295.16,299.67,0.0,0.0,0.000,210855.0,210855.0,10330,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439359348,381459.00
08/12/2015 02:00,2,0.000,ALERT,212.61,297.26,59.959,1439359204,"201051344000867","174011321042388",0.00,16.30,0,294.86,300.27,0.0,0.0,0.000,203554.9,203554.9,10351,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439359350,381460.00
08/12/2015 02:00,2,0.000,ALERT,212.38,298.17,59.965,1439359204,"201051344001230","174011321042388",0.00,15.30,0,295.46,300.27,0.0,0.0,0.000,214518.6,214518.6,10363,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439359352,381461.00
08/12/2015 02:00,2,0.000,ALERT,212.83,298.17,59.944,1439359204,"201051344000576","174011321042388",0.00,15.50,0,295.46,299.67,0.0,0.0,0.000,210771.1,210771.1,10369,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439359353,381462.00
08/12/2015 02:00,2,0.000,ALERT,212.38,298.17,59.959,1439359204,"201051344000579","174011321042388",0.00,15.80,0,295.76,300.27,0.0,0.0,0.000,217712.0,217712.0,10328,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439359355,381463.00
08/12/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1439359204,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439360084,381464.00
08/12/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1439359204,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439360084,381465.00
08/12/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1439359204,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439360084,381466.00
08/12/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1439359204,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439360084,381467.00
08/12/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1439359204,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439360084,381468.00
08/12/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1439359204,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439360084,381469.00
08/12/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1439359204,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439360084,381470.00
08/12/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1439359204,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439360084,381471.00
08/12/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1439359204,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439360084,381472.00
08/12/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1439359204,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439360084,381473.00
08/12/2015 02:15,2,0.000,ALERT,212.61,298.17,59.986,1439360103,"201051344000955","174011321042388",0.00,15.80,0,295.46,299.67,0.0,0.0,0.000,216268.2,216268.2,10339,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439360177,381474.00
08/12/2015 02:15,2,0.000,ALERT,214.19,299.07,59.975,1439360103,"274151322000095","174011321042388",0.00,15.50,0,296.66,300.87,0.0,0.0,0.000,515816.1,515816.1,11239,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439360179,381475.00
08/12/2015 02:15,2,0.000,ALERT,212.83,298.47,59.986,1439360103,"201051344000868","174011321042388",0.00,15.80,0,296.06,300.57,0.0,0.0,0.000,203035.5,203035.5,10350,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439360181,381476.00
08/12/2015 02:15,2,0.000,ALERT,213.29,297.87,59.996,1439360103,"201051344000853","174011321042388",0.00,15.80,0,295.46,299.97,0.0,0.0,0.000,209481.8,209481.8,10353,0,0,0,L,1122011218,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439360183,381477.00
08/12/2015 02:15,2,0.000,ALERT,213.51,298.77,59.986,1439360103,"201051344000582","174011321042388",0.00,15.30,0,296.36,300.57,0.0,0.0,0.000,208693.1,208693.1,10327,0,0,0,L,1122011218,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439360185,381478.00
08/12/2015 02:15,2,0.000,ALERT,213.06,297.87,59.986,1439360103,"201051344000469","174011321042388",0.00,15.50,0,294.26,299.37,0.0,0.0,0.000,204744.0,204744.0,10347,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439360186,381479.00
08/12/2015 02:15,2,0.000,ALERT,212.61,297.87,59.986,1439360103,"201051344000988","174011321042388",0.00,16.00,0,293.06,299.37,0.0,0.0,0.000,203878.0,203878.0,10332,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439360188,381480.00
08/12/2015 02:15,2,0.000,ALERT,212.83,297.57,59.986,1439360103,"201051344001158","174011321042388",0.00,15.50,0,294.86,299.37,0.0,0.0,0.000,209592.1,209592.1,10334,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439360190,381481.00
08/12/2015 02:15,2,0.000,ALERT,212.83,297.26,59.954,1439360103,"201051344001025","174011321042388",0.00,15.30,0,295.16,300.57,0.0,0.0,0.000,213955.6,213955.6,10329,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439360192,381482.00
08/12/2015 02:15,2,0.000,ALERT,212.83,298.47,59.986,1439360103,"201051344000569","174011321042388",0.00,16.00,0,296.06,300.57,0.0,0.0,0.000,217244.2,217244.2,10355,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439360194,381483.00
08/12/2015 02:15,2,0.000,ALERT,213.96,298.17,59.986,1439360103,"274151322000094","174011321042388",0.00,15.80,0,294.86,299.07,0.0,0.0,0.000,393959.6,393959.6,11757,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439360196,381484.00
08/12/2015 02:15,2,0.000,ALERT,212.83,297.87,59.981,1439360103,"201051344000458","174011321042388",0.00,16.70,0,295.46,300.57,0.0,0.0,0.000,212935.8,212935.8,10347,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439360197,381485.00
08/12/2015 02:15,2,0.000,ALERT,214.19,297.57,59.975,1439360103,"274151322000087","174011321042388",0.00,16.70,0,294.86,299.37,0.0,0.0,0.000,465785.4,465785.4,11170,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439360199,381486.00
08/12/2015 02:15,2,0.000,ALERT,213.74,298.77,59.975,1439360103,"274151322000052","174011321042388",0.00,16.00,0,295.16,300.27,0.0,0.0,0.000,498014.8,498014.8,11592,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439360201,381487.00
08/12/2015 02:15,2,0.000,ALERT,213.06,298.17,59.991,1439360103,"201051344001145","174011321042388",0.00,15.50,0,296.06,300.87,0.0,0.0,0.000,218011.3,218011.3,10354,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439360203,381488.00
08/12/2015 02:15,2,0.000,ALERT,213.29,298.17,59.991,1439360103,"201051344000685","174011321042388",0.00,15.50,0,295.46,299.67,0.0,0.0,0.000,216731.9,216731.9,10355,0,0,0,L,1122011218,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439360205,381489.00
08/12/2015 02:15,2,0.000,ALERT,213.74,297.87,59.986,1439360103,"274151322000088","174011321042388",0.00,16.30,0,295.46,299.97,0.0,0.0,0.000,477901.9,477901.9,11197,0,0,0,L,1151911521,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439360207,381490.00
08/12/2015 02:15,2,0.000,ALERT,213.06,298.17,59.986,1439360103,"201051344000438","174011321042388",0.00,15.30,0,295.76,300.27,0.0,0.0,0.000,216741.3,216741.3,10328,0,0,0,L,1122011218,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439360208,381491.00
08/12/2015 02:15,2,0.000,ALERT,212.61,297.87,59.991,1439360103,"201051344001135","174011321042388",0.00,15.50,0,295.76,300.57,0.0,0.0,0.000,208229.3,208229.3,10307,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439360210,381492.00
08/12/2015 02:15,2,0.000,ALERT,213.06,297.57,60.002,1439360103,"201051344000417","174011321042388",0.00,15.50,0,294.86,299.37,0.0,0.0,0.000,211881.5,211881.5,10327,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439360212,381493.00
08/12/2015 02:15,2,0.000,ALERT,212.61,298.47,59.986,1439360103,"201051344000594","174011321042388",0.00,15.80,0,295.16,299.67,0.0,0.0,0.000,213526.6,213526.6,10349,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439360214,381494.00
08/12/2015 02:15,2,0.000,ALERT,214.19,298.47,59.975,1439360103,"274151322000083","174011321042388",0.00,15.80,0,295.76,300.57,0.0,0.0,0.000,493889.0,493889.0,11622,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439360216,381495.00
08/12/2015 02:15,2,0.000,ALERT,213.29,298.47,59.981,1439360103,"201051344000585","174011321042388",0.00,15.80,0,295.16,299.97,0.0,0.0,0.000,212984.8,212984.8,10327,0,0,0,L,1122011218,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439360217,381496.00
08/12/2015 02:15,2,0.000,ALERT,214.19,298.47,59.959,1439360103,"274151322000054","174011321042388",0.00,16.70,0,295.16,300.57,0.0,0.0,0.000,488706.8,488706.8,11185,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439360219,381497.00
08/12/2015 02:15,2,0.000,ALERT,213.06,298.17,59.981,1439360103,"201051344001203","174011321042388",0.00,15.50,0,295.46,301.77,0.0,0.0,0.000,213854.2,213854.2,10341,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439360221,381498.00
08/12/2015 02:15,2,0.000,ALERT,212.61,297.87,59.991,1439360103,"201051344000646","174011321042388",0.00,15.50,0,294.86,299.67,0.0,0.0,0.000,210200.7,210200.7,10324,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439360223,381499.00
08/12/2015 02:15,2,0.000,ALERT,214.87,297.57,59.970,1439360103,"274151322000068","174011321042388",0.00,17.00,0,294.86,299.07,0.0,0.0,0.000,393226.6,393226.6,11368,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439360225,381500.00
08/12/2015 02:15,2,0.000,ALERT,214.87,297.87,59.991,1439360103,"274151322000076","174011321042388",0.00,16.00,0,295.46,299.97,0.0,0.0,0.000,521925.2,521925.2,11605,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439360226,381501.00
08/12/2015 02:15,2,0.000,ALERT,213.06,298.77,59.965,1439360103,"201051344000890","174011321042388",0.00,15.80,0,296.06,300.87,0.0,0.0,0.000,214892.7,214892.7,10338,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439360228,381502.00
08/12/2015 02:15,2,0.000,ALERT,212.83,297.87,59.975,1439360103,"201051344000900","174011321042388",0.00,15.80,0,294.86,299.37,0.0,0.0,0.000,215763.5,215763.5,10370,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439360230,381503.00
08/12/2015 02:15,2,0.000,ALERT,213.51,297.57,59.965,1439360103,"201051344000633","174011321042388",0.00,15.50,0,293.66,298.77,0.0,0.0,0.000,204654.5,204654.5,10363,0,0,0,L,1122011218,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439360232,381504.00
08/12/2015 02:15,2,0.000,ALERT,212.83,298.17,59.981,1439360103,"201051344000983","174011321042388",0.00,16.00,0,295.76,300.27,0.0,0.0,0.000,212691.3,212691.3,10346,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439360234,381505.00
08/12/2015 02:15,2,0.000,ALERT,213.29,297.87,59.970,1439360103,"201051344000917","174011321042388",0.00,16.30,0,294.26,299.07,0.0,0.0,0.000,215412.6,215412.6,10364,0,0,0,L,1122011218,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439360236,381506.00
08/12/2015 02:15,2,0.000,ALERT,213.06,297.57,59.970,1439360103,"201051344000648","174011321042388",0.00,15.50,0,294.86,299.97,0.0,0.0,0.000,210671.3,210671.3,10352,0,0,0,L,1122011218,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439360238,381507.00
08/12/2015 02:15,2,0.000,ALERT,213.06,298.17,59.996,1439360103,"201051344001093","174011321042388",0.00,16.00,0,295.46,299.67,0.0,0.0,0.000,213620.9,213620.9,10348,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439360239,381508.00
08/12/2015 02:15,2,0.000,ALERT,213.29,297.57,59.965,1439360103,"201051344000645","174011321042388",0.00,16.30,0,295.16,299.67,0.0,0.0,0.000,211622.3,211622.3,10353,0,0,0,L,1122011218,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439360241,381509.00
08/12/2015 02:15,2,0.000,ALERT,214.19,298.17,59.975,1439360103,"274151322000085","174011321042388",0.00,16.00,0,295.46,299.67,0.0,0.0,0.000,491284.3,491284.3,11603,0,0,0,L,1151911521,1,123.59,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439360243,381510.00
08/12/2015 02:15,2,0.000,ALERT,213.06,297.26,59.975,1439360103,"201051344000651","174011321042388",0.00,15.00,0,295.16,299.67,0.0,0.0,0.000,210855.0,210855.0,10332,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439360245,381511.00
08/12/2015 02:15,2,0.000,ALERT,213.06,297.57,59.981,1439360103,"201051344000867","174011321042388",0.00,16.30,0,295.46,300.27,0.0,0.0,0.000,203554.9,203554.9,10353,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439360247,381512.00
08/12/2015 02:15,2,0.000,ALERT,212.83,298.47,59.959,1439360103,"201051344001230","174011321042388",0.00,15.50,0,295.76,300.27,0.0,0.0,0.000,214518.6,214518.6,10365,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439360248,381513.00
08/12/2015 02:15,2,0.000,ALERT,213.29,298.17,59.975,1439360103,"201051344000576","174011321042388",0.00,16.00,0,295.16,299.67,0.0,0.0,0.000,210771.1,210771.1,10371,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439360250,381514.00
08/12/2015 02:15,2,0.000,ALERT,212.83,298.47,59.970,1439360103,"201051344000579","174011321042388",0.00,15.80,0,296.06,300.57,0.0,0.0,0.000,217712.0,217712.0,10330,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439360252,381515.00
08/12/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1439360103,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439360983,381516.00
08/12/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1439360103,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439360983,381517.00
08/12/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1439360103,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439360983,381518.00
08/12/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1439360103,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439360983,381519.00
08/12/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1439360103,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439360983,381520.00
08/12/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1439360103,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439360983,381521.00
08/12/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1439360103,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439360983,381522.00
08/12/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1439360103,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439360983,381523.00
08/12/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1439360103,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439360983,381524.00
08/12/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1439360103,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439360983,381525.00
08/12/2015 02:30,2,0.000,ALERT,212.38,297.87,59.975,1439361004,"201051344000955","174011321042388",0.00,15.80,0,296.06,299.67,0.0,0.0,0.000,216268.2,216268.2,10341,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439361079,381526.00
08/12/2015 02:30,2,0.000,ALERT,213.96,298.77,59.970,1439361004,"274151322000095","174011321042388",0.00,15.50,0,297.26,300.87,0.0,0.0,0.000,515816.1,515816.1,11241,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439361081,381527.00
08/12/2015 02:30,2,0.000,ALERT,212.61,298.17,59.970,1439361004,"201051344000868","174011321042388",0.00,15.80,0,296.66,300.87,0.0,0.0,0.000,203035.5,203035.5,10352,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439361083,381528.00
08/12/2015 02:30,2,0.000,ALERT,213.06,297.26,59.970,1439361004,"201051344000853","174011321042388",0.00,15.80,0,296.06,299.97,0.0,0.0,0.000,209481.8,209481.8,10355,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439361084,381529.00
08/12/2015 02:30,2,0.000,ALERT,213.06,298.47,59.954,1439361004,"201051344000582","174011321042388",0.00,15.50,0,296.66,300.57,0.0,0.0,0.000,208693.1,208693.1,10329,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439361086,381530.00
08/12/2015 02:30,2,0.000,ALERT,212.61,297.26,59.965,1439361004,"201051344000469","174011321042388",0.00,15.50,0,294.86,299.67,0.0,0.0,0.000,204744.0,204744.0,10349,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439361088,381531.00
08/12/2015 02:30,2,0.000,ALERT,212.38,297.57,59.970,1439361004,"201051344000988","174011321042388",0.00,16.00,0,293.66,299.67,0.0,0.0,0.000,203878.0,203878.0,10334,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439361090,381532.00
08/12/2015 02:30,2,0.000,ALERT,212.61,297.26,59.970,1439361004,"201051344001158","174011321042388",0.00,15.50,0,295.46,299.07,0.0,0.0,0.000,209592.1,209592.1,10336,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439361092,381533.00
08/12/2015 02:30,2,0.000,ALERT,212.61,297.26,59.981,1439361004,"201051344001025","174011321042388",0.00,15.30,0,295.46,300.57,0.0,0.0,0.000,213955.6,213955.6,10331,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439361093,381534.00
08/12/2015 02:30,2,0.000,ALERT,212.61,298.17,60.012,1439361004,"201051344000569","174011321042388",0.00,16.00,0,296.36,300.87,0.0,0.0,0.000,217244.2,217244.2,10357,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439361095,381535.00
08/12/2015 02:30,2,0.000,ALERT,213.96,296.96,59.949,1439361004,"274151322000094","174011321042388",0.00,15.50,0,295.76,299.37,0.0,0.0,0.000,393959.6,393959.6,11759,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439361097,381536.00
08/12/2015 02:30,2,0.000,ALERT,212.61,297.57,59.970,1439361004,"201051344000458","174011321042388",0.00,16.70,0,295.76,300.57,0.0,0.0,0.000,212935.8,212935.8,10349,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439361099,381537.00
08/12/2015 02:30,2,0.000,ALERT,213.96,297.57,59.970,1439361004,"274151322000087","174011321042388",0.00,16.70,0,295.46,299.67,0.0,0.0,0.000,465785.4,465785.4,11172,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439361101,381538.00
08/12/2015 02:30,2,0.000,ALERT,213.51,298.17,59.965,1439361004,"274151322000052","174011321042388",0.00,16.00,0,296.06,300.57,0.0,0.0,0.000,498014.8,498014.8,11594,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439361103,381539.00
08/12/2015 02:30,2,0.000,ALERT,213.06,297.87,59.965,1439361004,"201051344001145","174011321042388",0.00,15.50,0,296.36,300.87,0.0,0.0,0.000,218011.3,218011.3,10356,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439361104,381540.00
08/12/2015 02:30,2,0.000,ALERT,213.06,297.87,59.981,1439361004,"201051344000685","174011321042388",0.00,15.80,0,295.76,299.97,0.0,0.0,0.000,216731.9,216731.9,10357,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439361106,381541.00
08/12/2015 02:30,2,0.000,ALERT,213.51,297.26,60.002,1439361004,"274151322000088","174011321042388",0.00,16.30,0,296.06,299.97,0.0,0.0,0.000,477901.9,477901.9,11199,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439361108,381542.00
08/12/2015 02:30,2,0.000,ALERT,212.83,297.57,59.975,1439361004,"201051344000438","174011321042388",0.00,15.30,0,296.36,300.57,0.0,0.0,0.000,216741.3,216741.3,10330,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439361110,381543.00
08/12/2015 02:30,2,0.000,ALERT,212.38,297.87,59.970,1439361004,"201051344001135","174011321042388",0.00,15.50,0,296.36,300.57,0.0,0.0,0.000,208229.3,208229.3,10309,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439361112,381544.00
08/12/2015 02:30,2,0.000,ALERT,213.06,297.26,59.981,1439361004,"201051344000417","174011321042388",0.00,15.50,0,295.46,299.37,0.0,0.0,0.000,211881.5,211881.5,10329,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439361114,381545.00
08/12/2015 02:30,2,0.000,ALERT,212.16,298.17,59.970,1439361004,"201051344000594","174011321042388",0.00,15.80,0,295.76,299.97,0.0,0.0,0.000,213526.6,213526.6,10351,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439361115,381546.00
08/12/2015 02:30,2,0.000,ALERT,214.19,298.47,59.970,1439361004,"274151322000083","174011321042388",0.00,15.80,0,296.66,300.57,0.0,0.0,0.000,493889.0,493889.0,11624,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439361117,381547.00
08/12/2015 02:30,2,0.000,ALERT,213.06,298.17,59.954,1439361004,"201051344000585","174011321042388",0.00,15.80,0,295.76,299.97,0.0,0.0,0.000,212984.8,212984.8,10329,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439361119,381548.00
08/12/2015 02:30,2,0.000,ALERT,213.96,298.47,59.965,1439361004,"274151322000054","174011321042388",0.00,16.70,0,296.36,300.57,0.0,0.0,0.000,488706.8,488706.8,11187,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439361121,381549.00
08/12/2015 02:30,2,0.000,ALERT,213.06,298.17,59.965,1439361004,"201051344001203","174011321042388",0.00,15.50,0,296.06,301.77,0.0,0.0,0.000,213854.2,213854.2,10343,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439361123,381550.00
08/12/2015 02:30,2,0.000,ALERT,212.61,297.87,59.975,1439361004,"201051344000646","174011321042388",0.00,15.50,0,295.46,299.67,0.0,0.0,0.000,210200.7,210200.7,10326,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439361124,381551.00
08/12/2015 02:30,2,0.000,ALERT,214.41,296.96,59.965,1439361004,"274151322000068","174011321042388",0.00,16.70,0,295.46,299.07,0.0,0.0,0.000,393226.6,393226.6,11370,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439361126,381552.00
08/12/2015 02:30,2,0.000,ALERT,214.64,298.17,59.996,1439361004,"274151322000076","174011321042388",0.00,16.00,0,296.06,299.97,0.0,0.0,0.000,521925.2,521925.2,11607,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439361128,381553.00
08/12/2015 02:30,2,0.000,ALERT,212.61,298.47,59.970,1439361004,"201051344000890","174011321042388",0.00,15.80,0,296.66,301.47,0.0,0.0,0.000,214892.7,214892.7,10340,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439361130,381554.00
08/12/2015 02:30,2,0.000,ALERT,212.61,297.87,60.002,1439361004,"201051344000900","174011321042388",0.00,15.80,0,295.76,299.67,0.0,0.0,0.000,215763.5,215763.5,10372,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439361132,381555.00
08/12/2015 02:30,2,0.000,ALERT,213.29,297.26,59.970,1439361004,"201051344000633","174011321042388",0.00,15.50,0,293.96,299.07,0.0,0.0,0.000,204654.5,204654.5,10365,0,0,0,L,1122011218,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439361134,381556.00
08/12/2015 02:30,2,0.000,ALERT,212.83,298.17,59.970,1439361004,"201051344000983","174011321042388",0.00,16.00,0,296.36,300.57,0.0,0.0,0.000,212691.3,212691.3,10348,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439361136,381557.00
08/12/2015 02:30,2,0.000,ALERT,213.06,297.57,59.965,1439361004,"201051344000917","174011321042388",0.00,16.70,0,294.86,299.67,0.0,0.0,0.000,215412.6,215412.6,10366,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439361137,381558.00
08/12/2015 02:30,2,0.000,ALERT,212.83,296.96,59.965,1439361004,"201051344000648","174011321042388",0.00,15.50,0,295.46,300.27,0.0,0.0,0.000,210671.3,210671.3,10354,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439361139,381559.00
08/12/2015 02:30,2,0.000,ALERT,212.83,297.87,59.970,1439361004,"201051344001093","174011321042388",0.00,16.00,0,296.06,299.67,0.0,0.0,0.000,213620.9,213620.9,10350,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439361141,381560.00
08/12/2015 02:30,2,0.000,ALERT,213.06,297.57,59.954,1439361004,"201051344000645","174011321042388",0.00,16.30,0,295.76,299.97,0.0,0.0,0.000,211622.3,211622.3,10355,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439361143,381561.00
08/12/2015 02:30,2,0.000,ALERT,214.19,298.17,59.954,1439361004,"274151322000085","174011321042388",0.00,16.00,0,296.06,299.97,0.0,0.0,0.000,491284.3,491284.3,11605,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439361145,381562.00
08/12/2015 02:30,2,0.000,ALERT,212.83,297.26,59.965,1439361004,"201051344000651","174011321042388",0.00,15.00,0,295.46,299.67,0.0,0.0,0.000,210855.0,210855.0,10334,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439361147,381563.00
08/12/2015 02:30,2,0.000,ALERT,212.83,297.26,59.965,1439361004,"201051344000867","174011321042388",0.00,16.30,0,295.46,300.27,0.0,0.0,0.000,203554.9,203554.9,10355,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439361148,381564.00
08/12/2015 02:30,2,0.000,ALERT,212.83,298.17,59.959,1439361004,"201051344001230","174011321042388",0.00,15.50,0,296.36,300.27,0.0,0.0,0.000,214518.6,214518.6,10367,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439361150,381565.00
08/12/2015 02:30,2,0.000,ALERT,213.06,297.87,59.965,1439361004,"201051344000576","174011321042388",0.00,15.80,0,295.76,299.97,0.0,0.0,0.000,210771.1,210771.1,10373,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439361152,381566.00
08/12/2015 02:30,2,0.000,ALERT,212.61,297.87,59.970,1439361004,"201051344000579","174011321042388",0.00,15.80,0,296.36,300.57,0.0,0.0,0.000,217712.0,217712.0,10332,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439361154,381567.00
08/12/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1439361004,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439361884,381568.00
08/12/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1439361004,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439361884,381569.00
08/12/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1439361004,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439361884,381570.00
08/12/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1439361004,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439361884,381571.00
08/12/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1439361004,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439361884,381572.00
08/12/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1439361004,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439361884,381573.00
08/12/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1439361004,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439361884,381574.00
08/12/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1439361004,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439361884,381575.00
08/12/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1439361004,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439361884,381576.00
08/12/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1439361004,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439361884,381577.00
08/12/2015 02:45,2,0.000,ALERT,211.48,296.36,59.975,1439361903,"201051344000955","174011321042388",0.00,15.80,0,294.26,299.67,0.0,0.0,0.000,216268.2,216268.2,10343,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439361979,381578.00
08/12/2015 02:45,2,0.000,ALERT,213.06,297.57,59.981,1439361903,"274151322000095","174011321042388",0.00,15.50,0,295.46,300.57,0.0,0.0,0.000,515816.1,515816.1,11243,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439361981,381579.00
08/12/2015 02:45,2,0.000,ALERT,211.70,296.96,59.975,1439361903,"201051344000868","174011321042388",0.00,15.80,0,295.16,300.27,0.0,0.0,0.000,203035.5,203035.5,10354,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439361983,381580.00
08/12/2015 02:45,2,0.000,ALERT,212.38,296.06,59.970,1439361903,"201051344000853","174011321042388",0.00,15.80,0,294.26,299.67,0.0,0.0,0.000,209481.8,209481.8,10357,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439361984,381581.00
08/12/2015 02:45,2,0.000,ALERT,212.38,297.26,59.970,1439361903,"201051344000582","174011321042388",0.00,15.50,0,295.16,300.27,0.0,0.0,0.000,208693.1,208693.1,10331,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439361986,381582.00
08/12/2015 02:45,2,0.000,ALERT,211.93,296.06,59.965,1439361903,"201051344000469","174011321042388",0.00,15.30,0,293.36,299.37,0.0,0.0,0.000,204744.0,204744.0,10351,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439361988,381583.00
08/12/2015 02:45,2,0.000,ALERT,211.70,296.06,60.007,1439361903,"201051344000988","174011321042388",0.00,16.00,0,292.16,299.37,0.0,0.0,0.000,203878.0,203878.0,10336,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439361990,381584.00
08/12/2015 02:45,2,0.000,ALERT,211.93,296.06,59.970,1439361903,"201051344001158","174011321042388",0.00,15.50,0,293.66,299.07,0.0,0.0,0.000,209592.1,209592.1,10338,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439361992,381585.00
08/12/2015 02:45,2,0.000,ALERT,211.70,296.06,59.986,1439361903,"201051344001025","174011321042388",0.00,15.30,0,293.96,300.27,0.0,0.0,0.000,213955.6,213955.6,10333,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439361993,381586.00
08/12/2015 02:45,2,0.000,ALERT,211.93,296.96,59.954,1439361903,"201051344000569","174011321042388",0.00,16.00,0,294.86,300.57,0.0,0.0,0.000,217244.2,217244.2,10359,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439361995,381587.00
08/12/2015 02:45,2,0.000,ALERT,213.06,296.06,59.944,1439361903,"274151322000094","174011321042388",0.00,15.80,0,293.96,299.07,0.0,0.0,0.000,393959.6,393959.6,11761,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439361997,381588.00
08/12/2015 02:45,2,0.000,ALERT,211.70,296.66,59.975,1439361903,"201051344000458","174011321042388",0.00,16.70,0,294.56,300.27,0.0,0.0,0.000,212935.8,212935.8,10351,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439361999,381589.00
08/12/2015 02:45,2,0.000,ALERT,213.06,296.66,59.975,1439361903,"274151322000087","174011321042388",0.00,16.70,0,293.66,299.07,0.0,0.0,0.000,465785.4,465785.4,11174,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439362001,381590.00
08/12/2015 02:45,2,0.000,ALERT,212.61,296.36,59.933,1439361903,"274151322000052","174011321042388",0.00,16.00,0,294.26,299.97,0.0,0.0,0.000,498014.8,498014.8,11596,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439362003,381591.00
08/12/2015 02:45,2,0.000,ALERT,212.16,296.96,59.996,1439361903,"201051344001145","174011321042388",0.00,15.50,0,295.16,300.57,0.0,0.0,0.000,218011.3,218011.3,10358,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439362004,381592.00
08/12/2015 02:45,2,0.000,ALERT,212.38,296.66,59.986,1439361903,"201051344000685","174011321042388",0.00,15.80,0,294.56,299.37,0.0,0.0,0.000,216731.9,216731.9,10359,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439362006,381593.00
08/12/2015 02:45,2,0.000,ALERT,212.61,296.96,59.965,1439361903,"274151322000088","174011321042388",0.00,16.30,0,294.26,299.67,0.0,0.0,0.000,477901.9,477901.9,11201,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439362008,381594.00
08/12/2015 02:45,2,0.000,ALERT,211.93,296.66,59.981,1439361903,"201051344000438","174011321042388",0.00,15.30,0,294.86,300.27,0.0,0.0,0.000,216741.3,216741.3,10332,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439362010,381595.00
08/12/2015 02:45,2,0.000,ALERT,211.48,296.66,59.981,1439361903,"201051344001135","174011321042388",0.00,15.50,0,294.56,300.27,0.0,0.0,0.000,208229.3,208229.3,10311,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439362012,381596.00
08/12/2015 02:45,2,0.000,ALERT,211.93,296.06,59.986,1439361903,"201051344000417","174011321042388",0.00,15.80,0,293.96,299.07,0.0,0.0,0.000,211881.5,211881.5,10331,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439362014,381597.00
08/12/2015 02:45,2,0.000,ALERT,211.48,296.66,59.981,1439361903,"201051344000594","174011321042388",0.00,15.80,0,294.26,299.97,0.0,0.0,0.000,213526.6,213526.6,10353,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439362015,381598.00
08/12/2015 02:45,2,0.000,ALERT,213.29,297.26,59.928,1439361903,"274151322000083","174011321042388",0.00,15.80,0,294.86,300.27,0.0,0.0,0.000,493889.0,493889.0,11626,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439362017,381599.00
08/12/2015 02:45,2,0.000,ALERT,211.93,296.66,59.981,1439361903,"201051344000585","174011321042388",0.00,15.80,0,293.96,299.97,0.0,0.0,0.000,212984.8,212984.8,10331,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439362019,381600.00
08/12/2015 02:45,2,0.000,ALERT,213.06,296.96,59.970,1439361903,"274151322000054","174011321042388",0.00,16.70,0,294.26,300.27,0.0,0.0,0.000,488706.8,488706.8,11189,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439362021,381601.00
08/12/2015 02:45,2,0.000,ALERT,212.16,296.36,59.986,1439361903,"201051344001203","174011321042388",0.00,15.50,0,294.56,301.47,0.0,0.0,0.000,213854.2,213854.2,10345,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439362022,381602.00
