ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/12/2015 02:45,2,0.000,ALERT,211.70,296.66,59.965,1439361903,"201051344000646","174011321042388",0.00,15.50,0,293.96,299.67,0.0,0.0,0.000,210200.7,210200.7,10328,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439362024,381603.00
08/12/2015 02:45,2,0.000,ALERT,213.51,295.76,59.970,1439361903,"274151322000068","174011321042388",0.00,16.70,0,293.66,298.77,0.0,0.0,0.000,393226.6,393226.6,11372,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439362026,381604.00
08/12/2015 02:45,2,0.000,ALERT,213.74,296.06,59.965,1439361903,"274151322000076","174011321042388",0.00,16.00,0,294.26,299.97,0.0,0.0,0.000,521925.2,521925.2,11609,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439362028,381605.00
08/12/2015 02:45,2,0.000,ALERT,211.70,297.26,60.002,1439361903,"201051344000890","174011321042388",0.00,15.80,0,295.16,300.87,0.0,0.0,0.000,214892.7,214892.7,10342,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439362030,381606.00
08/12/2015 02:45,2,0.000,ALERT,211.70,296.36,59.965,1439361903,"201051344000900","174011321042388",0.00,15.80,0,293.96,299.67,0.0,0.0,0.000,215763.5,215763.5,10374,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439362031,381607.00
08/12/2015 02:45,2,0.000,ALERT,212.16,295.76,59.975,1439361903,"201051344000633","174011321042388",0.00,15.50,0,292.46,299.07,0.0,0.0,0.000,204654.5,204654.5,10367,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439362033,381608.00
08/12/2015 02:45,2,0.000,ALERT,211.70,296.66,59.981,1439361903,"201051344000983","174011321042388",0.00,16.00,0,294.56,300.27,0.0,0.0,0.000,212691.3,212691.3,10350,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439362035,381609.00
08/12/2015 02:45,2,0.000,ALERT,211.93,296.06,59.986,1439361903,"201051344000917","174011321042388",0.00,16.30,0,293.36,299.07,0.0,0.0,0.000,215412.6,215412.6,10368,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439362037,381610.00
08/12/2015 02:45,2,0.000,ALERT,211.93,295.76,60.007,1439361903,"201051344000648","174011321042388",0.00,15.50,0,293.96,299.67,0.0,0.0,0.000,210671.3,210671.3,10356,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439362039,381611.00
08/12/2015 02:45,2,0.000,ALERT,211.70,296.36,59.970,1439361903,"201051344001093","174011321042388",0.00,16.30,0,294.26,299.37,0.0,0.0,0.000,213620.9,213620.9,10352,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439362040,381612.00
08/12/2015 02:45,2,0.000,ALERT,212.16,296.06,59.975,1439361903,"201051344000645","174011321042388",0.00,16.30,0,294.26,299.67,0.0,0.0,0.000,211622.3,211622.3,10357,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439362042,381613.00
08/12/2015 02:45,2,0.000,ALERT,213.06,296.96,59.970,1439361903,"274151322000085","174011321042388",0.00,16.00,0,294.56,299.37,0.0,0.0,0.000,491284.3,491284.3,11607,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439362044,381614.00
08/12/2015 02:45,2,0.000,ALERT,211.93,295.76,59.938,1439361903,"201051344000651","174011321042388",0.00,15.00,0,293.96,299.37,0.0,0.0,0.000,210855.0,210855.0,10336,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439362046,381615.00
08/12/2015 02:45,2,0.000,ALERT,211.93,296.06,60.018,1439361903,"201051344000867","174011321042388",0.00,16.30,0,294.26,299.97,0.0,0.0,0.000,203554.9,203554.9,10357,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439362048,381616.00
08/12/2015 02:45,2,0.000,ALERT,211.93,296.96,59.975,1439361903,"201051344001230","174011321042388",0.00,15.50,0,294.86,299.67,0.0,0.0,0.000,214518.6,214518.6,10369,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439362049,381617.00
08/12/2015 02:45,2,0.000,ALERT,212.38,296.96,59.933,1439361903,"201051344000576","174011321042388",0.00,15.80,0,294.26,299.67,0.0,0.0,0.000,210771.1,210771.1,10375,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439362051,381618.00
08/12/2015 02:45,2,0.000,ALERT,211.70,296.96,59.938,1439361903,"201051344000579","174011321042388",0.00,16.00,0,294.86,299.97,0.0,0.0,0.000,217712.0,217712.0,10334,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439362053,381619.00
08/12/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1439361903,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439362783,381620.00
08/12/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1439361903,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439362783,381621.00
08/12/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1439361903,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439362783,381622.00
08/12/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1439361903,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439362783,381623.00
08/12/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1439361903,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439362783,381624.00
08/12/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1439361903,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439362783,381625.00
08/12/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1439361903,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439362783,381626.00
08/12/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1439361903,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439362783,381627.00
08/12/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1439361903,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439362783,381628.00
08/12/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1439361903,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439362783,381629.00
08/12/2015 03:00,2,0.000,ALERT,211.03,295.76,59.975,1439362803,"201051344000955","174011321042388",0.00,15.50,0,293.66,298.47,0.0,0.0,0.000,216268.2,216268.2,10345,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439362878,381630.00
08/12/2015 03:00,2,0.000,ALERT,212.61,296.66,59.922,1439362803,"274151322000095","174011321042388",0.00,15.50,0,294.86,299.67,0.0,0.0,0.000,515816.1,515816.1,11245,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439362880,381631.00
08/12/2015 03:00,2,0.000,ALERT,211.03,296.06,59.991,1439362803,"201051344000868","174011321042388",0.00,15.80,0,294.26,299.37,0.0,0.0,0.000,203035.5,203035.5,10356,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439362882,381632.00
08/12/2015 03:00,2,0.000,ALERT,211.70,295.46,59.959,1439362803,"201051344000853","174011321042388",0.00,15.80,0,293.66,298.77,0.0,0.0,0.000,209481.8,209481.8,10359,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439362884,381633.00
08/12/2015 03:00,2,0.000,ALERT,211.93,296.66,59.965,1439362803,"201051344000582","174011321042388",0.00,15.30,0,294.56,299.37,0.0,0.0,0.000,208693.1,208693.1,10333,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439362886,381634.00
08/12/2015 03:00,2,0.000,ALERT,211.25,294.86,59.933,1439362803,"201051344000469","174011321042388",0.00,15.30,0,292.76,297.87,0.0,0.0,0.000,204744.0,204744.0,10353,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439362888,381635.00
08/12/2015 03:00,2,0.000,ALERT,211.03,295.16,59.959,1439362803,"201051344000988","174011321042388",0.00,16.00,0,291.25,297.87,0.0,0.0,0.000,203878.0,203878.0,10338,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439362890,381636.00
08/12/2015 03:00,2,0.000,ALERT,211.25,295.16,59.965,1439362803,"201051344001158","174011321042388",0.00,15.30,0,293.06,297.87,0.0,0.0,0.000,209592.1,209592.1,10340,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439362891,381637.00
08/12/2015 03:00,2,0.000,ALERT,211.25,295.16,59.975,1439362803,"201051344001025","174011321042388",0.00,15.00,0,293.06,299.37,0.0,0.0,0.000,213955.6,213955.6,10335,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439362893,381638.00
08/12/2015 03:00,2,0.000,ALERT,211.25,296.06,59.954,1439362803,"201051344000569","174011321042388",0.00,16.00,0,294.26,299.37,0.0,0.0,0.000,217244.2,217244.2,10361,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439362895,381639.00
08/12/2015 03:00,2,0.000,ALERT,212.61,294.86,59.944,1439362803,"274151322000094","174011321042388",0.00,15.80,0,293.36,298.17,0.0,0.0,0.000,393959.6,393959.6,11763,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439362897,381640.00
08/12/2015 03:00,2,0.000,ALERT,211.25,295.76,59.954,1439362803,"201051344000458","174011321042388",0.00,16.70,0,293.96,299.37,0.0,0.0,0.000,212935.8,212935.8,10353,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439362899,381641.00
08/12/2015 03:00,2,0.000,ALERT,212.61,295.16,59.922,1439362803,"274151322000087","174011321042388",0.00,16.70,0,293.06,298.17,0.0,0.0,0.000,465785.4,465785.4,11176,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439362901,381642.00
08/12/2015 03:00,2,0.000,ALERT,212.16,296.36,59.954,1439362803,"274151322000052","174011321042388",0.00,16.00,0,293.36,299.07,0.0,0.0,0.000,498014.8,498014.8,11598,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439362902,381643.00
08/12/2015 03:00,2,0.000,ALERT,211.48,296.06,59.944,1439362803,"201051344001145","174011321042388",0.00,15.50,0,294.26,299.37,0.0,0.0,0.000,218011.3,218011.3,10360,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439362904,381644.00
08/12/2015 03:00,2,0.000,ALERT,211.48,295.76,59.965,1439362803,"201051344000685","174011321042388",0.00,15.50,0,293.66,298.47,0.0,0.0,0.000,216731.9,216731.9,10361,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439362906,381645.00
08/12/2015 03:00,2,0.000,ALERT,211.93,295.46,59.912,1439362803,"274151322000088","174011321042388",0.00,16.30,0,293.66,298.47,0.0,0.0,0.000,477901.9,477901.9,11203,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439362908,381646.00
08/12/2015 03:00,2,0.000,ALERT,211.25,296.06,59.922,1439362803,"201051344000438","174011321042388",0.00,15.30,0,293.96,299.07,0.0,0.0,0.000,216741.3,216741.3,10334,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439362910,381647.00
08/12/2015 03:00,2,0.000,ALERT,211.03,296.06,59.949,1439362803,"201051344001135","174011321042388",0.00,15.50,0,293.96,299.37,0.0,0.0,0.000,208229.3,208229.3,10313,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439362912,381648.00
08/12/2015 03:00,2,0.000,ALERT,211.48,295.46,59.954,1439362803,"201051344000417","174011321042388",0.00,15.50,0,293.36,297.87,0.0,0.0,0.000,211881.5,211881.5,10333,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439362913,381649.00
08/12/2015 03:00,2,0.000,ALERT,211.03,296.66,59.965,1439362803,"201051344000594","174011321042388",0.00,15.80,0,293.36,298.47,0.0,0.0,0.000,213526.6,213526.6,10355,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439362915,381650.00
08/12/2015 03:00,2,0.000,ALERT,212.61,296.06,59.949,1439362803,"274151322000083","174011321042388",0.00,15.80,0,293.96,299.07,0.0,0.0,0.000,493889.0,493889.0,11628,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439362917,381651.00
08/12/2015 03:00,2,0.000,ALERT,211.48,296.36,59.959,1439362803,"201051344000585","174011321042388",0.00,15.80,0,293.36,298.47,0.0,0.0,0.000,212984.8,212984.8,10333,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439362919,381652.00
08/12/2015 03:00,2,0.000,ALERT,212.16,296.06,59.959,1439362803,"274151322000054","174011321042388",0.00,16.70,0,293.66,299.37,0.0,0.0,0.000,488706.8,488706.8,11191,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439362921,381653.00
08/12/2015 03:00,2,0.000,ALERT,211.48,296.06,59.949,1439362803,"201051344001203","174011321042388",0.00,15.50,0,293.66,300.57,0.0,0.0,0.000,213854.2,213854.2,10347,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439362923,381654.00
08/12/2015 03:00,2,0.000,ALERT,211.03,296.06,59.949,1439362803,"201051344000646","174011321042388",0.00,15.50,0,293.36,298.17,0.0,0.0,0.000,210200.7,210200.7,10330,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439362924,381655.00
08/12/2015 03:00,2,0.000,ALERT,213.29,295.46,59.975,1439362803,"274151322000068","174011321042388",0.00,16.70,0,293.06,297.87,0.0,0.0,0.000,393226.6,393226.6,11374,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439362926,381656.00
08/12/2015 03:00,2,0.000,ALERT,213.06,296.36,59.917,1439362803,"274151322000076","174011321042388",0.00,16.00,0,293.66,298.77,0.0,0.0,0.000,521925.2,521925.2,11611,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439362928,381657.00
08/12/2015 03:00,2,0.000,ALERT,211.25,296.66,59.954,1439362803,"201051344000890","174011321042388",0.00,15.80,0,294.56,299.67,0.0,0.0,0.000,214892.7,214892.7,10344,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439362930,381658.00
08/12/2015 03:00,2,0.000,ALERT,211.03,295.76,59.991,1439362803,"201051344000900","174011321042388",0.00,15.80,0,293.36,298.17,0.0,0.0,0.000,215763.5,215763.5,10376,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439362932,381659.00
08/12/2015 03:00,2,0.000,ALERT,211.93,295.46,59.954,1439362803,"201051344000633","174011321042388",0.00,15.50,0,291.85,297.57,0.0,0.0,0.000,204654.5,204654.5,10369,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439362933,381660.00
08/12/2015 03:00,2,0.000,ALERT,211.25,296.06,59.959,1439362803,"201051344000983","174011321042388",0.00,16.00,0,293.96,299.07,0.0,0.0,0.000,212691.3,212691.3,10352,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439362935,381661.00
08/12/2015 03:00,2,0.000,ALERT,211.48,295.76,59.959,1439362803,"201051344000917","174011321042388",0.00,16.70,0,292.46,297.87,0.0,0.0,0.000,215412.6,215412.6,10370,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439362937,381662.00
08/12/2015 03:00,2,0.000,ALERT,211.48,295.16,59.954,1439362803,"201051344000648","174011321042388",0.00,15.30,0,293.36,298.77,0.0,0.0,0.000,210671.3,210671.3,10358,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439362939,381663.00
08/12/2015 03:00,2,0.000,ALERT,211.25,296.06,59.959,1439362803,"201051344001093","174011321042388",0.00,16.30,0,293.66,298.47,0.0,0.0,0.000,213620.9,213620.9,10354,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439362941,381664.00
08/12/2015 03:00,2,0.000,ALERT,211.48,295.46,59.959,1439362803,"201051344000645","174011321042388",0.00,16.00,0,293.66,298.47,0.0,0.0,0.000,211622.3,211622.3,10359,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439362942,381665.00
08/12/2015 03:00,2,0.000,ALERT,212.61,295.76,59.949,1439362803,"274151322000085","174011321042388",0.00,16.00,0,293.66,298.47,0.0,0.0,0.000,491284.3,491284.3,11609,0,0,0,L,1151911521,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439362944,381666.00
08/12/2015 03:00,2,0.000,ALERT,211.25,295.16,59.959,1439362803,"201051344000651","174011321042388",0.00,15.00,0,293.36,298.47,0.0,0.0,0.000,210855.0,210855.0,10338,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439362946,381667.00
08/12/2015 03:00,2,0.000,ALERT,211.48,295.46,59.965,1439362803,"201051344000867","174011321042388",0.00,16.30,0,293.36,299.07,0.0,0.0,0.000,203554.9,203554.9,10359,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439362948,381668.00
08/12/2015 03:00,2,0.000,ALERT,211.25,296.66,59.986,1439362803,"201051344001230","174011321042388",0.00,15.50,0,294.26,298.77,0.0,0.0,0.000,214518.6,214518.6,10371,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439362950,381669.00
08/12/2015 03:00,2,0.000,ALERT,211.70,296.06,59.996,1439362803,"201051344000576","174011321042388",0.00,15.80,0,293.66,298.77,0.0,0.0,0.000,210771.1,210771.1,10377,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439362952,381670.00
08/12/2015 03:00,2,0.000,ALERT,211.03,296.06,59.970,1439362803,"201051344000579","174011321042388",0.00,15.80,0,294.26,299.37,0.0,0.0,0.000,217712.0,217712.0,10336,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439362954,381671.00
08/12/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1439362803,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439363683,381672.00
08/12/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1439362803,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439363683,381673.00
08/12/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1439362803,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439363683,381674.00
08/12/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1439362803,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439363683,381675.00
08/12/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1439362803,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439363683,381676.00
08/12/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1439362803,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439363683,381677.00
08/12/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1439362803,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439363683,381678.00
08/12/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1439362803,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439363683,381679.00
08/12/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1439362803,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439363683,381680.00
08/12/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1439362803,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439363683,381681.00
08/12/2015 03:15,2,0.000,ALERT,210.80,295.76,59.975,1439363703,"201051344000955","174011321042388",0.00,15.80,0,293.96,298.17,0.0,0.0,0.000,216268.2,216268.2,10347,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439363779,381682.00
08/12/2015 03:15,2,0.000,ALERT,212.38,297.26,59.970,1439363703,"274151322000095","174011321042388",0.00,15.50,0,295.16,299.07,0.0,0.0,0.000,515816.1,515816.1,11247,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439363781,381683.00
08/12/2015 03:15,2,0.000,ALERT,211.03,296.36,59.981,1439363703,"201051344000868","174011321042388",0.00,15.80,0,294.26,299.07,0.0,0.0,0.000,203035.5,203035.5,10358,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439363782,381684.00
08/12/2015 03:15,2,0.000,ALERT,211.70,295.76,59.986,1439363703,"201051344000853","174011321042388",0.00,15.80,0,293.66,298.47,0.0,0.0,0.000,209481.8,209481.8,10361,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439363784,381685.00
08/12/2015 03:15,2,0.000,ALERT,211.70,296.66,59.965,1439363703,"201051344000582","174011321042388",0.00,15.50,0,294.86,298.77,0.0,0.0,0.000,208693.1,208693.1,10335,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439363786,381686.00
08/12/2015 03:15,2,0.000,ALERT,211.03,295.46,59.986,1439363703,"201051344000469","174011321042388",0.00,15.30,0,292.46,297.26,0.0,0.0,0.000,204744.0,204744.0,10355,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439363788,381687.00
08/12/2015 03:15,2,0.000,ALERT,211.03,295.76,59.981,1439363703,"201051344000988","174011321042388",0.00,16.00,0,290.95,297.26,0.0,0.0,0.000,203878.0,203878.0,10340,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439363790,381688.00
08/12/2015 03:15,2,0.000,ALERT,211.25,295.46,59.986,1439363703,"201051344001158","174011321042388",0.00,15.50,0,293.36,297.26,0.0,0.0,0.000,209592.1,209592.1,10342,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439363791,381689.00
08/12/2015 03:15,2,0.000,ALERT,211.03,295.46,59.986,1439363703,"201051344001025","174011321042388",0.00,15.30,0,293.36,298.77,0.0,0.0,0.000,213955.6,213955.6,10337,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439363793,381690.00
08/12/2015 03:15,2,0.000,ALERT,211.03,296.06,59.991,1439363703,"201051344000569","174011321042388",0.00,16.00,0,294.26,299.07,0.0,0.0,0.000,217244.2,217244.2,10363,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439363795,381691.00
08/12/2015 03:15,2,0.000,ALERT,212.38,295.46,59.975,1439363703,"274151322000094","174011321042388",0.00,15.80,0,293.66,297.57,0.0,0.0,0.000,393959.6,393959.6,11765,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439363797,381692.00
08/12/2015 03:15,2,0.000,ALERT,211.25,296.06,59.986,1439363703,"201051344000458","174011321042388",0.00,16.70,0,293.66,298.77,0.0,0.0,0.000,212935.8,212935.8,10355,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439363799,381693.00
08/12/2015 03:15,2,0.000,ALERT,212.38,294.86,59.975,1439363703,"274151322000087","174011321042388",0.00,16.30,0,293.36,297.87,0.0,0.0,0.000,465785.4,465785.4,11178,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439363801,381694.00
08/12/2015 03:15,2,0.000,ALERT,212.16,295.76,60.018,1439363703,"274151322000052","174011321042388",0.00,16.00,0,293.96,298.77,0.0,0.0,0.000,498014.8,498014.8,11600,0,0,0,L,1151911521,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439363802,381695.00
08/12/2015 03:15,2,0.000,ALERT,211.48,296.36,59.991,1439363703,"201051344001145","174011321042388",0.00,15.50,0,294.26,299.07,0.0,0.0,0.000,218011.3,218011.3,10362,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439363804,381696.00
08/12/2015 03:15,2,0.000,ALERT,211.70,296.06,59.986,1439363703,"201051344000685","174011321042388",0.00,15.80,0,293.66,298.17,0.0,0.0,0.000,216731.9,216731.9,10363,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439363806,381697.00
08/12/2015 03:15,2,0.000,ALERT,212.16,296.66,59.981,1439363703,"274151322000088","174011321042388",0.00,16.30,0,293.96,298.17,0.0,0.0,0.000,477901.9,477901.9,11205,0,0,0,L,1151911521,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439363808,381698.00
08/12/2015 03:15,2,0.000,ALERT,211.25,296.06,59.991,1439363703,"201051344000438","174011321042388",0.00,15.30,0,294.26,298.77,0.0,0.0,0.000,216741.3,216741.3,10336,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439363810,381699.00
08/12/2015 03:15,2,0.000,ALERT,211.03,296.36,59.981,1439363703,"201051344001135","174011321042388",0.00,15.50,0,294.26,298.77,0.0,0.0,0.000,208229.3,208229.3,10315,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439363811,381700.00
08/12/2015 03:15,2,0.000,ALERT,211.48,295.76,59.986,1439363703,"201051344000417","174011321042388",0.00,15.80,0,293.66,297.57,0.0,0.0,0.000,211881.5,211881.5,10335,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439363813,381701.00
08/12/2015 03:15,2,0.000,ALERT,211.03,296.66,59.981,1439363703,"201051344000594","174011321042388",0.00,15.80,0,293.96,298.17,0.0,0.0,0.000,213526.6,213526.6,10357,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439363815,381702.00
08/12/2015 03:15,2,0.000,ALERT,212.38,296.06,59.981,1439363703,"274151322000083","174011321042388",0.00,15.80,0,294.56,298.77,0.0,0.0,0.000,493889.0,493889.0,11630,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439363817,381703.00
08/12/2015 03:15,2,0.000,ALERT,211.48,296.36,59.986,1439363703,"201051344000585","174011321042388",0.00,16.00,0,293.66,297.87,0.0,0.0,0.000,212984.8,212984.8,10335,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439363819,381704.00
08/12/2015 03:15,2,0.000,ALERT,212.61,296.66,59.981,1439363703,"274151322000054","174011321042388",0.00,16.70,0,294.26,298.77,0.0,0.0,0.000,488706.8,488706.8,11193,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439363820,381705.00
08/12/2015 03:15,2,0.000,ALERT,211.48,296.06,59.981,1439363703,"201051344001203","174011321042388",0.00,15.50,0,293.96,299.97,0.0,0.0,0.000,213854.2,213854.2,10349,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439363822,381706.00
08/12/2015 03:15,2,0.000,ALERT,210.80,296.06,59.970,1439363703,"201051344000646","174011321042388",0.00,15.50,0,293.66,297.57,0.0,0.0,0.000,210200.7,210200.7,10332,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439363824,381707.00
08/12/2015 03:15,2,0.000,ALERT,213.06,296.06,59.981,1439363703,"274151322000068","174011321042388",0.00,16.70,0,293.36,297.26,0.0,0.0,0.000,393226.6,393226.6,11376,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439363826,381708.00
08/12/2015 03:15,2,0.000,ALERT,213.06,296.06,59.975,1439363703,"274151322000076","174011321042388",0.00,16.00,0,293.96,298.17,0.0,0.0,0.000,521925.2,521925.2,11613,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439363827,381709.00
08/12/2015 03:15,2,0.000,ALERT,211.25,296.66,59.986,1439363703,"201051344000890","174011321042388",0.00,15.80,0,294.56,299.37,0.0,0.0,0.000,214892.7,214892.7,10346,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439363829,381710.00
08/12/2015 03:15,2,0.000,ALERT,211.03,295.76,59.981,1439363703,"201051344000900","174011321042388",0.00,15.80,0,293.66,297.87,0.0,0.0,0.000,215763.5,215763.5,10378,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439363832,381711.00
08/12/2015 03:15,2,0.000,ALERT,211.70,295.46,60.007,1439363703,"201051344000633","174011321042388",0.00,15.50,0,292.16,296.96,0.0,0.0,0.000,204654.5,204654.5,10371,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439363833,381712.00
08/12/2015 03:15,2,0.000,ALERT,211.25,296.36,59.975,1439363703,"201051344000983","174011321042388",0.00,16.00,0,294.26,298.77,0.0,0.0,0.000,212691.3,212691.3,10354,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439363835,381713.00
08/12/2015 03:15,2,0.000,ALERT,211.48,295.76,59.986,1439363703,"201051344000917","174011321042388",0.00,16.30,0,292.76,297.26,0.0,0.0,0.000,215412.6,215412.6,10372,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439363837,381714.00
08/12/2015 03:15,2,0.000,ALERT,211.48,295.46,59.996,1439363703,"201051344000648","174011321042388",0.00,15.30,0,293.66,298.47,0.0,0.0,0.000,210671.3,210671.3,10360,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439363839,381715.00
08/12/2015 03:15,2,0.000,ALERT,211.25,296.06,59.938,1439363703,"201051344001093","174011321042388",0.00,16.30,0,293.96,297.87,0.0,0.0,0.000,213620.9,213620.9,10356,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439363840,381716.00
08/12/2015 03:15,2,0.000,ALERT,211.70,295.76,59.975,1439363703,"201051344000645","174011321042388",0.00,16.30,0,293.96,298.17,0.0,0.0,0.000,211622.3,211622.3,10361,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439363842,381717.00
08/12/2015 03:15,2,0.000,ALERT,212.61,296.06,59.991,1439363703,"274151322000085","174011321042388",0.00,16.00,0,294.26,297.87,0.0,0.0,0.000,491284.3,491284.3,11611,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439363844,381718.00
08/12/2015 03:15,2,0.000,ALERT,211.25,295.16,59.996,1439363703,"201051344000651","174011321042388",0.00,15.30,0,293.66,297.87,0.0,0.0,0.000,210855.0,210855.0,10340,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439363846,381719.00
08/12/2015 03:15,2,0.000,ALERT,211.48,295.76,59.986,1439363703,"201051344000867","174011321042388",0.00,16.00,0,293.36,298.47,0.0,0.0,0.000,203554.9,203554.9,10361,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439363848,381720.00
08/12/2015 03:15,2,0.000,ALERT,211.25,296.66,59.991,1439363703,"201051344001230","174011321042388",0.00,15.50,0,294.56,298.47,0.0,0.0,0.000,214518.6,214518.6,10373,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439363850,381721.00
08/12/2015 03:15,2,0.000,ALERT,211.70,296.36,59.996,1439363703,"201051344000576","174011321042388",0.00,15.80,0,293.96,297.87,0.0,0.0,0.000,210771.1,210771.1,10379,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439363851,381722.00
08/12/2015 03:15,2,0.000,ALERT,211.03,296.36,59.986,1439363703,"201051344000579","174011321042388",0.00,16.00,0,294.26,298.77,0.0,0.0,0.000,217712.0,217712.0,10338,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439363853,381723.00
08/12/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1439363703,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439364583,381724.00
08/12/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1439363703,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439364583,381725.00
08/12/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1439363703,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439364583,381726.00
08/12/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1439363703,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439364583,381727.00
08/12/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1439363703,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439364583,381728.00
08/12/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1439363703,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439364583,381729.00
08/12/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1439363703,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439364583,381730.00
08/12/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1439363703,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439364583,381731.00
08/12/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1439363703,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439364583,381732.00
08/12/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1439363703,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439364583,381733.00
08/12/2015 03:30,2,0.000,ALERT,211.48,296.36,59.986,1439364603,"201051344000955","174011321042388",0.00,15.80,0,293.96,298.47,0.0,0.0,0.000,216268.2,216268.2,10349,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439364679,381734.00
08/12/2015 03:30,2,0.000,ALERT,212.83,297.26,59.965,1439364603,"274151322000095","174011321042388",0.00,15.50,0,295.16,299.67,0.0,0.0,0.000,515816.1,515816.1,11249,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439364681,381735.00
08/12/2015 03:30,2,0.000,ALERT,211.70,297.26,60.007,1439364603,"201051344000868","174011321042388",0.00,15.80,0,294.56,299.37,0.0,0.0,0.000,203035.5,203035.5,10360,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439364683,381736.00
08/12/2015 03:30,2,0.000,ALERT,212.16,296.36,59.996,1439364603,"201051344000853","174011321042388",0.00,15.80,0,293.96,298.77,0.0,0.0,0.000,209481.8,209481.8,10363,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439364685,381737.00
08/12/2015 03:30,2,0.000,ALERT,212.38,297.57,60.002,1439364603,"201051344000582","174011321042388",0.00,15.50,0,294.86,299.07,0.0,0.0,0.000,208693.1,208693.1,10337,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439364686,381738.00
08/12/2015 03:30,2,0.000,ALERT,211.93,296.36,59.996,1439364603,"201051344000469","174011321042388",0.00,15.50,0,293.06,297.57,0.0,0.0,0.000,204744.0,204744.0,10357,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439364688,381739.00
08/12/2015 03:30,2,0.000,ALERT,211.70,296.36,60.002,1439364603,"201051344000988","174011321042388",0.00,16.00,0,291.55,297.57,0.0,0.0,0.000,203878.0,203878.0,10342,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439364690,381740.00
08/12/2015 03:30,2,0.000,ALERT,211.70,296.36,60.012,1439364603,"201051344001158","174011321042388",0.00,15.50,0,293.36,297.87,0.0,0.0,0.000,209592.1,209592.1,10344,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439364692,381741.00
08/12/2015 03:30,2,0.000,ALERT,211.70,296.06,59.986,1439364603,"201051344001025","174011321042388",0.00,15.30,0,293.36,299.07,0.0,0.0,0.000,213955.6,213955.6,10339,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439364694,381742.00
08/12/2015 03:30,2,0.000,ALERT,211.93,297.26,59.996,1439364603,"201051344000569","174011321042388",0.00,16.00,0,294.26,299.37,0.0,0.0,0.000,217244.2,217244.2,10365,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439364696,381743.00
08/12/2015 03:30,2,0.000,ALERT,213.06,296.66,60.002,1439364603,"274151322000094","174011321042388",0.00,15.80,0,293.66,297.87,0.0,0.0,0.000,393959.6,393959.6,11767,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439364698,381744.00
08/12/2015 03:30,2,0.000,ALERT,211.70,296.66,59.991,1439364603,"201051344000458","174011321042388",0.00,16.70,0,293.96,299.37,0.0,0.0,0.000,212935.8,212935.8,10357,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439364700,381745.00
08/12/2015 03:30,2,0.000,ALERT,213.29,296.36,59.981,1439364603,"274151322000087","174011321042388",0.00,16.70,0,293.66,298.17,0.0,0.0,0.000,465785.4,465785.4,11180,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439364702,381746.00
08/12/2015 03:30,2,0.000,ALERT,212.83,297.57,60.018,1439364603,"274151322000052","174011321042388",0.00,16.30,0,293.96,299.07,0.0,0.0,0.000,498014.8,498014.8,11602,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439364703,381747.00
08/12/2015 03:30,2,0.000,ALERT,212.16,297.26,59.996,1439364603,"201051344001145","174011321042388",0.00,15.80,0,294.56,299.37,0.0,0.0,0.000,218011.3,218011.3,10364,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439364705,381748.00
08/12/2015 03:30,2,0.000,ALERT,212.16,296.96,60.012,1439364603,"201051344000685","174011321042388",0.00,15.80,0,293.96,298.47,0.0,0.0,0.000,216731.9,216731.9,10365,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439364707,381749.00
08/12/2015 03:30,2,0.000,ALERT,212.83,296.96,59.991,1439364603,"274151322000088","174011321042388",0.00,16.30,0,294.26,298.47,0.0,0.0,0.000,477901.9,477901.9,11207,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439364709,381750.00
08/12/2015 03:30,2,0.000,ALERT,211.93,296.96,60.002,1439364603,"201051344000438","174011321042388",0.00,15.50,0,294.56,299.07,0.0,0.0,0.000,216741.3,216741.3,10338,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439364711,381751.00
08/12/2015 03:30,2,0.000,ALERT,211.70,297.26,60.002,1439364603,"201051344001135","174011321042388",0.00,15.50,0,294.56,299.37,0.0,0.0,0.000,208229.3,208229.3,10317,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439364712,381752.00
