ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/12/2015 03:30,2,0.000,ALERT,212.16,296.36,59.991,1439364603,"201051344000417","174011321042388",0.00,15.80,0,293.36,297.87,0.0,0.0,0.000,211881.5,211881.5,10337,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439364714,381753.00
08/12/2015 03:30,2,0.000,ALERT,211.48,296.96,60.002,1439364603,"201051344000594","174011321042388",0.00,15.80,0,293.66,298.47,0.0,0.0,0.000,213526.6,213526.6,10359,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439364716,381754.00
08/12/2015 03:30,2,0.000,ALERT,212.83,297.87,59.991,1439364603,"274151322000083","174011321042388",0.00,15.80,0,294.56,299.07,0.0,0.0,0.000,493889.0,493889.0,11632,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439364718,381755.00
08/12/2015 03:30,2,0.000,ALERT,211.93,296.66,59.975,1439364603,"201051344000585","174011321042388",0.00,16.00,0,293.66,298.17,0.0,0.0,0.000,212984.8,212984.8,10337,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439364720,381756.00
08/12/2015 03:30,2,0.000,ALERT,212.83,296.66,59.991,1439364603,"274151322000054","174011321042388",0.00,16.70,0,294.26,299.07,0.0,0.0,0.000,488706.8,488706.8,11195,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439364721,381757.00
08/12/2015 03:30,2,0.000,ALERT,211.93,296.36,59.991,1439364603,"201051344001203","174011321042388",0.00,15.80,0,294.26,300.57,0.0,0.0,0.000,213854.2,213854.2,10351,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439364723,381758.00
08/12/2015 03:30,2,0.000,ALERT,211.48,296.66,59.991,1439364603,"201051344000646","174011321042388",0.00,15.50,0,293.36,297.87,0.0,0.0,0.000,210200.7,210200.7,10334,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439364725,381759.00
08/12/2015 03:30,2,0.000,ALERT,213.74,296.36,60.002,1439364603,"274151322000068","174011321042388",0.00,16.70,0,293.66,297.87,0.0,0.0,0.000,393226.6,393226.6,11378,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439364727,381760.00
08/12/2015 03:30,2,0.000,ALERT,213.51,297.26,59.996,1439364603,"274151322000076","174011321042388",0.00,16.00,0,293.96,298.77,0.0,0.0,0.000,521925.2,521925.2,11615,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439364729,381761.00
08/12/2015 03:30,2,0.000,ALERT,211.70,296.96,60.002,1439364603,"201051344000890","174011321042388",0.00,15.80,0,294.86,299.67,0.0,0.0,0.000,214892.7,214892.7,10348,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439364731,381762.00
08/12/2015 03:30,2,0.000,ALERT,211.70,296.36,59.996,1439364603,"201051344000900","174011321042388",0.00,15.80,0,293.66,298.17,0.0,0.0,0.000,215763.5,215763.5,10380,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439364733,381763.00
08/12/2015 03:30,2,0.000,ALERT,212.16,295.76,59.991,1439364603,"201051344000633","174011321042388",0.00,15.50,0,292.16,297.26,0.0,0.0,0.000,204654.5,204654.5,10373,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439364734,381764.00
08/12/2015 03:30,2,0.000,ALERT,211.70,296.66,59.991,1439364603,"201051344000983","174011321042388",0.00,16.00,0,294.26,299.07,0.0,0.0,0.000,212691.3,212691.3,10356,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439364736,381765.00
08/12/2015 03:30,2,0.000,ALERT,211.93,296.06,59.991,1439364603,"201051344000917","174011321042388",0.00,16.70,0,293.06,297.57,0.0,0.0,0.000,215412.6,215412.6,10374,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439364738,381766.00
08/12/2015 03:30,2,0.000,ALERT,211.93,295.76,59.991,1439364603,"201051344000648","174011321042388",0.00,15.50,0,293.36,298.77,0.0,0.0,0.000,210671.3,210671.3,10362,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439364740,381767.00
08/12/2015 03:30,2,0.000,ALERT,211.93,296.66,59.991,1439364603,"201051344001093","174011321042388",0.00,16.30,0,293.96,298.47,0.0,0.0,0.000,213620.9,213620.9,10358,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439364742,381768.00
08/12/2015 03:30,2,0.000,ALERT,212.16,296.36,60.018,1439364603,"201051344000645","174011321042388",0.00,16.30,0,293.66,298.47,0.0,0.0,0.000,211622.3,211622.3,10363,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439364743,381769.00
08/12/2015 03:30,2,0.000,ALERT,213.29,296.96,59.986,1439364603,"274151322000085","174011321042388",0.00,16.30,0,294.26,298.47,0.0,0.0,0.000,491284.3,491284.3,11613,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439364745,381770.00
08/12/2015 03:30,2,0.000,ALERT,212.16,296.06,59.991,1439364603,"201051344000651","174011321042388",0.00,15.30,0,293.66,298.47,0.0,0.0,0.000,210855.0,210855.0,10342,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439364747,381771.00
08/12/2015 03:30,2,0.000,ALERT,212.16,296.36,59.991,1439364603,"201051344000867","174011321042388",0.00,16.30,0,293.66,299.07,0.0,0.0,0.000,203554.9,203554.9,10363,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439364749,381772.00
08/12/2015 03:30,2,0.000,ALERT,211.93,296.96,59.986,1439364603,"201051344001230","174011321042388",0.00,15.50,0,294.26,299.07,0.0,0.0,0.000,214518.6,214518.6,10375,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439364750,381773.00
08/12/2015 03:30,2,0.000,ALERT,212.16,296.96,59.991,1439364603,"201051344000576","174011321042388",0.00,15.80,0,293.96,298.17,0.0,0.0,0.000,210771.1,210771.1,10381,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439364752,381774.00
08/12/2015 03:30,2,0.000,ALERT,211.70,296.96,59.991,1439364603,"201051344000579","174011321042388",0.00,16.00,0,294.56,299.07,0.0,0.0,0.000,217712.0,217712.0,10340,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439364754,381775.00
08/12/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1439364603,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439365483,381776.00
08/12/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1439364603,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439365483,381777.00
08/12/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1439364603,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439365483,381778.00
08/12/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1439364603,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439365483,381779.00
08/12/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1439364603,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439365483,381780.00
08/12/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1439364603,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439365483,381781.00
08/12/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1439364603,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439365483,381782.00
08/12/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1439364603,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439365483,381783.00
08/12/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1439364603,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439365483,381784.00
08/12/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1439364603,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439365483,381785.00
08/12/2015 03:45,2,0.000,ALERT,211.25,296.06,59.981,1439365503,"201051344000955","174011321042388",0.00,15.80,0,294.56,298.47,0.0,0.0,0.000,216268.2,216268.2,10351,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439365578,381786.00
08/12/2015 03:45,2,0.000,ALERT,212.83,297.57,59.981,1439365503,"274151322000095","174011321042388",0.00,15.80,0,295.46,299.67,0.0,0.0,0.000,515816.1,515816.1,11251,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439365580,381787.00
08/12/2015 03:45,2,0.000,ALERT,211.48,296.66,59.996,1439365503,"201051344000868","174011321042388",0.00,16.00,0,295.16,299.37,0.0,0.0,0.000,203035.5,203035.5,10362,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439365582,381788.00
08/12/2015 03:45,2,0.000,ALERT,211.93,296.06,59.991,1439365503,"201051344000853","174011321042388",0.00,15.80,0,294.26,298.77,0.0,0.0,0.000,209481.8,209481.8,10365,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439365584,381789.00
08/12/2015 03:45,2,0.000,ALERT,212.16,296.96,59.986,1439365503,"201051344000582","174011321042388",0.00,15.50,0,295.16,299.07,0.0,0.0,0.000,208693.1,208693.1,10339,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439365586,381790.00
08/12/2015 03:45,2,0.000,ALERT,211.25,295.76,60.002,1439365503,"201051344000469","174011321042388",0.00,15.50,0,293.36,298.17,0.0,0.0,0.000,204744.0,204744.0,10359,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439365587,381791.00
08/12/2015 03:45,2,0.000,ALERT,211.48,296.36,59.996,1439365503,"201051344000988","174011321042388",0.00,16.00,0,292.16,298.47,0.0,0.0,0.000,203878.0,203878.0,10344,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439365589,381792.00
08/12/2015 03:45,2,0.000,ALERT,211.70,296.06,60.007,1439365503,"201051344001158","174011321042388",0.00,15.50,0,293.66,298.47,0.0,0.0,0.000,209592.1,209592.1,10346,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439365591,381793.00
08/12/2015 03:45,2,0.000,ALERT,211.70,295.76,60.007,1439365503,"201051344001025","174011321042388",0.00,15.30,0,293.96,299.37,0.0,0.0,0.000,213955.6,213955.6,10341,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439365593,381794.00
08/12/2015 03:45,2,0.000,ALERT,211.70,296.66,60.002,1439365503,"201051344000569","174011321042388",0.00,16.00,0,294.86,299.37,0.0,0.0,0.000,217244.2,217244.2,10367,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439365594,381795.00
08/12/2015 03:45,2,0.000,ALERT,213.06,296.06,59.975,1439365503,"274151322000094","174011321042388",0.00,15.80,0,293.96,297.87,0.0,0.0,0.000,393959.6,393959.6,11769,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439365596,381796.00
08/12/2015 03:45,2,0.000,ALERT,211.48,296.06,59.986,1439365503,"201051344000458","174011321042388",0.00,16.70,0,294.56,299.37,0.0,0.0,0.000,212935.8,212935.8,10359,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439365598,381797.00
08/12/2015 03:45,2,0.000,ALERT,212.38,295.46,59.975,1439365503,"274151322000087","174011321042388",0.00,16.30,0,293.66,298.17,0.0,0.0,0.000,465785.4,465785.4,11182,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439365600,381798.00
08/12/2015 03:45,2,0.000,ALERT,212.61,296.06,59.991,1439365503,"274151322000052","174011321042388",0.00,16.30,0,293.96,299.07,0.0,0.0,0.000,498014.8,498014.8,11604,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439365602,381799.00
08/12/2015 03:45,2,0.000,ALERT,211.70,296.66,59.981,1439365503,"201051344001145","174011321042388",0.00,15.80,0,294.86,299.37,0.0,0.0,0.000,218011.3,218011.3,10366,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439365604,381800.00
08/12/2015 03:45,2,0.000,ALERT,211.93,296.06,59.981,1439365503,"201051344000685","174011321042388",0.00,16.00,0,294.56,298.77,0.0,0.0,0.000,216731.9,216731.9,10367,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439365606,381801.00
08/12/2015 03:45,2,0.000,ALERT,212.38,295.76,59.975,1439365503,"274151322000088","174011321042388",0.00,16.30,0,294.26,298.77,0.0,0.0,0.000,477901.9,477901.9,11209,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439365608,381802.00
08/12/2015 03:45,2,0.000,ALERT,211.48,296.06,59.986,1439365503,"201051344000438","174011321042388",0.00,15.50,0,294.86,299.37,0.0,0.0,0.000,216741.3,216741.3,10340,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439365609,381803.00
08/12/2015 03:45,2,0.000,ALERT,211.25,296.06,59.981,1439365503,"201051344001135","174011321042388",0.00,15.80,0,294.56,299.07,0.0,0.0,0.000,208229.3,208229.3,10319,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439365611,381804.00
08/12/2015 03:45,2,0.000,ALERT,211.70,295.46,60.018,1439365503,"201051344000417","174011321042388",0.00,15.80,0,293.96,297.87,0.0,0.0,0.000,211881.5,211881.5,10339,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439365613,381805.00
08/12/2015 03:45,2,0.000,ALERT,211.25,296.36,59.981,1439365503,"201051344000594","174011321042388",0.00,15.80,0,294.26,298.77,0.0,0.0,0.000,213526.6,213526.6,10361,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439365615,381806.00
08/12/2015 03:45,2,0.000,ALERT,212.83,296.36,59.981,1439365503,"274151322000083","174011321042388",0.00,16.00,0,294.56,299.07,0.0,0.0,0.000,493889.0,493889.0,11634,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439365617,381807.00
08/12/2015 03:45,2,0.000,ALERT,211.70,296.36,59.991,1439365503,"201051344000585","174011321042388",0.00,16.00,0,293.96,298.77,0.0,0.0,0.000,212984.8,212984.8,10339,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439365618,381808.00
08/12/2015 03:45,2,0.000,ALERT,212.61,296.06,59.986,1439365503,"274151322000054","174011321042388",0.00,17.00,0,294.26,299.07,0.0,0.0,0.000,488706.8,488706.8,11197,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439365620,381809.00
08/12/2015 03:45,2,0.000,ALERT,211.48,295.76,59.986,1439365503,"201051344001203","174011321042388",0.00,15.80,0,294.26,300.27,0.0,0.0,0.000,213854.2,213854.2,10353,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439365622,381810.00
08/12/2015 03:45,2,0.000,ALERT,211.25,295.76,59.959,1439365503,"201051344000646","174011321042388",0.00,15.50,0,293.96,298.17,0.0,0.0,0.000,210200.7,210200.7,10336,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439365624,381811.00
08/12/2015 03:45,2,0.000,ALERT,213.51,295.16,59.981,1439365503,"274151322000068","174011321042388",0.00,17.00,0,293.66,297.57,0.0,0.0,0.000,393226.6,393226.6,11380,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439365625,381812.00
08/12/2015 03:45,2,0.000,ALERT,213.06,296.66,59.975,1439365503,"274151322000076","174011321042388",0.00,16.30,0,294.56,298.47,0.0,0.0,0.000,521925.2,521925.2,11617,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439365627,381813.00
08/12/2015 03:45,2,0.000,ALERT,211.48,296.36,59.986,1439365503,"201051344000890","174011321042388",0.00,15.80,0,295.16,299.67,0.0,0.0,0.000,214892.7,214892.7,10350,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439365629,381814.00
08/12/2015 03:45,2,0.000,ALERT,211.25,295.76,59.986,1439365503,"201051344000900","174011321042388",0.00,15.80,0,293.96,298.47,0.0,0.0,0.000,215763.5,215763.5,10382,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439365631,381815.00
08/12/2015 03:45,2,0.000,ALERT,211.93,295.46,59.986,1439365503,"201051344000633","174011321042388",0.00,15.50,0,292.46,297.87,0.0,0.0,0.000,204654.5,204654.5,10375,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439365633,381816.00
08/12/2015 03:45,2,0.000,ALERT,211.48,296.06,60.002,1439365503,"201051344000983","174011321042388",0.00,16.00,0,294.56,299.07,0.0,0.0,0.000,212691.3,212691.3,10358,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439365635,381817.00
08/12/2015 03:45,2,0.000,ALERT,211.70,295.76,60.018,1439365503,"201051344000917","174011321042388",0.00,16.70,0,293.36,297.87,0.0,0.0,0.000,215412.6,215412.6,10376,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439365637,381818.00
08/12/2015 03:45,2,0.000,ALERT,211.70,295.46,59.965,1439365503,"201051344000648","174011321042388",0.00,15.50,0,293.96,298.77,0.0,0.0,0.000,210671.3,210671.3,10364,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439365638,381819.00
08/12/2015 03:45,2,0.000,ALERT,211.70,296.36,59.996,1439365503,"201051344001093","174011321042388",0.00,16.30,0,294.26,298.47,0.0,0.0,0.000,213620.9,213620.9,10360,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439365640,381820.00
08/12/2015 03:45,2,0.000,ALERT,211.93,296.06,59.991,1439365503,"201051344000645","174011321042388",0.00,16.30,0,294.26,298.47,0.0,0.0,0.000,211622.3,211622.3,10365,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439365642,381821.00
08/12/2015 03:45,2,0.000,ALERT,212.83,296.06,59.981,1439365503,"274151322000085","174011321042388",0.00,16.30,0,294.56,298.47,0.0,0.0,0.000,491284.3,491284.3,11615,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439365644,381822.00
08/12/2015 03:45,2,0.000,ALERT,211.70,295.46,59.996,1439365503,"201051344000651","174011321042388",0.00,15.30,0,293.96,298.17,0.0,0.0,0.000,210855.0,210855.0,10344,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439365646,381823.00
08/12/2015 03:45,2,0.000,ALERT,211.70,295.76,59.991,1439365503,"201051344000867","174011321042388",0.00,16.30,0,293.96,298.77,0.0,0.0,0.000,203554.9,203554.9,10365,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439365648,381824.00
08/12/2015 03:45,2,0.000,ALERT,211.48,296.66,60.028,1439365503,"201051344001230","174011321042388",0.00,15.50,0,294.86,298.77,0.0,0.0,0.000,214518.6,214518.6,10377,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439365649,381825.00
08/12/2015 03:45,2,0.000,ALERT,211.93,296.36,59.991,1439365503,"201051344000576","174011321042388",0.00,15.80,0,294.26,298.77,0.0,0.0,0.000,210771.1,210771.1,10383,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439365651,381826.00
08/12/2015 03:45,2,0.000,ALERT,211.25,296.36,59.991,1439365503,"201051344000579","174011321042388",0.00,16.00,0,294.86,299.07,0.0,0.0,0.000,217712.0,217712.0,10342,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439365653,381827.00
08/12/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1439365503,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439366383,381828.00
08/12/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1439365503,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439366383,381829.00
08/12/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1439365503,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439366383,381830.00
08/12/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1439365503,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439366383,381831.00
08/12/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1439365503,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439366383,381832.00
08/12/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1439365503,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439366383,381833.00
08/12/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1439365503,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439366383,381834.00
08/12/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1439365503,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439366383,381835.00
08/12/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1439365503,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439366383,381836.00
08/12/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1439365503,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439366383,381837.00
08/12/2015 04:00,2,0.000,ALERT,210.57,294.26,60.002,1439366403,"201051344000955","174011321042388",0.00,15.80,0,292.76,298.17,0.0,0.0,0.000,216268.2,216268.2,10353,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439366479,381838.00
08/12/2015 04:00,2,0.000,ALERT,212.38,295.16,60.002,1439366403,"274151322000095","174011321042388",0.00,15.80,0,293.96,299.37,0.0,0.0,0.000,515816.1,515816.1,11253,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439366481,381839.00
08/12/2015 04:00,2,0.000,ALERT,211.03,294.86,60.002,1439366403,"201051344000868","174011321042388",0.00,15.80,0,293.36,299.07,0.0,0.0,0.000,203035.5,203035.5,10364,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439366482,381840.00
08/12/2015 04:00,2,0.000,ALERT,211.48,293.96,60.002,1439366403,"201051344000853","174011321042388",0.00,15.80,0,292.76,298.47,0.0,0.0,0.000,209481.8,209481.8,10367,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439366484,381841.00
08/12/2015 04:00,2,0.000,ALERT,211.48,294.86,60.002,1439366403,"201051344000582","174011321042388",0.00,15.50,0,293.36,298.77,0.0,0.0,0.000,208693.1,208693.1,10341,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439366486,381842.00
08/12/2015 04:00,2,0.000,ALERT,211.03,293.96,59.975,1439366403,"201051344000469","174011321042388",0.00,15.50,0,291.55,297.57,0.0,0.0,0.000,204744.0,204744.0,10361,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439366488,381843.00
08/12/2015 04:00,2,0.000,ALERT,211.03,293.96,59.996,1439366403,"201051344000988","174011321042388",0.00,16.00,0,290.35,297.87,0.0,0.0,0.000,203878.0,203878.0,10346,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439366490,381844.00
08/12/2015 04:00,2,0.000,ALERT,211.25,293.96,60.007,1439366403,"201051344001158","174011321042388",0.00,15.50,0,291.85,297.87,0.0,0.0,0.000,209592.1,209592.1,10348,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439366491,381845.00
08/12/2015 04:00,2,0.000,ALERT,211.03,293.66,59.954,1439366403,"201051344001025","174011321042388",0.00,15.30,0,292.46,298.77,0.0,0.0,0.000,213955.6,213955.6,10343,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439366493,381846.00
08/12/2015 04:00,2,0.000,ALERT,211.03,294.56,59.991,1439366403,"201051344000569","174011321042388",0.00,16.00,0,293.36,299.07,0.0,0.0,0.000,217244.2,217244.2,10369,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439366495,381847.00
08/12/2015 04:00,2,0.000,ALERT,212.38,293.96,60.023,1439366403,"274151322000094","174011321042388",0.00,15.80,0,292.46,297.57,0.0,0.0,0.000,393959.6,393959.6,11771,0,0,0,L,1151911521,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439366497,381848.00
08/12/2015 04:00,2,0.000,ALERT,211.03,293.96,59.981,1439366403,"201051344000458","174011321042388",0.00,16.70,0,293.06,299.07,0.0,0.0,0.000,212935.8,212935.8,10361,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439366499,381849.00
08/12/2015 04:00,2,0.000,ALERT,212.38,293.36,60.028,1439366403,"274151322000087","174011321042388",0.00,16.30,0,292.16,297.87,0.0,0.0,0.000,465785.4,465785.4,11184,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439366501,381850.00
08/12/2015 04:00,2,0.000,ALERT,212.16,294.86,60.028,1439366403,"274151322000052","174011321042388",0.00,16.30,0,292.46,298.77,0.0,0.0,0.000,498014.8,498014.8,11606,0,0,0,L,1151911521,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439366503,381851.00
08/12/2015 04:00,2,0.000,ALERT,211.48,294.86,59.996,1439366403,"201051344001145","174011321042388",0.00,15.50,0,293.36,299.07,0.0,0.0,0.000,218011.3,218011.3,10368,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439366504,381852.00
08/12/2015 04:00,2,0.000,ALERT,211.48,294.26,59.991,1439366403,"201051344000685","174011321042388",0.00,15.80,0,292.76,298.17,0.0,0.0,0.000,216731.9,216731.9,10369,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439366506,381853.00
08/12/2015 04:00,2,0.000,ALERT,211.93,294.26,59.991,1439366403,"274151322000088","174011321042388",0.00,16.30,0,292.46,298.17,0.0,0.0,0.000,477901.9,477901.9,11211,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439366508,381854.00
08/12/2015 04:00,2,0.000,ALERT,211.25,294.26,59.991,1439366403,"201051344000438","174011321042388",0.00,15.30,0,293.06,298.77,0.0,0.0,0.000,216741.3,216741.3,10342,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439366510,381855.00
08/12/2015 04:00,2,0.000,ALERT,210.80,294.26,59.986,1439366403,"201051344001135","174011321042388",0.00,15.50,0,293.06,298.77,0.0,0.0,0.000,208229.3,208229.3,10321,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439366512,381856.00
08/12/2015 04:00,2,0.000,ALERT,211.48,293.66,59.991,1439366403,"201051344000417","174011321042388",0.00,15.80,0,292.16,297.57,0.0,0.0,0.000,211881.5,211881.5,10341,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439366514,381857.00
08/12/2015 04:00,2,0.000,ALERT,210.80,294.86,59.991,1439366403,"201051344000594","174011321042388",0.00,15.80,0,292.46,298.17,0.0,0.0,0.000,213526.6,213526.6,10363,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439366516,381858.00
08/12/2015 04:00,2,0.000,ALERT,212.61,294.86,59.991,1439366403,"274151322000083","174011321042388",0.00,15.80,0,293.06,298.77,0.0,0.0,0.000,493889.0,493889.0,11636,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439366517,381859.00
08/12/2015 04:00,2,0.000,ALERT,211.48,294.86,60.018,1439366403,"201051344000585","174011321042388",0.00,15.80,0,292.16,297.87,0.0,0.0,0.000,212984.8,212984.8,10341,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439366519,381860.00
08/12/2015 04:00,2,0.000,ALERT,212.38,294.86,59.991,1439366403,"274151322000054","174011321042388",0.00,17.00,0,292.76,298.77,0.0,0.0,0.000,488706.8,488706.8,11199,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439366521,381861.00
08/12/2015 04:00,2,0.000,ALERT,211.25,293.96,60.002,1439366403,"201051344001203","174011321042388",0.00,15.50,0,292.76,299.97,0.0,0.0,0.000,213854.2,213854.2,10355,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439366523,381862.00
08/12/2015 04:00,2,0.000,ALERT,210.57,293.96,59.991,1439366403,"201051344000646","174011321042388",0.00,15.50,0,292.16,297.57,0.0,0.0,0.000,210200.7,210200.7,10338,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439366525,381863.00
08/12/2015 04:00,2,0.000,ALERT,212.83,293.06,59.986,1439366403,"274151322000068","174011321042388",0.00,17.00,0,292.16,297.26,0.0,0.0,0.000,393226.6,393226.6,11382,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439366526,381864.00
08/12/2015 04:00,2,0.000,ALERT,213.06,294.86,60.007,1439366403,"274151322000076","174011321042388",0.00,16.30,0,292.76,298.17,0.0,0.0,0.000,521925.2,521925.2,11619,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439366528,381865.00
08/12/2015 04:00,2,0.000,ALERT,211.03,294.56,59.991,1439366403,"201051344000890","174011321042388",0.00,15.80,0,293.36,299.37,0.0,0.0,0.000,214892.7,214892.7,10352,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439366530,381866.00
08/12/2015 04:00,2,0.000,ALERT,210.80,293.96,59.986,1439366403,"201051344000900","174011321042388",0.00,15.80,0,292.16,297.87,0.0,0.0,0.000,215763.5,215763.5,10384,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439366532,381867.00
08/12/2015 04:00,2,0.000,ALERT,211.48,293.06,60.018,1439366403,"201051344000633","174011321042388",0.00,15.50,0,290.95,296.96,0.0,0.0,0.000,204654.5,204654.5,10377,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439366534,381868.00
08/12/2015 04:00,2,0.000,ALERT,210.80,294.26,59.991,1439366403,"201051344000983","174011321042388",0.00,16.00,0,293.06,298.77,0.0,0.0,0.000,212691.3,212691.3,10360,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439366536,381869.00
08/12/2015 04:00,2,0.000,ALERT,211.25,293.96,59.949,1439366403,"201051344000917","174011321042388",0.00,16.70,0,291.55,297.57,0.0,0.0,0.000,215412.6,215412.6,10378,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439366537,381870.00
08/12/2015 04:00,2,0.000,ALERT,211.25,293.36,59.986,1439366403,"201051344000648","174011321042388",0.00,15.50,0,292.46,298.47,0.0,0.0,0.000,210671.3,210671.3,10366,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439366539,381871.00
08/12/2015 04:00,2,0.000,ALERT,211.03,293.96,59.981,1439366403,"201051344001093","174011321042388",0.00,16.30,0,292.76,298.17,0.0,0.0,0.000,213620.9,213620.9,10362,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439366541,381872.00
08/12/2015 04:00,2,0.000,ALERT,211.48,293.66,59.986,1439366403,"201051344000645","174011321042388",0.00,16.30,0,292.76,298.17,0.0,0.0,0.000,211622.3,211622.3,10367,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439366543,381873.00
08/12/2015 04:00,2,0.000,ALERT,212.38,294.56,59.981,1439366403,"274151322000085","174011321042388",0.00,16.00,0,292.76,298.17,0.0,0.0,0.000,491284.3,491284.3,11617,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439366545,381874.00
08/12/2015 04:00,2,0.000,ALERT,211.25,293.36,59.965,1439366403,"201051344000651","174011321042388",0.00,15.30,0,292.46,297.87,0.0,0.0,0.000,210855.0,210855.0,10346,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439366546,381875.00
08/12/2015 04:00,2,0.000,ALERT,211.25,293.66,59.986,1439366403,"201051344000867","174011321042388",0.00,16.30,0,292.46,298.47,0.0,0.0,0.000,203554.9,203554.9,10367,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439366548,381876.00
08/12/2015 04:00,2,0.000,ALERT,210.80,294.26,59.991,1439366403,"201051344001230","174011321042388",0.00,15.50,0,293.06,298.47,0.0,0.0,0.000,214518.6,214518.6,10379,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439366550,381877.00
08/12/2015 04:00,2,0.000,ALERT,211.48,294.26,59.981,1439366403,"201051344000576","174011321042388",0.00,15.80,0,292.76,297.87,0.0,0.0,0.000,210771.1,210771.1,10385,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439366552,381878.00
08/12/2015 04:00,2,0.000,ALERT,210.80,294.26,59.986,1439366403,"201051344000579","174011321042388",0.00,16.00,0,293.36,298.77,0.0,0.0,0.000,217712.0,217712.0,10344,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439366554,381879.00
08/12/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1439366403,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439367283,381880.00
08/12/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1439366403,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439367283,381881.00
08/12/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1439366403,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439367283,381882.00
08/12/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1439366403,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439367283,381883.00
08/12/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1439366403,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439367283,381884.00
08/12/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1439366403,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439367283,381885.00
08/12/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1439366403,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439367283,381886.00
08/12/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1439366403,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439367283,381887.00
08/12/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1439366403,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439367283,381888.00
08/12/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1439366403,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439367283,381889.00
08/12/2015 04:15,2,0.000,ALERT,211.48,295.46,59.991,1439367305,"201051344000955","174011321042388",0.00,15.80,0,292.16,297.26,0.0,0.0,0.000,216268.2,216268.2,10355,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439367380,381890.00
08/12/2015 04:15,2,0.000,ALERT,213.06,296.96,59.981,1439367305,"274151322000095","174011321042388",0.00,15.80,0,293.96,298.47,0.0,0.0,0.000,515816.1,515816.1,11255,0,0,0,L,1151911521,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439367382,381891.00
08/12/2015 04:15,2,0.000,ALERT,211.48,295.76,60.012,1439367305,"201051344000868","174011321042388",0.00,15.80,0,292.76,298.17,0.0,0.0,0.000,203035.5,203035.5,10366,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439367384,381892.00
08/12/2015 04:15,2,0.000,ALERT,212.16,294.86,59.991,1439367305,"201051344000853","174011321042388",0.00,15.80,0,292.16,297.57,0.0,0.0,0.000,209481.8,209481.8,10369,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439367386,381893.00
08/12/2015 04:15,2,0.000,ALERT,212.38,296.36,59.991,1439367305,"201051344000582","174011321042388",0.00,15.50,0,293.06,297.87,0.0,0.0,0.000,208693.1,208693.1,10343,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439367387,381894.00
08/12/2015 04:15,2,0.000,ALERT,211.70,294.86,59.986,1439367305,"201051344000469","174011321042388",0.00,15.50,0,291.25,296.36,0.0,0.0,0.000,204744.0,204744.0,10363,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439367389,381895.00
08/12/2015 04:15,2,0.000,ALERT,211.70,295.16,60.012,1439367305,"201051344000988","174011321042388",0.00,16.00,0,290.05,296.36,0.0,0.0,0.000,203878.0,203878.0,10348,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439367391,381896.00
08/12/2015 04:15,2,0.000,ALERT,211.70,294.86,59.981,1439367305,"201051344001158","174011321042388",0.00,15.50,0,291.85,296.36,0.0,0.0,0.000,209592.1,209592.1,10350,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439367393,381897.00
08/12/2015 04:15,2,0.000,ALERT,211.48,294.56,59.938,1439367305,"201051344001025","174011321042388",0.00,15.30,0,291.85,297.87,0.0,0.0,0.000,213955.6,213955.6,10345,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439367395,381898.00
08/12/2015 04:15,2,0.000,ALERT,211.70,295.76,59.981,1439367305,"201051344000569","174011321042388",0.00,16.00,0,293.06,298.17,0.0,0.0,0.000,217244.2,217244.2,10371,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439367397,381899.00
08/12/2015 04:15,2,0.000,ALERT,213.06,295.16,59.970,1439367305,"274151322000094","174011321042388",0.00,15.80,0,292.46,296.66,0.0,0.0,0.000,393959.6,393959.6,11773,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439367398,381900.00
08/12/2015 04:15,2,0.000,ALERT,211.70,295.46,59.981,1439367305,"201051344000458","174011321042388",0.00,16.70,0,291.85,297.87,0.0,0.0,0.000,212935.8,212935.8,10363,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439367400,381901.00
08/12/2015 04:15,2,0.000,ALERT,213.06,295.46,59.975,1439367305,"274151322000087","174011321042388",0.00,16.70,0,292.16,296.96,0.0,0.0,0.000,465785.4,465785.4,11186,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439367402,381902.00
