ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/12/2015 04:15,2,0.000,ALERT,212.83,296.36,59.965,1439367305,"274151322000052","174011321042388",0.00,16.30,0,292.76,297.87,0.0,0.0,0.000,498014.8,498014.8,11608,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439367404,381903.00
08/12/2015 04:15,2,0.000,ALERT,212.16,295.76,59.981,1439367305,"201051344001145","174011321042388",0.00,15.50,0,292.76,298.47,0.0,0.0,0.000,218011.3,218011.3,10370,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439367406,381904.00
08/12/2015 04:15,2,0.000,ALERT,212.38,295.46,59.981,1439367305,"201051344000685","174011321042388",0.00,15.80,0,292.46,297.26,0.0,0.0,0.000,216731.9,216731.9,10371,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439367408,381905.00
08/12/2015 04:15,2,0.000,ALERT,212.61,295.46,59.975,1439367305,"274151322000088","174011321042388",0.00,16.30,0,292.76,297.26,0.0,0.0,0.000,477901.9,477901.9,11213,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439367410,381906.00
08/12/2015 04:15,2,0.000,ALERT,211.93,295.46,59.991,1439367305,"201051344000438","174011321042388",0.00,15.30,0,292.76,297.87,0.0,0.0,0.000,216741.3,216741.3,10344,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439367411,381907.00
08/12/2015 04:15,2,0.000,ALERT,211.48,295.46,59.986,1439367305,"201051344001135","174011321042388",0.00,15.50,0,292.46,297.87,0.0,0.0,0.000,208229.3,208229.3,10323,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439367413,381908.00
08/12/2015 04:15,2,0.000,ALERT,211.93,294.56,59.970,1439367305,"201051344000417","174011321042388",0.00,15.80,0,291.85,296.66,0.0,0.0,0.000,211881.5,211881.5,10343,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439367415,381909.00
08/12/2015 04:15,2,0.000,ALERT,211.48,295.76,59.986,1439367305,"201051344000594","174011321042388",0.00,15.80,0,292.46,297.26,0.0,0.0,0.000,213526.6,213526.6,10365,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439367417,381910.00
08/12/2015 04:15,2,0.000,ALERT,213.29,295.46,59.991,1439367305,"274151322000083","174011321042388",0.00,15.80,0,293.36,297.87,0.0,0.0,0.000,493889.0,493889.0,11638,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439367419,381911.00
08/12/2015 04:15,2,0.000,ALERT,211.93,295.46,59.996,1439367305,"201051344000585","174011321042388",0.00,15.80,0,291.85,296.96,0.0,0.0,0.000,212984.8,212984.8,10343,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439367420,381912.00
08/12/2015 04:15,2,0.000,ALERT,212.83,295.16,59.981,1439367305,"274151322000054","174011321042388",0.00,16.70,0,292.76,298.17,0.0,0.0,0.000,488706.8,488706.8,11201,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439367422,381913.00
08/12/2015 04:15,2,0.000,ALERT,211.93,295.16,59.996,1439367305,"201051344001203","174011321042388",0.00,15.50,0,292.16,299.07,0.0,0.0,0.000,213854.2,213854.2,10357,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439367424,381914.00
08/12/2015 04:15,2,0.000,ALERT,211.48,295.16,59.986,1439367305,"201051344000646","174011321042388",0.00,15.50,0,291.85,296.66,0.0,0.0,0.000,210200.7,210200.7,10340,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439367426,381915.00
08/12/2015 04:15,2,0.000,ALERT,213.74,294.86,59.991,1439367305,"274151322000068","174011321042388",0.00,16.70,0,292.16,296.36,0.0,0.0,0.000,393226.6,393226.6,11384,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439367428,381916.00
08/12/2015 04:15,2,0.000,ALERT,213.51,295.16,60.018,1439367305,"274151322000076","174011321042388",0.00,16.00,0,292.46,297.26,0.0,0.0,0.000,521925.2,521925.2,11621,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439367430,381917.00
08/12/2015 04:15,2,0.000,ALERT,211.70,295.76,59.970,1439367305,"201051344000890","174011321042388",0.00,15.80,0,292.16,298.47,0.0,0.0,0.000,214892.7,214892.7,10354,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439367432,381918.00
08/12/2015 04:15,2,0.000,ALERT,211.70,295.16,59.986,1439367305,"201051344000900","174011321042388",0.00,15.80,0,291.55,296.66,0.0,0.0,0.000,215763.5,215763.5,10386,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439367433,381919.00
08/12/2015 04:15,2,0.000,ALERT,212.38,294.86,60.002,1439367305,"201051344000633","174011321042388",0.00,15.50,0,290.05,296.06,0.0,0.0,0.000,204654.5,204654.5,10379,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439367435,381920.00
08/12/2015 04:15,2,0.000,ALERT,211.70,295.46,59.981,1439367305,"201051344000983","174011321042388",0.00,16.00,0,292.46,297.87,0.0,0.0,0.000,212691.3,212691.3,10362,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439367437,381921.00
08/12/2015 04:15,2,0.000,ALERT,212.16,295.16,59.981,1439367305,"201051344000917","174011321042388",0.00,16.70,0,290.95,296.36,0.0,0.0,0.000,215412.6,215412.6,10380,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439367439,381922.00
08/12/2015 04:15,2,0.000,ALERT,211.93,294.86,59.991,1439367305,"201051344000648","174011321042388",0.00,15.50,0,291.25,297.57,0.0,0.0,0.000,210671.3,210671.3,10368,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439367441,381923.00
08/12/2015 04:15,2,0.000,ALERT,211.70,295.46,59.986,1439367305,"201051344001093","174011321042388",0.00,16.30,0,292.16,297.26,0.0,0.0,0.000,213620.9,213620.9,10364,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439367443,381924.00
08/12/2015 04:15,2,0.000,ALERT,212.16,295.16,59.986,1439367305,"201051344000645","174011321042388",0.00,16.00,0,291.55,297.26,0.0,0.0,0.000,211622.3,211622.3,10369,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439367444,381925.00
08/12/2015 04:15,2,0.000,ALERT,213.29,295.46,59.933,1439367305,"274151322000085","174011321042388",0.00,16.00,0,292.76,297.26,0.0,0.0,0.000,491284.3,491284.3,11619,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439367446,381926.00
08/12/2015 04:15,2,0.000,ALERT,211.93,294.86,59.991,1439367305,"201051344000651","174011321042388",0.00,15.00,0,291.55,296.96,0.0,0.0,0.000,210855.0,210855.0,10348,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439367448,381927.00
08/12/2015 04:15,2,0.000,ALERT,211.93,294.86,59.986,1439367305,"201051344000867","174011321042388",0.00,16.30,0,291.25,297.57,0.0,0.0,0.000,203554.9,203554.9,10369,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439367450,381928.00
08/12/2015 04:15,2,0.000,ALERT,211.93,296.06,60.012,1439367305,"201051344001230","174011321042388",0.00,15.50,0,292.46,297.57,0.0,0.0,0.000,214518.6,214518.6,10381,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439367451,381929.00
08/12/2015 04:15,2,0.000,ALERT,212.16,295.76,59.986,1439367305,"201051344000576","174011321042388",0.00,15.80,0,291.85,296.96,0.0,0.0,0.000,210771.1,210771.1,10387,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439367453,381930.00
08/12/2015 04:15,2,0.000,ALERT,211.70,295.76,59.981,1439367305,"201051344000579","174011321042388",0.00,16.00,0,292.46,297.87,0.0,0.0,0.000,217712.0,217712.0,10346,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439367455,381931.00
08/12/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1439367305,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439368185,381932.00
08/12/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1439367305,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439368185,381933.00
08/12/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1439367305,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439368185,381934.00
08/12/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1439367305,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439368185,381935.00
08/12/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1439367305,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439368185,381936.00
08/12/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1439367305,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439368185,381937.00
08/12/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1439367305,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439368185,381938.00
08/12/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1439367305,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439368185,381939.00
08/12/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1439367305,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439368185,381940.00
08/12/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1439367305,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439368185,381941.00
08/12/2015 04:30,2,0.000,ALERT,211.48,296.96,59.981,1439368204,"201051344000955","174011321042388",0.00,15.80,0,293.36,298.77,0.0,0.0,0.000,216268.2,216268.2,10357,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439368279,381942.00
08/12/2015 04:30,2,0.000,ALERT,212.83,297.87,59.975,1439368204,"274151322000095","174011321042388",0.00,15.80,0,294.86,299.97,0.0,0.0,0.000,515816.1,515816.1,11257,0,0,0,L,1151911521,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439368281,381943.00
08/12/2015 04:30,2,0.000,ALERT,211.48,297.26,60.007,1439368204,"201051344000868","174011321042388",0.00,15.80,0,293.96,299.67,0.0,0.0,0.000,203035.5,203035.5,10368,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439368283,381944.00
08/12/2015 04:30,2,0.000,ALERT,212.16,296.66,59.981,1439368204,"201051344000853","174011321042388",0.00,15.80,0,293.06,299.07,0.0,0.0,0.000,209481.8,209481.8,10371,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439368285,381945.00
08/12/2015 04:30,2,0.000,ALERT,212.16,297.57,59.949,1439368204,"201051344000582","174011321042388",0.00,15.50,0,294.26,299.37,0.0,0.0,0.000,208693.1,208693.1,10345,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439368286,381946.00
08/12/2015 04:30,2,0.000,ALERT,211.70,296.36,59.986,1439368204,"201051344000469","174011321042388",0.00,15.30,0,292.16,297.87,0.0,0.0,0.000,204744.0,204744.0,10365,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439368288,381947.00
08/12/2015 04:30,2,0.000,ALERT,211.48,296.66,59.981,1439368204,"201051344000988","174011321042388",0.00,15.80,0,290.95,297.87,0.0,0.0,0.000,203878.0,203878.0,10350,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439368290,381948.00
08/12/2015 04:30,2,0.000,ALERT,211.48,296.36,60.018,1439368204,"201051344001158","174011321042388",0.00,15.50,0,292.76,297.87,0.0,0.0,0.000,209592.1,209592.1,10352,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439368292,381949.00
08/12/2015 04:30,2,0.000,ALERT,211.48,296.06,59.981,1439368204,"201051344001025","174011321042388",0.00,15.30,0,293.06,299.37,0.0,0.0,0.000,213955.6,213955.6,10347,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439368294,381950.00
08/12/2015 04:30,2,0.000,ALERT,211.48,296.96,59.981,1439368204,"201051344000569","174011321042388",0.00,16.00,0,293.96,299.67,0.0,0.0,0.000,217244.2,217244.2,10373,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439368296,381951.00
08/12/2015 04:30,2,0.000,ALERT,212.83,296.06,59.981,1439368204,"274151322000094","174011321042388",0.00,15.80,0,293.06,298.17,0.0,0.0,0.000,393959.6,393959.6,11775,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439368298,381952.00
08/12/2015 04:30,2,0.000,ALERT,211.48,296.66,59.981,1439368204,"201051344000458","174011321042388",0.00,16.70,0,293.66,299.37,0.0,0.0,0.000,212935.8,212935.8,10365,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439368299,381953.00
08/12/2015 04:30,2,0.000,ALERT,213.06,296.06,59.975,1439368204,"274151322000087","174011321042388",0.00,16.30,0,292.76,298.47,0.0,0.0,0.000,465785.4,465785.4,11188,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439368301,381954.00
08/12/2015 04:30,2,0.000,ALERT,212.61,297.57,59.959,1439368204,"274151322000052","174011321042388",0.00,16.30,0,293.06,299.37,0.0,0.0,0.000,498014.8,498014.8,11610,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439368303,381955.00
08/12/2015 04:30,2,0.000,ALERT,211.93,297.26,60.007,1439368204,"201051344001145","174011321042388",0.00,15.50,0,293.66,299.67,0.0,0.0,0.000,218011.3,218011.3,10372,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439368305,381956.00
08/12/2015 04:30,2,0.000,ALERT,211.93,296.96,59.981,1439368204,"201051344000685","174011321042388",0.00,15.80,0,293.36,298.77,0.0,0.0,0.000,216731.9,216731.9,10373,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439368307,381957.00
08/12/2015 04:30,2,0.000,ALERT,212.38,297.57,59.981,1439368204,"274151322000088","174011321042388",0.00,16.30,0,293.36,298.77,0.0,0.0,0.000,477901.9,477901.9,11215,0,0,0,L,1151911521,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439368309,381958.00
08/12/2015 04:30,2,0.000,ALERT,211.93,296.96,59.970,1439368204,"201051344000438","174011321042388",0.00,15.30,0,293.66,299.37,0.0,0.0,0.000,216741.3,216741.3,10346,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439368310,381959.00
08/12/2015 04:30,2,0.000,ALERT,211.25,296.66,59.986,1439368204,"201051344001135","174011321042388",0.00,15.50,0,293.66,299.37,0.0,0.0,0.000,208229.3,208229.3,10325,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439368312,381960.00
08/12/2015 04:30,2,0.000,ALERT,211.70,296.06,59.938,1439368204,"201051344000417","174011321042388",0.00,15.50,0,292.76,298.47,0.0,0.0,0.000,211881.5,211881.5,10345,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439368314,381961.00
08/12/2015 04:30,2,0.000,ALERT,211.25,296.96,59.981,1439368204,"201051344000594","174011321042388",0.00,15.80,0,293.06,298.77,0.0,0.0,0.000,213526.6,213526.6,10367,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439368316,381962.00
08/12/2015 04:30,2,0.000,ALERT,212.83,296.96,59.975,1439368204,"274151322000083","174011321042388",0.00,15.80,0,293.66,299.37,0.0,0.0,0.000,493889.0,493889.0,11640,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439368318,381963.00
08/12/2015 04:30,2,0.000,ALERT,211.70,296.96,59.975,1439368204,"201051344000585","174011321042388",0.00,15.80,0,293.06,298.47,0.0,0.0,0.000,212984.8,212984.8,10345,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439368319,381964.00
08/12/2015 04:30,2,0.000,ALERT,212.83,296.96,59.975,1439368204,"274151322000054","174011321042388",0.00,16.70,0,293.36,299.37,0.0,0.0,0.000,488706.8,488706.8,11203,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439368321,381965.00
08/12/2015 04:30,2,0.000,ALERT,211.70,296.36,59.970,1439368204,"201051344001203","174011321042388",0.00,15.50,0,293.36,300.57,0.0,0.0,0.000,213854.2,213854.2,10359,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439368323,381966.00
08/12/2015 04:30,2,0.000,ALERT,211.25,296.36,59.970,1439368204,"201051344000646","174011321042388",0.00,15.50,0,292.76,298.17,0.0,0.0,0.000,210200.7,210200.7,10342,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439368325,381967.00
08/12/2015 04:30,2,0.000,ALERT,213.29,296.36,59.996,1439368204,"274151322000068","174011321042388",0.00,16.70,0,292.76,297.87,0.0,0.0,0.000,393226.6,393226.6,11386,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439368327,381968.00
08/12/2015 04:30,2,0.000,ALERT,213.29,296.36,59.975,1439368204,"274151322000076","174011321042388",0.00,16.00,0,293.36,299.07,0.0,0.0,0.000,521925.2,521925.2,11623,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439368328,381969.00
08/12/2015 04:30,2,0.000,ALERT,211.48,296.96,59.970,1439368204,"201051344000890","174011321042388",0.00,15.80,0,293.96,299.97,0.0,0.0,0.000,214892.7,214892.7,10356,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439368330,381970.00
08/12/2015 04:30,2,0.000,ALERT,211.25,296.36,59.970,1439368204,"201051344000900","174011321042388",0.00,15.80,0,293.06,298.17,0.0,0.0,0.000,215763.5,215763.5,10388,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439368332,381971.00
08/12/2015 04:30,2,0.000,ALERT,211.93,295.76,59.938,1439368204,"201051344000633","174011321042388",0.00,15.50,0,291.55,297.57,0.0,0.0,0.000,204654.5,204654.5,10381,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439368334,381972.00
08/12/2015 04:30,2,0.000,ALERT,211.48,296.66,59.986,1439368204,"201051344000983","174011321042388",0.00,16.00,0,293.66,299.07,0.0,0.0,0.000,212691.3,212691.3,10364,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439368336,381973.00
08/12/2015 04:30,2,0.000,ALERT,211.70,296.36,59.981,1439368204,"201051344000917","174011321042388",0.00,16.70,0,292.16,297.87,0.0,0.0,0.000,215412.6,215412.6,10382,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439368337,381974.00
08/12/2015 04:30,2,0.000,ALERT,211.70,296.06,59.986,1439368204,"201051344000648","174011321042388",0.00,15.30,0,293.06,299.07,0.0,0.0,0.000,210671.3,210671.3,10370,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439368339,381975.00
08/12/2015 04:30,2,0.000,ALERT,211.48,296.66,59.981,1439368204,"201051344001093","174011321042388",0.00,16.00,0,293.36,298.77,0.0,0.0,0.000,213620.9,213620.9,10366,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439368341,381976.00
08/12/2015 04:30,2,0.000,ALERT,211.93,296.36,59.996,1439368204,"201051344000645","174011321042388",0.00,16.30,0,293.36,298.77,0.0,0.0,0.000,211622.3,211622.3,10371,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439368343,381977.00
08/12/2015 04:30,2,0.000,ALERT,213.06,296.96,59.975,1439368204,"274151322000085","174011321042388",0.00,16.00,0,293.66,298.77,0.0,0.0,0.000,491284.3,491284.3,11621,0,0,0,L,1151911521,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439368345,381978.00
08/12/2015 04:30,2,0.000,ALERT,211.70,296.06,59.986,1439368204,"201051344000651","174011321042388",0.00,15.00,0,293.06,298.47,0.0,0.0,0.000,210855.0,210855.0,10350,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439368346,381979.00
08/12/2015 04:30,2,0.000,ALERT,211.70,296.06,59.975,1439368204,"201051344000867","174011321042388",0.00,16.30,0,293.06,299.37,0.0,0.0,0.000,203554.9,203554.9,10371,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439368348,381980.00
08/12/2015 04:30,2,0.000,ALERT,211.48,297.26,59.938,1439368204,"201051344001230","174011321042388",0.00,15.50,0,293.96,299.07,0.0,0.0,0.000,214518.6,214518.6,10383,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439368350,381981.00
08/12/2015 04:30,2,0.000,ALERT,211.70,296.96,59.975,1439368204,"201051344000576","174011321042388",0.00,15.50,0,293.36,298.47,0.0,0.0,0.000,210771.1,210771.1,10389,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439368352,381982.00
08/12/2015 04:30,2,0.000,ALERT,211.25,296.96,59.981,1439368204,"201051344000579","174011321042388",0.00,15.80,0,293.66,299.37,0.0,0.0,0.000,217712.0,217712.0,10348,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439368354,381983.00
08/12/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1439368204,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439369084,381984.00
08/12/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1439368204,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439369084,381985.00
08/12/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1439368204,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439369084,381986.00
08/12/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1439368204,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439369084,381987.00
08/12/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1439368204,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439369084,381988.00
08/12/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1439368204,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439369084,381989.00
08/12/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1439368204,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439369084,381990.00
08/12/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1439368204,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439369084,381991.00
08/12/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1439368204,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439369084,381992.00
08/12/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1439368204,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439369084,381993.00
08/12/2015 04:45,2,0.000,ALERT,211.25,296.66,59.981,1439369103,"201051344000955","174011321042388",0.00,15.80,0,294.56,298.47,0.0,0.0,0.000,216268.2,216268.2,10359,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439369179,381994.00
08/12/2015 04:45,2,0.000,ALERT,212.83,297.87,59.986,1439369103,"274151322000095","174011321042388",0.00,15.80,0,295.76,299.67,0.0,0.0,0.000,515816.1,515816.1,11259,0,0,0,L,1151911521,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439369181,381995.00
08/12/2015 04:45,2,0.000,ALERT,211.48,297.26,59.986,1439369103,"201051344000868","174011321042388",0.00,15.80,0,295.16,299.67,0.0,0.0,0.000,203035.5,203035.5,10370,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439369183,381996.00
08/12/2015 04:45,2,0.000,ALERT,211.93,296.66,59.986,1439369103,"201051344000853","174011321042388",0.00,15.80,0,294.56,298.77,0.0,0.0,0.000,209481.8,209481.8,10373,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439369184,381997.00
08/12/2015 04:45,2,0.000,ALERT,212.16,297.87,59.991,1439369103,"201051344000582","174011321042388",0.00,15.30,0,295.16,299.37,0.0,0.0,0.000,208693.1,208693.1,10347,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439369186,381998.00
08/12/2015 04:45,2,0.000,ALERT,211.48,296.36,59.996,1439369103,"201051344000469","174011321042388",0.00,15.30,0,293.36,298.17,0.0,0.0,0.000,204744.0,204744.0,10367,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439369188,381999.00
08/12/2015 04:45,2,0.000,ALERT,211.48,296.96,60.012,1439369103,"201051344000988","174011321042388",0.00,16.00,0,292.16,298.17,0.0,0.0,0.000,203878.0,203878.0,10352,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439369190,382000.00
08/12/2015 04:45,2,0.000,ALERT,211.70,296.66,60.018,1439369103,"201051344001158","174011321042388",0.00,15.50,0,293.66,298.17,0.0,0.0,0.000,209592.1,209592.1,10354,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439369192,382001.00
08/12/2015 04:45,2,0.000,ALERT,211.48,296.36,59.970,1439369103,"201051344001025","174011321042388",0.00,15.30,0,294.26,299.37,0.0,0.0,0.000,213955.6,213955.6,10349,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439369193,382002.00
08/12/2015 04:45,2,0.000,ALERT,211.70,297.26,59.981,1439369103,"201051344000569","174011321042388",0.00,16.00,0,295.16,299.67,0.0,0.0,0.000,217244.2,217244.2,10375,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439369195,382003.00
08/12/2015 04:45,2,0.000,ALERT,212.61,296.36,60.012,1439369103,"274151322000094","174011321042388",0.00,15.80,0,293.96,298.17,0.0,0.0,0.000,393959.6,393959.6,11777,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439369197,382004.00
08/12/2015 04:45,2,0.000,ALERT,211.48,296.96,59.981,1439369103,"201051344000458","174011321042388",0.00,16.70,0,294.56,299.37,0.0,0.0,0.000,212935.8,212935.8,10367,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439369199,382005.00
08/12/2015 04:45,2,0.000,ALERT,213.06,296.96,59.981,1439369103,"274151322000087","174011321042388",0.00,16.30,0,293.96,298.47,0.0,0.0,0.000,465785.4,465785.4,11190,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439369201,382006.00
08/12/2015 04:45,2,0.000,ALERT,212.83,297.57,59.975,1439369103,"274151322000052","174011321042388",0.00,16.30,0,294.56,299.37,0.0,0.0,0.000,498014.8,498014.8,11612,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439369203,382007.00
08/12/2015 04:45,2,0.000,ALERT,212.16,297.57,59.986,1439369103,"201051344001145","174011321042388",0.00,15.50,0,295.16,299.67,0.0,0.0,0.000,218011.3,218011.3,10374,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439369204,382008.00
08/12/2015 04:45,2,0.000,ALERT,212.16,297.26,59.986,1439369103,"201051344000685","174011321042388",0.00,15.80,0,294.56,298.77,0.0,0.0,0.000,216731.9,216731.9,10375,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439369206,382009.00
08/12/2015 04:45,2,0.000,ALERT,212.61,297.26,59.981,1439369103,"274151322000088","174011321042388",0.00,16.30,0,294.56,298.77,0.0,0.0,0.000,477901.9,477901.9,11217,0,0,0,L,1151911521,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439369208,382010.00
08/12/2015 04:45,2,0.000,ALERT,211.93,297.26,59.981,1439369103,"201051344000438","174011321042388",0.00,15.30,0,294.86,299.37,0.0,0.0,0.000,216741.3,216741.3,10348,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439369210,382011.00
08/12/2015 04:45,2,0.000,ALERT,211.25,296.96,59.986,1439369103,"201051344001135","174011321042388",0.00,15.50,0,294.86,299.37,0.0,0.0,0.000,208229.3,208229.3,10327,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439369212,382012.00
08/12/2015 04:45,2,0.000,ALERT,211.93,296.36,59.996,1439369103,"201051344000417","174011321042388",0.00,15.80,0,293.96,298.17,0.0,0.0,0.000,211881.5,211881.5,10347,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439369213,382013.00
08/12/2015 04:45,2,0.000,ALERT,211.25,297.57,60.007,1439369103,"201051344000594","174011321042388",0.00,15.80,0,294.26,298.77,0.0,0.0,0.000,213526.6,213526.6,10369,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439369215,382014.00
08/12/2015 04:45,2,0.000,ALERT,212.83,297.26,59.986,1439369103,"274151322000083","174011321042388",0.00,15.80,0,294.86,299.37,0.0,0.0,0.000,493889.0,493889.0,11642,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439369217,382015.00
08/12/2015 04:45,2,0.000,ALERT,211.93,297.26,60.002,1439369103,"201051344000585","174011321042388",0.00,15.80,0,293.96,298.47,0.0,0.0,0.000,212984.8,212984.8,10347,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439369219,382016.00
08/12/2015 04:45,2,0.000,ALERT,212.61,297.57,60.002,1439369103,"274151322000054","174011321042388",0.00,16.70,0,294.86,299.37,0.0,0.0,0.000,488706.8,488706.8,11205,0,0,0,L,1151911521,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439369220,382017.00
08/12/2015 04:45,2,0.000,ALERT,211.93,296.66,59.991,1439369103,"201051344001203","174011321042388",0.00,15.50,0,294.56,300.57,0.0,0.0,0.000,213854.2,213854.2,10361,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439369222,382018.00
08/12/2015 04:45,2,0.000,ALERT,211.25,296.66,59.975,1439369103,"201051344000646","174011321042388",0.00,15.50,0,293.96,298.17,0.0,0.0,0.000,210200.7,210200.7,10344,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439369224,382019.00
08/12/2015 04:45,2,0.000,ALERT,213.51,296.66,60.002,1439369103,"274151322000068","174011321042388",0.00,16.70,0,293.96,297.87,0.0,0.0,0.000,393226.6,393226.6,11388,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439369226,382020.00
08/12/2015 04:45,2,0.000,ALERT,213.51,297.57,60.002,1439369103,"274151322000076","174011321042388",0.00,16.00,0,294.26,299.07,0.0,0.0,0.000,521925.2,521925.2,11625,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439369228,382021.00
08/12/2015 04:45,2,0.000,ALERT,211.48,297.26,60.002,1439369103,"201051344000890","174011321042388",0.00,15.80,0,295.16,299.97,0.0,0.0,0.000,214892.7,214892.7,10358,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439369230,382022.00
08/12/2015 04:45,2,0.000,ALERT,211.48,296.96,60.002,1439369103,"201051344000900","174011321042388",0.00,15.80,0,294.26,298.17,0.0,0.0,0.000,215763.5,215763.5,10390,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439369231,382023.00
08/12/2015 04:45,2,0.000,ALERT,211.93,296.36,60.002,1439369103,"201051344000633","174011321042388",0.00,15.50,0,292.46,297.57,0.0,0.0,0.000,204654.5,204654.5,10383,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439369233,382024.00
08/12/2015 04:45,2,0.000,ALERT,211.48,297.26,60.034,1439369103,"201051344000983","174011321042388",0.00,16.00,0,294.86,299.37,0.0,0.0,0.000,212691.3,212691.3,10366,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439369235,382025.00
08/12/2015 04:45,2,0.000,ALERT,211.70,296.66,59.986,1439369103,"201051344000917","174011321042388",0.00,16.30,0,293.36,297.87,0.0,0.0,0.000,215412.6,215412.6,10384,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439369237,382026.00
08/12/2015 04:45,2,0.000,ALERT,211.70,296.36,60.002,1439369103,"201051344000648","174011321042388",0.00,15.50,0,294.26,299.07,0.0,0.0,0.000,210671.3,210671.3,10372,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439369239,382027.00
08/12/2015 04:45,2,0.000,ALERT,211.70,296.96,59.986,1439369103,"201051344001093","174011321042388",0.00,16.30,0,294.56,298.47,0.0,0.0,0.000,213620.9,213620.9,10368,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439369240,382028.00
08/12/2015 04:45,2,0.000,ALERT,211.93,296.66,59.996,1439369103,"201051344000645","174011321042388",0.00,16.30,0,294.26,298.77,0.0,0.0,0.000,211622.3,211622.3,10373,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439369242,382029.00
08/12/2015 04:45,2,0.000,ALERT,213.06,297.57,59.996,1439369103,"274151322000085","174011321042388",0.00,16.00,0,294.56,298.77,0.0,0.0,0.000,491284.3,491284.3,11623,0,0,0,L,1151911521,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439369244,382030.00
08/12/2015 04:45,2,0.000,ALERT,211.70,296.36,59.996,1439369103,"201051344000651","174011321042388",0.00,15.00,0,293.96,298.47,0.0,0.0,0.000,210855.0,210855.0,10352,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439369246,382031.00
08/12/2015 04:45,2,0.000,ALERT,211.93,296.66,59.991,1439369103,"201051344000867","174011321042388",0.00,16.30,0,294.26,299.07,0.0,0.0,0.000,203554.9,203554.9,10373,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439369248,382032.00
08/12/2015 04:45,2,0.000,ALERT,211.70,297.57,59.991,1439369103,"201051344001230","174011321042388",0.00,15.50,0,294.86,299.07,0.0,0.0,0.000,214518.6,214518.6,10385,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439369249,382033.00
08/12/2015 04:45,2,0.000,ALERT,211.93,297.57,59.996,1439369103,"201051344000576","174011321042388",0.00,15.80,0,294.56,298.47,0.0,0.0,0.000,210771.1,210771.1,10391,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439369251,382034.00
08/12/2015 04:45,2,0.000,ALERT,211.25,297.26,60.002,1439369103,"201051344000579","174011321042388",0.00,16.00,0,294.86,299.37,0.0,0.0,0.000,217712.0,217712.0,10350,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439369253,382035.00
08/12/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1439369103,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439369984,382036.00
08/12/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1439369103,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439369984,382037.00
08/12/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1439369103,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439369984,382038.00
08/12/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1439369103,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439369984,382039.00
08/12/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1439369103,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439369984,382040.00
08/12/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1439369103,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439369984,382041.00
08/12/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1439369103,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439369984,382042.00
08/12/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1439369103,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439369984,382043.00
08/12/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1439369103,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439369984,382044.00
08/12/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1439369103,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439369984,382045.00
08/12/2015 05:00,2,0.000,ALERT,211.03,296.36,59.954,1439370003,"201051344000955","174011321042388",0.00,15.80,0,294.56,298.77,0.0,0.0,0.000,216268.2,216268.2,10361,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439370079,382046.00
08/12/2015 05:00,2,0.000,ALERT,212.83,297.57,59.938,1439370003,"274151322000095","174011321042388",0.00,15.80,0,295.76,299.97,0.0,0.0,0.000,515816.1,515816.1,11261,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439370081,382047.00
08/12/2015 05:00,2,0.000,ALERT,211.48,296.96,59.954,1439370003,"201051344000868","174011321042388",0.00,15.80,0,295.46,299.67,0.0,0.0,0.000,203035.5,203035.5,10372,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439370083,382048.00
08/12/2015 05:00,2,0.000,ALERT,212.16,296.36,59.959,1439370003,"201051344000853","174011321042388",0.00,15.80,0,294.56,299.07,0.0,0.0,0.000,209481.8,209481.8,10375,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439370084,382049.00
08/12/2015 05:00,2,0.000,ALERT,212.16,297.87,59.954,1439370003,"201051344000582","174011321042388",0.00,15.50,0,295.46,299.37,0.0,0.0,0.000,208693.1,208693.1,10349,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439370086,382050.00
08/12/2015 05:00,2,0.000,ALERT,211.70,296.36,59.965,1439370003,"201051344000469","174011321042388",0.00,15.50,0,293.36,298.17,0.0,0.0,0.000,204744.0,204744.0,10369,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439370088,382051.00
08/12/2015 05:00,2,0.000,ALERT,211.48,296.66,59.954,1439370003,"201051344000988","174011321042388",0.00,16.00,0,292.46,298.17,0.0,0.0,0.000,203878.0,203878.0,10354,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439370090,382052.00
