ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/12/2015 05:00,2,0.000,ALERT,211.48,296.36,59.949,1439370003,"201051344001158","174011321042388",0.00,15.50,0,294.26,298.17,0.0,0.0,0.000,209592.1,209592.1,10356,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439370091,382053.00
08/12/2015 05:00,2,0.000,ALERT,211.48,296.06,59.954,1439370003,"201051344001025","174011321042388",0.00,15.50,0,294.26,299.67,0.0,0.0,0.000,213955.6,213955.6,10351,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439370093,382054.00
08/12/2015 05:00,2,0.000,ALERT,211.48,296.96,59.959,1439370003,"201051344000569","174011321042388",0.00,16.00,0,295.16,299.67,0.0,0.0,0.000,217244.2,217244.2,10377,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439370095,382055.00
08/12/2015 05:00,2,0.000,ALERT,212.83,296.36,59.954,1439370003,"274151322000094","174011321042388",0.00,16.00,0,294.26,298.17,0.0,0.0,0.000,393959.6,393959.6,11779,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439370097,382056.00
08/12/2015 05:00,2,0.000,ALERT,211.48,296.66,59.944,1439370003,"201051344000458","174011321042388",0.00,16.70,0,294.86,299.67,0.0,0.0,0.000,212935.8,212935.8,10369,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439370099,382057.00
08/12/2015 05:00,2,0.000,ALERT,212.83,296.06,59.933,1439370003,"274151322000087","174011321042388",0.00,16.70,0,293.96,298.47,0.0,0.0,0.000,465785.4,465785.4,11192,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439370101,382058.00
08/12/2015 05:00,2,0.000,ALERT,212.83,296.96,59.949,1439370003,"274151322000052","174011321042388",0.00,16.30,0,294.56,299.37,0.0,0.0,0.000,498014.8,498014.8,11614,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439370103,382059.00
08/12/2015 05:00,2,0.000,ALERT,211.93,296.96,59.954,1439370003,"201051344001145","174011321042388",0.00,15.80,0,295.46,299.97,0.0,0.0,0.000,218011.3,218011.3,10376,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439370105,382060.00
08/12/2015 05:00,2,0.000,ALERT,211.93,296.66,59.944,1439370003,"201051344000685","174011321042388",0.00,15.80,0,294.86,299.07,0.0,0.0,0.000,216731.9,216731.9,10377,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439370107,382061.00
08/12/2015 05:00,2,0.000,ALERT,212.38,296.36,59.949,1439370003,"274151322000088","174011321042388",0.00,16.70,0,294.56,298.77,0.0,0.0,0.000,477901.9,477901.9,11219,0,0,0,L,1151911521,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439370108,382062.00
08/12/2015 05:00,2,0.000,ALERT,211.70,296.66,59.954,1439370003,"201051344000438","174011321042388",0.00,15.50,0,294.86,299.37,0.0,0.0,0.000,216741.3,216741.3,10350,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439370110,382063.00
08/12/2015 05:00,2,0.000,ALERT,211.25,296.96,59.944,1439370003,"201051344001135","174011321042388",0.00,15.80,0,295.16,299.67,0.0,0.0,0.000,208229.3,208229.3,10329,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439370112,382064.00
08/12/2015 05:00,2,0.000,ALERT,211.70,296.06,59.959,1439370003,"201051344000417","174011321042388",0.00,15.80,0,294.26,298.17,0.0,0.0,0.000,211881.5,211881.5,10349,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439370114,382065.00
08/12/2015 05:00,2,0.000,ALERT,211.25,296.96,59.959,1439370003,"201051344000594","174011321042388",0.00,15.80,0,294.56,298.77,0.0,0.0,0.000,213526.6,213526.6,10371,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439370116,382066.00
08/12/2015 05:00,2,0.000,ALERT,213.06,296.96,59.949,1439370003,"274151322000083","174011321042388",0.00,16.00,0,294.86,299.37,0.0,0.0,0.000,493889.0,493889.0,11644,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439370118,382067.00
08/12/2015 05:00,2,0.000,ALERT,211.70,296.96,59.965,1439370003,"201051344000585","174011321042388",0.00,16.00,0,294.26,299.07,0.0,0.0,0.000,212984.8,212984.8,10349,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439370119,382068.00
08/12/2015 05:00,2,0.000,ALERT,212.61,296.66,59.954,1439370003,"274151322000054","174011321042388",0.00,16.70,0,294.86,299.37,0.0,0.0,0.000,488706.8,488706.8,11207,0,0,0,L,1151911521,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439370121,382069.00
08/12/2015 05:00,2,0.000,ALERT,211.70,296.66,59.954,1439370003,"201051344001203","174011321042388",0.00,15.80,0,294.86,300.87,0.0,0.0,0.000,213854.2,213854.2,10363,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439370123,382070.00
08/12/2015 05:00,2,0.000,ALERT,211.25,296.36,59.954,1439370003,"201051344000646","174011321042388",0.00,15.80,0,294.26,298.47,0.0,0.0,0.000,210200.7,210200.7,10346,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439370125,382071.00
08/12/2015 05:00,2,0.000,ALERT,213.29,295.76,59.959,1439370003,"274151322000068","174011321042388",0.00,17.00,0,294.26,298.17,0.0,0.0,0.000,393226.6,393226.6,11390,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439370127,382072.00
08/12/2015 05:00,2,0.000,ALERT,213.29,296.96,59.944,1439370003,"274151322000076","174011321042388",0.00,16.30,0,294.86,299.07,0.0,0.0,0.000,521925.2,521925.2,11627,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439370129,382073.00
08/12/2015 05:00,2,0.000,ALERT,211.25,296.96,59.949,1439370003,"201051344000890","174011321042388",0.00,16.00,0,295.16,299.97,0.0,0.0,0.000,214892.7,214892.7,10360,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439370130,382074.00
08/12/2015 05:00,2,0.000,ALERT,211.25,296.36,59.949,1439370003,"201051344000900","174011321042388",0.00,15.80,0,294.26,298.77,0.0,0.0,0.000,215763.5,215763.5,10392,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439370132,382075.00
08/12/2015 05:00,2,0.000,ALERT,211.93,296.06,59.938,1439370003,"201051344000633","174011321042388",0.00,15.50,0,292.76,297.87,0.0,0.0,0.000,204654.5,204654.5,10385,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439370134,382076.00
08/12/2015 05:00,2,0.000,ALERT,211.25,296.66,59.944,1439370003,"201051344000983","174011321042388",0.00,16.00,0,294.86,299.37,0.0,0.0,0.000,212691.3,212691.3,10368,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439370136,382077.00
08/12/2015 05:00,2,0.000,ALERT,211.70,296.06,59.922,1439370003,"201051344000917","174011321042388",0.00,16.70,0,293.66,298.47,0.0,0.0,0.000,215412.6,215412.6,10386,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439370138,382078.00
08/12/2015 05:00,2,0.000,ALERT,211.70,295.76,59.944,1439370003,"201051344000648","174011321042388",0.00,15.50,0,294.26,299.07,0.0,0.0,0.000,210671.3,210671.3,10374,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439370139,382079.00
08/12/2015 05:00,2,0.000,ALERT,211.48,296.66,59.954,1439370003,"201051344001093","174011321042388",0.00,16.30,0,294.86,298.77,0.0,0.0,0.000,213620.9,213620.9,10370,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439370141,382080.00
08/12/2015 05:00,2,0.000,ALERT,211.93,296.36,59.949,1439370003,"201051344000645","174011321042388",0.00,16.30,0,294.56,298.77,0.0,0.0,0.000,211622.3,211622.3,10375,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439370143,382081.00
08/12/2015 05:00,2,0.000,ALERT,212.83,297.26,59.954,1439370003,"274151322000085","174011321042388",0.00,16.30,0,294.86,299.07,0.0,0.0,0.000,491284.3,491284.3,11625,0,0,0,L,1151911521,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439370145,382082.00
08/12/2015 05:00,2,0.000,ALERT,211.70,296.06,59.959,1439370003,"201051344000651","174011321042388",0.00,15.30,0,294.26,298.47,0.0,0.0,0.000,210855.0,210855.0,10354,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439370147,382083.00
08/12/2015 05:00,2,0.000,ALERT,211.70,296.36,59.954,1439370003,"201051344000867","174011321042388",0.00,16.30,0,294.56,299.07,0.0,0.0,0.000,203554.9,203554.9,10375,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439370148,382084.00
08/12/2015 05:00,2,0.000,ALERT,211.48,297.26,59.959,1439370003,"201051344001230","174011321042388",0.00,15.80,0,295.16,299.37,0.0,0.0,0.000,214518.6,214518.6,10387,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439370150,382085.00
08/12/2015 05:00,2,0.000,ALERT,211.93,297.26,59.954,1439370003,"201051344000576","174011321042388",0.00,15.80,0,294.86,299.07,0.0,0.0,0.000,210771.1,210771.1,10393,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439370152,382086.00
08/12/2015 05:00,2,0.000,ALERT,211.48,296.96,59.965,1439370003,"201051344000579","174011321042388",0.00,16.00,0,295.16,299.37,0.0,0.0,0.000,217712.0,217712.0,10352,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439370154,382087.00
08/12/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1439370003,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439370883,382088.00
08/12/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1439370003,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439370883,382089.00
08/12/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1439370003,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439370883,382090.00
08/12/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1439370003,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439370883,382091.00
08/12/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1439370003,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439370883,382092.00
08/12/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1439370003,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439370883,382093.00
08/12/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1439370003,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439370883,382094.00
08/12/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1439370003,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439370883,382095.00
08/12/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1439370003,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439370883,382096.00
08/12/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1439370003,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439370883,382097.00
08/12/2015 05:15,2,0.000,ALERT,210.80,296.06,59.959,1439370904,"201051344000955","174011321042388",0.00,16.00,0,294.26,298.17,0.0,0.0,0.000,216268.2,216268.2,10363,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439370980,382098.00
08/12/2015 05:15,2,0.000,ALERT,212.38,296.66,59.959,1439370904,"274151322000095","174011321042388",0.00,15.80,0,295.46,299.37,0.0,0.0,0.000,515816.1,515816.1,11263,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439370982,382099.00
08/12/2015 05:15,2,0.000,ALERT,211.03,296.36,59.970,1439370904,"201051344000868","174011321042388",0.00,16.00,0,294.86,299.37,0.0,0.0,0.000,203035.5,203035.5,10374,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439370984,382100.00
08/12/2015 05:15,2,0.000,ALERT,211.70,295.76,59.986,1439370904,"201051344000853","174011321042388",0.00,15.80,0,294.26,298.47,0.0,0.0,0.000,209481.8,209481.8,10377,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439370985,382101.00
08/12/2015 05:15,2,0.000,ALERT,211.48,296.96,59.959,1439370904,"201051344000582","174011321042388",0.00,15.80,0,294.86,299.07,0.0,0.0,0.000,208693.1,208693.1,10351,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439370987,382102.00
08/12/2015 05:15,2,0.000,ALERT,211.03,295.76,59.959,1439370904,"201051344000469","174011321042388",0.00,15.50,0,293.06,298.17,0.0,0.0,0.000,204744.0,204744.0,10371,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439370989,382103.00
08/12/2015 05:15,2,0.000,ALERT,210.80,295.76,59.965,1439370904,"201051344000988","174011321042388",0.00,16.00,0,291.85,298.17,0.0,0.0,0.000,203878.0,203878.0,10356,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439370991,382104.00
08/12/2015 05:15,2,0.000,ALERT,211.25,295.76,59.959,1439370904,"201051344001158","174011321042388",0.00,15.50,0,293.66,297.87,0.0,0.0,0.000,209592.1,209592.1,10358,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439370992,382105.00
08/12/2015 05:15,2,0.000,ALERT,211.03,295.76,59.954,1439370904,"201051344001025","174011321042388",0.00,15.50,0,293.66,299.07,0.0,0.0,0.000,213955.6,213955.6,10353,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439370994,382106.00
08/12/2015 05:15,2,0.000,ALERT,211.03,296.36,59.965,1439370904,"201051344000569","174011321042388",0.00,16.00,0,294.86,299.07,0.0,0.0,0.000,217244.2,217244.2,10379,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439370996,382107.00
08/12/2015 05:15,2,0.000,ALERT,212.38,295.46,59.954,1439370904,"274151322000094","174011321042388",0.00,16.00,0,293.96,297.57,0.0,0.0,0.000,393959.6,393959.6,11781,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439370998,382108.00
08/12/2015 05:15,2,0.000,ALERT,211.03,296.06,59.959,1439370904,"201051344000458","174011321042388",0.00,16.70,0,294.26,299.07,0.0,0.0,0.000,212935.8,212935.8,10371,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439371000,382109.00
08/12/2015 05:15,2,0.000,ALERT,213.29,296.96,59.959,1439370904,"274151322000087","174011321042388",0.00,17.00,0,293.66,298.17,0.0,0.0,0.000,465785.4,465785.4,11194,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439371002,382110.00
08/12/2015 05:15,2,0.000,ALERT,212.83,298.47,59.954,1439370904,"274151322000052","174011321042388",0.00,16.70,0,293.96,299.37,0.0,0.0,0.000,498014.8,498014.8,11616,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439371003,382111.00
08/12/2015 05:15,2,0.000,ALERT,212.38,297.87,59.965,1439370904,"201051344001145","174011321042388",0.00,15.80,0,294.86,299.67,0.0,0.0,0.000,218011.3,218011.3,10378,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439371005,382112.00
08/12/2015 05:15,2,0.000,ALERT,212.38,297.57,59.954,1439370904,"201051344000685","174011321042388",0.00,16.00,0,294.26,298.77,0.0,0.0,0.000,216731.9,216731.9,10379,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439371007,382113.00
08/12/2015 05:15,2,0.000,ALERT,212.83,296.96,59.922,1439370904,"274151322000088","174011321042388",0.00,16.70,0,294.26,299.07,0.0,0.0,0.000,477901.9,477901.9,11221,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439371009,382114.00
08/12/2015 05:15,2,0.000,ALERT,212.16,297.26,59.965,1439370904,"201051344000438","174011321042388",0.00,15.50,0,294.56,299.67,0.0,0.0,0.000,216741.3,216741.3,10352,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439371011,382115.00
08/12/2015 05:15,2,0.000,ALERT,211.70,296.96,59.959,1439370904,"201051344001135","174011321042388",0.00,15.80,0,294.56,299.67,0.0,0.0,0.000,208229.3,208229.3,10331,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439371012,382116.00
08/12/2015 05:15,2,0.000,ALERT,212.83,297.57,59.965,1439370904,"201051344000417","174011321042388",0.00,16.00,0,293.66,299.07,0.0,0.0,0.000,211881.5,211881.5,10351,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439371014,382117.00
08/12/2015 05:15,2,0.000,ALERT,212.38,298.77,59.933,1439370904,"201051344000594","174011321042388",0.00,16.00,0,293.96,299.67,0.0,0.0,0.000,213526.6,213526.6,10373,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439371016,382118.00
08/12/2015 05:15,2,0.000,ALERT,213.96,299.67,59.954,1439370904,"274151322000083","174011321042388",0.00,16.30,0,294.56,300.57,0.0,0.0,0.000,493889.0,493889.0,11646,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439371018,382119.00
08/12/2015 05:15,2,0.000,ALERT,212.83,298.77,59.954,1439370904,"201051344000585","174011321042388",0.00,16.00,0,293.96,299.67,0.0,0.0,0.000,212984.8,212984.8,10351,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439371020,382120.00
08/12/2015 05:15,2,0.000,ALERT,213.96,299.37,59.928,1439370904,"274151322000054","174011321042388",0.00,17.00,0,293.96,300.57,0.0,0.0,0.000,488706.8,488706.8,11209,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439371022,382121.00
08/12/2015 05:15,2,0.000,ALERT,212.83,298.47,59.975,1439370904,"201051344001203","174011321042388",0.00,15.80,0,294.26,301.77,0.0,0.0,0.000,213854.2,213854.2,10365,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439371023,382122.00
08/12/2015 05:15,2,0.000,ALERT,212.38,298.47,59.975,1439370904,"201051344000646","174011321042388",0.00,15.80,0,293.66,299.37,0.0,0.0,0.000,210200.7,210200.7,10348,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439371025,382123.00
08/12/2015 05:15,2,0.000,ALERT,213.96,296.66,59.965,1439370904,"274151322000068","174011321042388",0.00,17.00,0,293.66,299.37,0.0,0.0,0.000,393226.6,393226.6,11392,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439371027,382124.00
08/12/2015 05:15,2,0.000,ALERT,214.64,298.17,59.970,1439370904,"274151322000076","174011321042388",0.00,16.30,0,294.26,300.27,0.0,0.0,0.000,521925.2,521925.2,11629,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439371029,382125.00
08/12/2015 05:15,2,0.000,ALERT,212.61,298.77,59.975,1439370904,"201051344000890","174011321042388",0.00,16.00,0,294.86,301.17,0.0,0.0,0.000,214892.7,214892.7,10362,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439371031,382126.00
08/12/2015 05:15,2,0.000,ALERT,212.61,298.47,59.965,1439370904,"201051344000900","174011321042388",0.00,16.00,0,293.96,299.67,0.0,0.0,0.000,215763.5,215763.5,10394,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439371033,382127.00
08/12/2015 05:15,2,0.000,ALERT,213.06,297.87,59.975,1439370904,"201051344000633","174011321042388",0.00,15.80,0,292.16,299.07,0.0,0.0,0.000,204654.5,204654.5,10387,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439371035,382128.00
08/12/2015 05:15,2,0.000,ALERT,212.61,298.47,59.986,1439370904,"201051344000983","174011321042388",0.00,16.00,0,294.56,300.57,0.0,0.0,0.000,212691.3,212691.3,10370,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439371036,382129.00
08/12/2015 05:15,2,0.000,ALERT,212.61,297.57,59.975,1439370904,"201051344000917","174011321042388",0.00,16.70,0,293.06,299.37,0.0,0.0,0.000,215412.6,215412.6,10388,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439371038,382130.00
08/12/2015 05:15,2,0.000,ALERT,212.61,297.57,59.970,1439370904,"201051344000648","174011321042388",0.00,15.50,0,293.66,300.27,0.0,0.0,0.000,210671.3,210671.3,10376,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439371040,382131.00
08/12/2015 05:15,2,0.000,ALERT,212.61,298.77,59.970,1439370904,"201051344001093","174011321042388",0.00,16.30,0,294.26,299.97,0.0,0.0,0.000,213620.9,213620.9,10372,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439371042,382132.00
08/12/2015 05:15,2,0.000,ALERT,213.06,298.17,59.975,1439370904,"201051344000645","174011321042388",0.00,16.30,0,293.96,299.97,0.0,0.0,0.000,211622.3,211622.3,10377,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439371044,382133.00
08/12/2015 05:15,2,0.000,ALERT,213.96,299.37,59.965,1439370904,"274151322000085","174011321042388",0.00,16.30,0,294.26,299.97,0.0,0.0,0.000,491284.3,491284.3,11627,0,0,0,L,1151911521,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439371045,382134.00
08/12/2015 05:15,2,0.000,ALERT,212.83,297.87,59.965,1439370904,"201051344000651","174011321042388",0.00,15.30,0,293.96,299.97,0.0,0.0,0.000,210855.0,210855.0,10356,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439371047,382135.00
08/12/2015 05:15,2,0.000,ALERT,212.83,298.17,59.970,1439370904,"201051344000867","174011321042388",0.00,16.30,0,293.96,300.57,0.0,0.0,0.000,203554.9,203554.9,10377,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439371049,382136.00
08/12/2015 05:15,2,0.000,ALERT,212.61,299.07,59.975,1439370904,"201051344001230","174011321042388",0.00,15.80,0,294.56,300.57,0.0,0.0,0.000,214518.6,214518.6,10389,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439371051,382137.00
08/12/2015 05:15,2,0.000,ALERT,213.06,298.77,59.938,1439370904,"201051344000576","174011321042388",0.00,16.00,0,293.96,299.67,0.0,0.0,0.000,210771.1,210771.1,10395,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439371053,382138.00
08/12/2015 05:15,2,0.000,ALERT,212.38,298.77,59.944,1439370904,"201051344000579","174011321042388",0.00,16.00,0,294.86,300.87,0.0,0.0,0.000,217712.0,217712.0,10354,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439371054,382139.00
08/12/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1439370904,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439371785,382140.00
08/12/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1439370904,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439371785,382141.00
08/12/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1439370904,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439371785,382142.00
08/12/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1439370904,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439371785,382143.00
08/12/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1439370904,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439371785,382144.00
08/12/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1439370904,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439371785,382145.00
08/12/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1439370904,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439371785,382146.00
08/12/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1439370904,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439371785,382147.00
08/12/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1439370904,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439371785,382148.00
08/12/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1439370904,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439371785,382149.00
08/12/2015 05:30,2,0.000,ALERT,211.03,296.36,60.007,1439371804,"201051344000955","174011321042388",0.00,16.00,0,293.96,299.97,0.0,0.0,0.000,216268.2,216268.2,10365,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439371879,382150.00
08/12/2015 05:30,2,0.000,ALERT,212.61,297.26,60.007,1439371804,"274151322000095","174011321042388",0.00,16.00,0,295.46,301.47,0.0,0.0,0.000,515816.1,515816.1,11265,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439371881,382151.00
08/12/2015 05:30,2,0.000,ALERT,211.03,296.66,59.991,1439371804,"201051344000868","174011321042388",0.00,15.80,0,294.56,301.17,0.0,0.0,0.000,203035.5,203035.5,10376,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439371883,382152.00
08/12/2015 05:30,2,0.000,ALERT,211.48,295.76,60.002,1439371804,"201051344000853","174011321042388",0.00,15.80,0,293.96,300.27,0.0,0.0,0.000,209481.8,209481.8,10379,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439371885,382153.00
08/12/2015 05:30,2,0.000,ALERT,211.70,296.96,59.965,1439371804,"201051344000582","174011321042388",0.00,15.50,0,295.16,300.87,0.0,0.0,0.000,208693.1,208693.1,10353,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439371887,382154.00
08/12/2015 05:30,2,0.000,ALERT,211.03,295.76,60.034,1439371804,"201051344000469","174011321042388",0.00,15.50,0,293.06,299.37,0.0,0.0,0.000,204744.0,204744.0,10373,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439371888,382155.00
08/12/2015 05:30,2,0.000,ALERT,210.80,295.76,60.007,1439371804,"201051344000988","174011321042388",0.00,16.00,0,291.55,299.37,0.0,0.0,0.000,203878.0,203878.0,10358,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439371890,382156.00
08/12/2015 05:30,2,0.000,ALERT,210.80,295.46,60.002,1439371804,"201051344001158","174011321042388",0.00,15.50,0,293.36,299.37,0.0,0.0,0.000,209592.1,209592.1,10360,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439371892,382157.00
08/12/2015 05:30,2,0.000,ALERT,210.80,295.46,60.002,1439371804,"201051344001025","174011321042388",0.00,15.50,0,293.66,300.87,0.0,0.0,0.000,213955.6,213955.6,10355,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439371894,382158.00
08/12/2015 05:30,2,0.000,ALERT,210.80,296.36,60.007,1439371804,"201051344000569","174011321042388",0.00,16.00,0,294.56,300.87,0.0,0.0,0.000,217244.2,217244.2,10381,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439371896,382159.00
08/12/2015 05:30,2,0.000,ALERT,212.16,295.76,59.996,1439371804,"274151322000094","174011321042388",0.00,16.00,0,294.26,299.67,0.0,0.0,0.000,393959.6,393959.6,11783,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439371898,382160.00
08/12/2015 05:30,2,0.000,ALERT,210.80,296.06,59.996,1439371804,"201051344000458","174011321042388",0.00,16.70,0,293.96,300.87,0.0,0.0,0.000,212935.8,212935.8,10373,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439371900,382161.00
08/12/2015 05:30,2,0.000,ALERT,212.16,296.96,59.996,1439371804,"274151322000087","174011321042388",0.00,17.00,0,294.26,299.97,0.0,0.0,0.000,465785.4,465785.4,11196,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439371902,382162.00
08/12/2015 05:30,2,0.000,ALERT,211.93,295.76,60.002,1439371804,"274151322000052","174011321042388",0.00,16.70,0,294.86,300.87,0.0,0.0,0.000,498014.8,498014.8,11618,0,0,0,L,1151911521,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439371903,382163.00
08/12/2015 05:30,2,0.000,ALERT,211.25,296.36,59.996,1439371804,"201051344001145","174011321042388",0.00,15.80,0,295.76,301.17,0.0,0.0,0.000,218011.3,218011.3,10380,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439371905,382164.00
08/12/2015 05:30,2,0.000,ALERT,211.48,296.36,60.007,1439371804,"201051344000685","174011321042388",0.00,15.80,0,295.16,300.27,0.0,0.0,0.000,216731.9,216731.9,10381,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439371907,382165.00
08/12/2015 05:30,2,0.000,ALERT,211.70,296.66,59.991,1439371804,"274151322000088","174011321042388",0.00,16.70,0,295.16,300.27,0.0,0.0,0.000,477901.9,477901.9,11223,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439371909,382166.00
08/12/2015 05:30,2,0.000,ALERT,211.25,296.06,59.996,1439371804,"201051344000438","174011321042388",0.00,15.50,0,295.46,300.57,0.0,0.0,0.000,216741.3,216741.3,10354,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439371911,382167.00
08/12/2015 05:30,2,0.000,ALERT,210.80,296.06,60.002,1439371804,"201051344001135","174011321042388",0.00,15.80,0,295.16,300.87,0.0,0.0,0.000,208229.3,208229.3,10333,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439371912,382168.00
08/12/2015 05:30,2,0.000,ALERT,211.25,295.76,60.002,1439371804,"201051344000417","174011321042388",0.00,15.80,0,294.56,299.67,0.0,0.0,0.000,211881.5,211881.5,10353,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439371914,382169.00
08/12/2015 05:30,2,0.000,ALERT,210.80,296.36,60.002,1439371804,"201051344000594","174011321042388",0.00,16.00,0,294.86,300.27,0.0,0.0,0.000,213526.6,213526.6,10375,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439371916,382170.00
08/12/2015 05:30,2,0.000,ALERT,212.38,296.36,59.986,1439371804,"274151322000083","174011321042388",0.00,16.30,0,295.46,300.87,0.0,0.0,0.000,493889.0,493889.0,11648,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439371918,382171.00
08/12/2015 05:30,2,0.000,ALERT,211.25,296.36,60.012,1439371804,"201051344000585","174011321042388",0.00,16.00,0,294.86,300.27,0.0,0.0,0.000,212984.8,212984.8,10353,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439371920,382172.00
08/12/2015 05:30,2,0.000,ALERT,212.38,296.36,59.991,1439371804,"274151322000054","174011321042388",0.00,17.00,0,295.16,300.87,0.0,0.0,0.000,488706.8,488706.8,11211,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439371922,382173.00
08/12/2015 05:30,2,0.000,ALERT,211.25,296.36,60.007,1439371804,"201051344001203","174011321042388",0.00,15.80,0,295.16,302.07,0.0,0.0,0.000,213854.2,213854.2,10367,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439371923,382174.00
08/12/2015 05:30,2,0.000,ALERT,210.80,296.36,60.002,1439371804,"201051344000646","174011321042388",0.00,15.80,0,294.56,299.97,0.0,0.0,0.000,210200.7,210200.7,10350,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439371925,382175.00
08/12/2015 05:30,2,0.000,ALERT,212.83,295.76,59.991,1439371804,"274151322000068","174011321042388",0.00,17.00,0,294.56,299.37,0.0,0.0,0.000,393226.6,393226.6,11394,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439371927,382176.00
08/12/2015 05:30,2,0.000,ALERT,212.83,296.66,60.007,1439371804,"274151322000076","174011321042388",0.00,16.30,0,294.86,300.27,0.0,0.0,0.000,521925.2,521925.2,11631,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439371929,382177.00
08/12/2015 05:30,2,0.000,ALERT,211.03,296.36,59.970,1439371804,"201051344000890","174011321042388",0.00,16.00,0,295.76,301.47,0.0,0.0,0.000,214892.7,214892.7,10364,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439371931,382178.00
08/12/2015 05:30,2,0.000,ALERT,211.03,295.76,60.039,1439371804,"201051344000900","174011321042388",0.00,15.80,0,294.56,300.27,0.0,0.0,0.000,215763.5,215763.5,10396,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439371933,382179.00
08/12/2015 05:30,2,0.000,ALERT,211.48,295.46,60.007,1439371804,"201051344000633","174011321042388",0.00,15.50,0,293.06,299.67,0.0,0.0,0.000,204654.5,204654.5,10389,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439371934,382180.00
08/12/2015 05:30,2,0.000,ALERT,211.03,296.06,60.002,1439371804,"201051344000983","174011321042388",0.00,16.00,0,295.46,300.87,0.0,0.0,0.000,212691.3,212691.3,10372,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439371936,382181.00
08/12/2015 05:30,2,0.000,ALERT,211.25,295.76,60.007,1439371804,"201051344000917","174011321042388",0.00,16.70,0,293.96,299.67,0.0,0.0,0.000,215412.6,215412.6,10390,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439371938,382182.00
08/12/2015 05:30,2,0.000,ALERT,211.25,295.46,60.034,1439371804,"201051344000648","174011321042388",0.00,15.50,0,294.56,300.57,0.0,0.0,0.000,210671.3,210671.3,10378,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439371940,382183.00
08/12/2015 05:30,2,0.000,ALERT,211.03,296.36,60.002,1439371804,"201051344001093","174011321042388",0.00,16.30,0,295.16,299.97,0.0,0.0,0.000,213620.9,213620.9,10374,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439371942,382184.00
08/12/2015 05:30,2,0.000,ALERT,211.48,295.76,60.002,1439371804,"201051344000645","174011321042388",0.00,16.30,0,294.86,300.27,0.0,0.0,0.000,211622.3,211622.3,10379,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439371943,382185.00
08/12/2015 05:30,2,0.000,ALERT,212.61,296.36,59.981,1439371804,"274151322000085","174011321042388",0.00,16.30,0,295.16,300.27,0.0,0.0,0.000,491284.3,491284.3,11629,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439371945,382186.00
08/12/2015 05:30,2,0.000,ALERT,211.25,295.46,59.991,1439371804,"201051344000651","174011321042388",0.00,15.30,0,294.56,299.97,0.0,0.0,0.000,210855.0,210855.0,10358,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439371947,382187.00
08/12/2015 05:30,2,0.000,ALERT,211.25,295.46,60.002,1439371804,"201051344000867","174011321042388",0.00,16.30,0,294.86,300.57,0.0,0.0,0.000,203554.9,203554.9,10379,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439371949,382188.00
08/12/2015 05:30,2,0.000,ALERT,210.80,296.36,60.007,1439371804,"201051344001230","174011321042388",0.00,15.50,0,295.46,300.57,0.0,0.0,0.000,214518.6,214518.6,10391,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439371950,382189.00
08/12/2015 05:30,2,0.000,ALERT,211.48,296.36,60.002,1439371804,"201051344000576","174011321042388",0.00,15.80,0,294.86,300.57,0.0,0.0,0.000,210771.1,210771.1,10397,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439371952,382190.00
08/12/2015 05:30,2,0.000,ALERT,211.03,296.06,59.991,1439371804,"201051344000579","174011321042388",0.00,16.00,0,295.46,300.87,0.0,0.0,0.000,217712.0,217712.0,10356,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439371954,382191.00
08/12/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1439371804,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439372685,382192.00
08/12/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1439371804,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439372685,382193.00
08/12/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1439371804,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439372685,382194.00
08/12/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1439371804,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439372685,382195.00
08/12/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1439371804,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439372685,382196.00
08/12/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1439371804,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439372685,382197.00
08/12/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1439371804,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439372685,382198.00
08/12/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1439371804,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439372685,382199.00
08/12/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1439371804,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439372685,382200.00
08/12/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1439371804,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439372685,382201.00
08/12/2015 05:45,2,0.000,ALERT,211.48,296.06,59.986,1439372703,"201051344000955","174011321042388",0.00,16.00,0,291.85,298.17,0.0,0.0,0.000,216268.2,216268.2,10367,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439372780,382202.00
