ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/12/2015 05:45,2,0.000,ALERT,212.83,296.96,59.975,1439372703,"274151322000095","174011321042388",0.00,16.00,0,293.06,299.67,0.0,0.0,0.000,515816.1,515816.1,11267,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439372782,382203.00
08/12/2015 05:45,2,0.000,ALERT,211.48,296.36,59.949,1439372703,"201051344000868","174011321042388",0.00,15.80,0,292.46,299.07,0.0,0.0,0.000,203035.5,203035.5,10378,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439372783,382204.00
08/12/2015 05:45,2,0.000,ALERT,212.16,296.06,59.975,1439372703,"201051344000853","174011321042388",0.00,16.00,0,291.55,298.47,0.0,0.0,0.000,209481.8,209481.8,10381,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439372785,382205.00
08/12/2015 05:45,2,0.000,ALERT,212.16,296.96,59.949,1439372703,"201051344000582","174011321042388",0.00,15.80,0,292.76,299.07,0.0,0.0,0.000,208693.1,208693.1,10355,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439372787,382206.00
08/12/2015 05:45,2,0.000,ALERT,211.70,295.76,59.975,1439372703,"201051344000469","174011321042388",0.00,15.50,0,291.25,297.57,0.0,0.0,0.000,204744.0,204744.0,10375,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439372789,382207.00
08/12/2015 05:45,2,0.000,ALERT,211.48,296.06,59.986,1439372703,"201051344000988","174011321042388",0.00,16.00,0,290.05,297.57,0.0,0.0,0.000,203878.0,203878.0,10360,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439372791,382208.00
08/12/2015 05:45,2,0.000,ALERT,211.70,295.76,59.959,1439372703,"201051344001158","174011321042388",0.00,15.80,0,291.55,297.57,0.0,0.0,0.000,209592.1,209592.1,10362,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439372792,382209.00
08/12/2015 05:45,2,0.000,ALERT,211.70,295.46,59.981,1439372703,"201051344001025","174011321042388",0.00,15.50,0,291.25,299.07,0.0,0.0,0.000,213955.6,213955.6,10357,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439372794,382210.00
08/12/2015 05:45,2,0.000,ALERT,211.48,296.36,59.991,1439372703,"201051344000569","174011321042388",0.00,16.00,0,292.16,299.37,0.0,0.0,0.000,217244.2,217244.2,10383,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439372796,382211.00
08/12/2015 05:45,2,0.000,ALERT,213.06,295.46,59.981,1439372703,"274151322000094","174011321042388",0.00,16.00,0,291.55,297.87,0.0,0.0,0.000,393959.6,393959.6,11785,0,0,0,L,1151911521,1,121.55,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439372798,382212.00
08/12/2015 05:45,2,0.000,ALERT,211.48,296.06,59.949,1439372703,"201051344000458","174011321042388",0.00,16.70,0,291.85,299.07,0.0,0.0,0.000,212935.8,212935.8,10375,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439372800,382213.00
08/12/2015 05:45,2,0.000,ALERT,213.06,295.16,59.986,1439372703,"274151322000087","174011321042388",0.00,17.00,0,291.25,298.47,0.0,0.0,0.000,465785.4,465785.4,11198,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439372802,382214.00
08/12/2015 05:45,2,0.000,ALERT,212.83,296.96,59.981,1439372703,"274151322000052","174011321042388",0.00,16.70,0,291.55,299.37,0.0,0.0,0.000,498014.8,498014.8,11620,0,0,0,L,1151911521,1,121.33,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439372803,382215.00
08/12/2015 05:45,2,0.000,ALERT,211.93,296.36,59.975,1439372703,"201051344001145","174011321042388",0.00,15.80,0,292.16,299.37,0.0,0.0,0.000,218011.3,218011.3,10382,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439372805,382216.00
08/12/2015 05:45,2,0.000,ALERT,212.16,296.06,59.996,1439372703,"201051344000685","174011321042388",0.00,16.00,0,292.16,298.47,0.0,0.0,0.000,216731.9,216731.9,10383,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439372807,382217.00
08/12/2015 05:45,2,0.000,ALERT,212.38,295.46,59.970,1439372703,"274151322000088","174011321042388",0.00,16.70,0,291.55,298.77,0.0,0.0,0.000,477901.9,477901.9,11225,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439372809,382218.00
08/12/2015 05:45,2,0.000,ALERT,211.70,295.76,59.975,1439372703,"201051344000438","174011321042388",0.00,15.50,0,292.16,298.77,0.0,0.0,0.000,216741.3,216741.3,10356,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439372811,382219.00
08/12/2015 05:45,2,0.000,ALERT,211.25,295.76,59.975,1439372703,"201051344001135","174011321042388",0.00,15.80,0,291.85,299.07,0.0,0.0,0.000,208229.3,208229.3,10335,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439372813,382220.00
08/12/2015 05:45,2,0.000,ALERT,211.70,295.16,59.975,1439372703,"201051344000417","174011321042388",0.00,15.80,0,291.25,297.87,0.0,0.0,0.000,211881.5,211881.5,10355,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439372814,382221.00
08/12/2015 05:45,2,0.000,ALERT,211.25,296.06,59.970,1439372703,"201051344000594","174011321042388",0.00,16.00,0,292.16,298.17,0.0,0.0,0.000,213526.6,213526.6,10377,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439372816,382222.00
08/12/2015 05:45,2,0.000,ALERT,212.83,296.66,59.975,1439372703,"274151322000083","174011321042388",0.00,16.30,0,292.16,299.07,0.0,0.0,0.000,493889.0,493889.0,11650,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439372818,382223.00
08/12/2015 05:45,2,0.000,ALERT,211.70,296.36,59.975,1439372703,"201051344000585","174011321042388",0.00,16.00,0,292.16,298.17,0.0,0.0,0.000,212984.8,212984.8,10355,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439372820,382224.00
08/12/2015 05:45,2,0.000,ALERT,212.61,296.36,59.981,1439372703,"274151322000054","174011321042388",0.00,17.00,0,291.85,299.37,0.0,0.0,0.000,488706.8,488706.8,11213,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439372822,382225.00
08/12/2015 05:45,2,0.000,ALERT,211.70,296.06,59.996,1439372703,"201051344001203","174011321042388",0.00,15.80,0,291.55,300.27,0.0,0.0,0.000,213854.2,213854.2,10369,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439372824,382226.00
08/12/2015 05:45,2,0.000,ALERT,211.25,296.06,59.975,1439372703,"201051344000646","174011321042388",0.00,15.80,0,291.85,298.17,0.0,0.0,0.000,210200.7,210200.7,10352,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439372826,382227.00
08/12/2015 05:45,2,0.000,ALERT,213.29,295.76,59.949,1439372703,"274151322000068","174011321042388",0.00,17.30,0,291.25,297.87,0.0,0.0,0.000,393226.6,393226.6,11396,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439372827,382228.00
08/12/2015 05:45,2,0.000,ALERT,213.29,296.36,59.970,1439372703,"274151322000076","174011321042388",0.00,16.30,0,291.85,298.47,0.0,0.0,0.000,521925.2,521925.2,11633,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439372829,382229.00
08/12/2015 05:45,2,0.000,ALERT,211.48,296.66,59.970,1439372703,"201051344000890","174011321042388",0.00,16.00,0,292.46,299.67,0.0,0.0,0.000,214892.7,214892.7,10366,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439372831,382230.00
08/12/2015 05:45,2,0.000,ALERT,211.48,295.76,59.944,1439372703,"201051344000900","174011321042388",0.00,15.80,0,291.55,297.87,0.0,0.0,0.000,215763.5,215763.5,10398,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439372833,382231.00
08/12/2015 05:45,2,0.000,ALERT,212.16,295.46,59.986,1439372703,"201051344000633","174011321042388",0.00,15.80,0,290.65,296.96,0.0,0.0,0.000,204654.5,204654.5,10391,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439372835,382232.00
08/12/2015 05:45,2,0.000,ALERT,211.48,296.36,59.965,1439372703,"201051344000983","174011321042388",0.00,16.00,0,291.85,299.07,0.0,0.0,0.000,212691.3,212691.3,10374,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439372836,382233.00
08/12/2015 05:45,2,0.000,ALERT,211.93,296.06,59.938,1439372703,"201051344000917","174011321042388",0.00,16.70,0,291.25,297.57,0.0,0.0,0.000,215412.6,215412.6,10392,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439372838,382234.00
08/12/2015 05:45,2,0.000,ALERT,211.93,295.76,59.975,1439372703,"201051344000648","174011321042388",0.00,15.50,0,290.95,298.47,0.0,0.0,0.000,210671.3,210671.3,10380,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439372840,382235.00
08/12/2015 05:45,2,0.000,ALERT,211.70,296.36,59.970,1439372703,"201051344001093","174011321042388",0.00,16.30,0,292.16,298.17,0.0,0.0,0.000,213620.9,213620.9,10376,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439372842,382236.00
08/12/2015 05:45,2,0.000,ALERT,212.16,296.06,59.970,1439372703,"201051344000645","174011321042388",0.00,16.30,0,291.55,298.17,0.0,0.0,0.000,211622.3,211622.3,10381,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439372844,382237.00
08/12/2015 05:45,2,0.000,ALERT,212.83,296.96,59.970,1439372703,"274151322000085","174011321042388",0.00,16.70,0,291.85,298.47,0.0,0.0,0.000,491284.3,491284.3,11631,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439372846,382238.00
08/12/2015 05:45,2,0.000,ALERT,211.70,295.46,59.970,1439372703,"201051344000651","174011321042388",0.00,15.30,0,291.25,298.17,0.0,0.0,0.000,210855.0,210855.0,10360,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439372847,382239.00
08/12/2015 05:45,2,0.000,ALERT,211.93,295.76,59.981,1439372703,"201051344000867","174011321042388",0.00,16.30,0,291.55,298.77,0.0,0.0,0.000,203554.9,203554.9,10381,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439372849,382240.00
08/12/2015 05:45,2,0.000,ALERT,211.70,296.66,59.981,1439372703,"201051344001230","174011321042388",0.00,15.80,0,292.16,298.77,0.0,0.0,0.000,214518.6,214518.6,10393,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439372851,382241.00
08/12/2015 05:45,2,0.000,ALERT,211.93,296.36,59.981,1439372703,"201051344000576","174011321042388",0.00,15.80,0,292.16,298.17,0.0,0.0,0.000,210771.1,210771.1,10399,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439372853,382242.00
08/12/2015 05:45,2,0.000,ALERT,211.70,296.36,59.975,1439372703,"201051344000579","174011321042388",0.00,16.00,0,292.16,299.07,0.0,0.0,0.000,217712.0,217712.0,10358,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439372854,382243.00
08/12/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1439372703,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439373584,382244.00
08/12/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1439372703,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439373584,382245.00
08/12/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1439372703,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439373584,382246.00
08/12/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1439372703,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439373584,382247.00
08/12/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1439372703,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439373584,382248.00
08/12/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1439372703,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439373584,382249.00
08/12/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1439372703,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439373584,382250.00
08/12/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1439372703,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439373584,382251.00
08/12/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1439372703,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439373584,382252.00
08/12/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1439372703,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439373584,382253.00
08/12/2015 06:00,2,0.000,ALERT,210.80,293.66,59.959,1439373604,"201051344000955","174011321042388",0.00,16.00,0,292.16,299.67,0.0,0.0,0.000,216268.2,216268.2,10369,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439373681,382254.00
08/12/2015 06:00,2,0.000,ALERT,212.61,295.16,59.917,1439373604,"274151322000095","174011321042388",0.00,16.00,0,293.36,300.87,0.0,0.0,0.000,515816.1,515816.1,11269,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439373683,382255.00
08/12/2015 06:00,2,0.000,ALERT,210.80,294.26,59.954,1439373604,"201051344000868","174011321042388",0.00,16.00,0,292.76,300.57,0.0,0.0,0.000,203035.5,203035.5,10380,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439373685,382256.00
08/12/2015 06:00,2,0.000,ALERT,211.48,293.66,59.949,1439373604,"201051344000853","174011321042388",0.00,16.00,0,292.16,299.97,0.0,0.0,0.000,209481.8,209481.8,10383,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439373686,382257.00
08/12/2015 06:00,2,0.000,ALERT,211.48,294.56,59.959,1439373604,"201051344000582","174011321042388",0.00,15.80,0,293.06,300.57,0.0,0.0,0.000,208693.1,208693.1,10357,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439373688,382258.00
08/12/2015 06:00,2,0.000,ALERT,211.03,293.36,59.949,1439373604,"201051344000469","174011321042388",0.00,15.80,0,290.95,298.77,0.0,0.0,0.000,204744.0,204744.0,10377,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439373690,382259.00
08/12/2015 06:00,2,0.000,ALERT,210.57,293.36,59.959,1439373604,"201051344000988","174011321042388",0.00,16.30,0,289.75,299.07,0.0,0.0,0.000,203878.0,203878.0,10362,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439373692,382260.00
08/12/2015 06:00,2,0.000,ALERT,211.03,293.36,59.949,1439373604,"201051344001158","174011321042388",0.00,15.80,0,291.55,299.07,0.0,0.0,0.000,209592.1,209592.1,10364,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439373694,382261.00
08/12/2015 06:00,2,0.000,ALERT,210.80,293.06,59.954,1439373604,"201051344001025","174011321042388",0.00,15.50,0,291.55,300.27,0.0,0.0,0.000,213955.6,213955.6,10359,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439373696,382262.00
08/12/2015 06:00,2,0.000,ALERT,211.03,294.26,59.975,1439373604,"201051344000569","174011321042388",0.00,16.00,0,292.46,300.87,0.0,0.0,0.000,217244.2,217244.2,10385,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439373698,382263.00
08/12/2015 06:00,2,0.000,ALERT,212.38,293.36,59.959,1439373604,"274151322000094","174011321042388",0.00,16.00,0,291.55,299.07,0.0,0.0,0.000,393959.6,393959.6,11787,0,0,0,L,1151911521,1,120.88,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439373699,382264.00
08/12/2015 06:00,2,0.000,ALERT,210.80,293.66,59.954,1439373604,"201051344000458","174011321042388",0.00,17.00,0,292.16,300.57,0.0,0.0,0.000,212935.8,212935.8,10377,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439373701,382265.00
08/12/2015 06:00,2,0.000,ALERT,212.38,293.36,59.954,1439373604,"274151322000087","174011321042388",0.00,17.00,0,291.55,299.37,0.0,0.0,0.000,465785.4,465785.4,11200,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439373703,382266.00
08/12/2015 06:00,2,0.000,ALERT,212.16,294.56,59.938,1439373604,"274151322000052","174011321042388",0.00,16.70,0,291.85,300.27,0.0,0.0,0.000,498014.8,498014.8,11622,0,0,0,L,1151911521,1,120.65,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439373705,382267.00
08/12/2015 06:00,2,0.000,ALERT,211.48,294.26,59.954,1439373604,"201051344001145","174011321042388",0.00,16.00,0,292.46,300.87,0.0,0.0,0.000,218011.3,218011.3,10384,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439373706,382268.00
08/12/2015 06:00,2,0.000,ALERT,211.25,293.96,59.954,1439373604,"201051344000685","174011321042388",0.00,16.00,0,292.16,299.67,0.0,0.0,0.000,216731.9,216731.9,10385,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439373708,382269.00
08/12/2015 06:00,2,0.000,ALERT,211.70,293.96,59.922,1439373604,"274151322000088","174011321042388",0.00,17.00,0,292.16,299.97,0.0,0.0,0.000,477901.9,477901.9,11227,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439373710,382270.00
08/12/2015 06:00,2,0.000,ALERT,211.25,293.96,59.949,1439373604,"201051344000438","174011321042388",0.00,15.80,0,292.16,300.27,0.0,0.0,0.000,216741.3,216741.3,10358,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439373712,382271.00
08/12/2015 06:00,2,0.000,ALERT,210.80,293.96,59.965,1439373604,"201051344001135","174011321042388",0.00,16.00,0,292.16,300.57,0.0,0.0,0.000,208229.3,208229.3,10337,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439373714,382272.00
08/12/2015 06:00,2,0.000,ALERT,211.48,293.36,59.970,1439373604,"201051344000417","174011321042388",0.00,16.00,0,291.55,299.07,0.0,0.0,0.000,211881.5,211881.5,10357,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439373715,382273.00
08/12/2015 06:00,2,0.000,ALERT,210.80,294.26,59.970,1439373604,"201051344000594","174011321042388",0.00,16.00,0,291.85,299.67,0.0,0.0,0.000,213526.6,213526.6,10379,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439373717,382274.00
08/12/2015 06:00,2,0.000,ALERT,212.61,293.96,59.965,1439373604,"274151322000083","174011321042388",0.00,16.30,0,292.46,300.27,0.0,0.0,0.000,493889.0,493889.0,11652,0,0,0,L,1151911521,1,121.10,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439373719,382275.00
08/12/2015 06:00,2,0.000,ALERT,211.48,294.26,59.959,1439373604,"201051344000585","174011321042388",0.00,16.30,0,291.85,299.37,0.0,0.0,0.000,212984.8,212984.8,10357,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439373721,382276.00
08/12/2015 06:00,2,0.000,ALERT,212.38,294.56,59.959,1439373604,"274151322000054","174011321042388",0.00,17.00,0,291.85,300.27,0.0,0.0,0.000,488706.8,488706.8,11215,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439373723,382277.00
08/12/2015 06:00,2,0.000,ALERT,211.70,293.96,59.959,1439373604,"201051344001203","174011321042388",0.00,15.80,0,292.16,301.77,0.0,0.0,0.000,213854.2,213854.2,10371,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439373724,382278.00
08/12/2015 06:00,2,0.000,ALERT,211.03,293.96,59.959,1439373604,"201051344000646","174011321042388",0.00,15.80,0,291.55,299.37,0.0,0.0,0.000,210200.7,210200.7,10354,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439373726,382279.00
08/12/2015 06:00,2,0.000,ALERT,213.06,292.76,59.954,1439373604,"274151322000068","174011321042388",0.00,17.30,0,291.55,299.07,0.0,0.0,0.000,393226.6,393226.6,11398,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439373728,382280.00
08/12/2015 06:00,2,0.000,ALERT,213.29,293.96,59.975,1439373604,"274151322000076","174011321042388",0.00,16.70,0,292.16,299.97,0.0,0.0,0.000,521925.2,521925.2,11635,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439373730,382281.00
08/12/2015 06:00,2,0.000,ALERT,211.03,294.26,59.991,1439373604,"201051344000890","174011321042388",0.00,16.00,0,292.76,300.87,0.0,0.0,0.000,214892.7,214892.7,10368,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439373732,382282.00
08/12/2015 06:00,2,0.000,ALERT,211.03,293.96,59.954,1439373604,"201051344000900","174011321042388",0.00,16.00,0,291.85,299.07,0.0,0.0,0.000,215763.5,215763.5,10400,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439373734,382283.00
08/12/2015 06:00,2,0.000,ALERT,211.48,293.36,59.959,1439373604,"201051344000633","174011321042388",0.00,15.80,0,290.35,298.47,0.0,0.0,0.000,204654.5,204654.5,10393,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439373736,382284.00
08/12/2015 06:00,2,0.000,ALERT,211.25,294.26,59.959,1439373604,"201051344000983","174011321042388",0.00,16.30,0,292.46,300.27,0.0,0.0,0.000,212691.3,212691.3,10376,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439373737,382285.00
08/12/2015 06:00,2,0.000,ALERT,211.25,293.36,59.954,1439373604,"201051344000917","174011321042388",0.00,17.00,0,290.95,298.77,0.0,0.0,0.000,215412.6,215412.6,10394,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439373739,382286.00
08/12/2015 06:00,2,0.000,ALERT,211.25,293.36,59.959,1439373604,"201051344000648","174011321042388",0.00,15.50,0,291.55,299.97,0.0,0.0,0.000,210671.3,210671.3,10382,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439373741,382287.00
08/12/2015 06:00,2,0.000,ALERT,211.25,294.56,59.954,1439373604,"201051344001093","174011321042388",0.00,16.70,0,292.16,299.67,0.0,0.0,0.000,213620.9,213620.9,10378,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439373743,382288.00
08/12/2015 06:00,2,0.000,ALERT,211.70,293.96,59.949,1439373604,"201051344000645","174011321042388",0.00,16.70,0,291.85,299.67,0.0,0.0,0.000,211622.3,211622.3,10383,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439373744,382289.00
08/12/2015 06:00,2,0.000,ALERT,212.83,294.56,59.954,1439373604,"274151322000085","174011321042388",0.00,16.70,0,292.16,299.67,0.0,0.0,0.000,491284.3,491284.3,11633,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439373746,382290.00
08/12/2015 06:00,2,0.000,ALERT,211.48,293.66,59.975,1439373604,"201051344000651","174011321042388",0.00,15.50,0,291.55,299.37,0.0,0.0,0.000,210855.0,210855.0,10362,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439373748,382291.00
08/12/2015 06:00,2,0.000,ALERT,211.25,293.66,59.959,1439373604,"201051344000867","174011321042388",0.00,16.70,0,291.55,300.27,0.0,0.0,0.000,203554.9,203554.9,10383,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439373750,382292.00
08/12/2015 06:00,2,0.000,ALERT,211.03,294.56,59.959,1439373604,"201051344001230","174011321042388",0.00,15.80,0,292.46,299.97,0.0,0.0,0.000,214518.6,214518.6,10395,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439373752,382293.00
08/12/2015 06:00,2,0.000,ALERT,211.48,294.86,59.954,1439373604,"201051344000576","174011321042388",0.00,16.00,0,292.16,299.37,0.0,0.0,0.000,210771.1,210771.1,10401,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439373753,382294.00
08/12/2015 06:00,2,0.000,ALERT,211.03,294.56,59.959,1439373604,"201051344000579","174011321042388",0.00,16.30,0,292.76,300.57,0.0,0.0,0.000,217712.0,217712.0,10360,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439373755,382295.00
08/12/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1439373604,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439374484,382296.00
08/12/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1439373604,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439374484,382297.00
08/12/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1439373604,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439374484,382298.00
08/12/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1439373604,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439374484,382299.00
08/12/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1439373604,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439374484,382300.00
08/12/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1439373604,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439374484,382301.00
08/12/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1439373604,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439374484,382302.00
08/12/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1439373604,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439374484,382303.00
08/12/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1439373604,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439374484,382304.00
08/12/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1439373604,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439374484,382305.00
08/12/2015 06:15,2,0.000,ALERT,210.57,295.16,59.954,1439374503,"201051344000955","174011321042388",0.00,16.00,0,291.85,297.26,0.0,0.0,0.000,216268.2,216268.2,10371,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439374579,382306.00
08/12/2015 06:15,2,0.000,ALERT,212.38,296.66,59.954,1439374503,"274151322000095","174011321042388",0.00,16.00,0,292.76,298.47,0.0,0.0,0.000,515816.1,515816.1,11271,0,0,0,L,1151911521,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439374581,382307.00
08/12/2015 06:15,2,0.000,ALERT,210.80,295.76,59.959,1439374503,"201051344000868","174011321042388",0.00,16.00,0,292.16,297.87,0.0,0.0,0.000,203035.5,203035.5,10382,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439374582,382308.00
08/12/2015 06:15,2,0.000,ALERT,211.48,295.16,59.954,1439374503,"201051344000853","174011321042388",0.00,16.00,0,291.55,297.26,0.0,0.0,0.000,209481.8,209481.8,10385,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439374584,382309.00
08/12/2015 06:15,2,0.000,ALERT,211.48,296.36,59.949,1439374503,"201051344000582","174011321042388",0.00,15.80,0,292.76,297.87,0.0,0.0,0.000,208693.1,208693.1,10359,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439374586,382310.00
08/12/2015 06:15,2,0.000,ALERT,211.03,295.16,59.954,1439374503,"201051344000469","174011321042388",0.00,15.80,0,290.65,296.06,0.0,0.0,0.000,204744.0,204744.0,10379,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439374588,382311.00
08/12/2015 06:15,2,0.000,ALERT,210.80,295.16,59.954,1439374503,"201051344000988","174011321042388",0.00,16.30,0,289.45,296.36,0.0,0.0,0.000,203878.0,203878.0,10364,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439374590,382312.00
08/12/2015 06:15,2,0.000,ALERT,210.57,294.56,59.954,1439374503,"201051344001158","174011321042388",0.00,15.80,0,291.25,296.36,0.0,0.0,0.000,209592.1,209592.1,10366,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439374591,382313.00
08/12/2015 06:15,2,0.000,ALERT,210.57,294.26,59.949,1439374503,"201051344001025","174011321042388",0.00,15.50,0,291.25,297.87,0.0,0.0,0.000,213955.6,213955.6,10361,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439374593,382314.00
08/12/2015 06:15,2,0.000,ALERT,210.80,295.76,59.959,1439374503,"201051344000569","174011321042388",0.00,16.30,0,291.85,298.17,0.0,0.0,0.000,217244.2,217244.2,10387,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439374595,382315.00
08/12/2015 06:15,2,0.000,ALERT,212.16,294.26,59.954,1439374503,"274151322000094","174011321042388",0.00,16.00,0,291.55,296.66,0.0,0.0,0.000,393959.6,393959.6,11789,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439374597,382316.00
08/12/2015 06:15,2,0.000,ALERT,210.80,295.16,59.975,1439374503,"201051344000458","174011321042388",0.00,17.00,0,291.55,297.87,0.0,0.0,0.000,212935.8,212935.8,10379,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439374599,382317.00
08/12/2015 06:15,2,0.000,ALERT,212.38,295.16,59.949,1439374503,"274151322000087","174011321042388",0.00,17.30,0,291.25,296.96,0.0,0.0,0.000,465785.4,465785.4,11202,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439374601,382318.00
08/12/2015 06:15,2,0.000,ALERT,212.16,296.66,59.959,1439374503,"274151322000052","174011321042388",0.00,16.70,0,291.55,297.87,0.0,0.0,0.000,498014.8,498014.8,11624,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439374603,382319.00
08/12/2015 06:15,2,0.000,ALERT,211.25,295.46,59.959,1439374503,"201051344001145","174011321042388",0.00,16.00,0,292.16,298.17,0.0,0.0,0.000,218011.3,218011.3,10386,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439374604,382320.00
08/12/2015 06:15,2,0.000,ALERT,211.25,295.16,59.991,1439374503,"201051344000685","174011321042388",0.00,16.00,0,291.85,297.26,0.0,0.0,0.000,216731.9,216731.9,10387,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439374606,382321.00
08/12/2015 06:15,2,0.000,ALERT,211.70,295.16,59.928,1439374503,"274151322000088","174011321042388",0.00,17.00,0,291.85,297.57,0.0,0.0,0.000,477901.9,477901.9,11229,0,0,0,L,1151911521,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439374608,382322.00
08/12/2015 06:15,2,0.000,ALERT,211.03,295.46,59.954,1439374503,"201051344000438","174011321042388",0.00,15.80,0,291.85,297.87,0.0,0.0,0.000,216741.3,216741.3,10360,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439374610,382323.00
08/12/2015 06:15,2,0.000,ALERT,210.57,295.46,59.975,1439374503,"201051344001135","174011321042388",0.00,16.00,0,291.85,297.87,0.0,0.0,0.000,208229.3,208229.3,10339,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439374612,382324.00
08/12/2015 06:15,2,0.000,ALERT,211.03,294.26,59.959,1439374503,"201051344000417","174011321042388",0.00,15.80,0,291.25,296.66,0.0,0.0,0.000,211881.5,211881.5,10359,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439374614,382325.00
08/12/2015 06:15,2,0.000,ALERT,210.57,295.76,59.965,1439374503,"201051344000594","174011321042388",0.00,16.00,0,291.55,296.96,0.0,0.0,0.000,213526.6,213526.6,10381,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439374616,382326.00
08/12/2015 06:15,2,0.000,ALERT,211.93,296.06,59.959,1439374503,"274151322000083","174011321042388",0.00,16.30,0,292.16,297.87,0.0,0.0,0.000,493889.0,493889.0,11654,0,0,0,L,1151911521,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439374618,382327.00
08/12/2015 06:15,2,0.000,ALERT,211.03,295.16,59.970,1439374503,"201051344000585","174011321042388",0.00,16.00,0,291.55,296.96,0.0,0.0,0.000,212984.8,212984.8,10359,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439374619,382328.00
08/12/2015 06:15,2,0.000,ALERT,212.16,296.06,59.933,1439374503,"274151322000054","174011321042388",0.00,17.30,0,291.85,297.87,0.0,0.0,0.000,488706.8,488706.8,11217,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439374621,382329.00
08/12/2015 06:15,2,0.000,ALERT,211.25,295.46,59.970,1439374503,"201051344001203","174011321042388",0.00,16.00,0,291.85,299.07,0.0,0.0,0.000,213854.2,213854.2,10373,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439374623,382330.00
08/12/2015 06:15,2,0.000,ALERT,210.57,295.46,59.970,1439374503,"201051344000646","174011321042388",0.00,15.80,0,291.25,296.66,0.0,0.0,0.000,210200.7,210200.7,10356,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439374625,382331.00
08/12/2015 06:15,2,0.000,ALERT,212.61,294.86,59.965,1439374503,"274151322000068","174011321042388",0.00,17.30,0,290.95,296.66,0.0,0.0,0.000,393226.6,393226.6,11400,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439374626,382332.00
08/12/2015 06:15,2,0.000,ALERT,212.61,295.16,59.959,1439374503,"274151322000076","174011321042388",0.00,16.70,0,291.85,297.26,0.0,0.0,0.000,521925.2,521925.2,11637,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439374628,382333.00
08/12/2015 06:15,2,0.000,ALERT,211.03,296.06,59.965,1439374503,"201051344000890","174011321042388",0.00,16.00,0,292.46,298.47,0.0,0.0,0.000,214892.7,214892.7,10370,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439374630,382334.00
08/12/2015 06:15,2,0.000,ALERT,210.80,295.76,59.970,1439374503,"201051344000900","174011321042388",0.00,16.00,0,291.25,296.66,0.0,0.0,0.000,215763.5,215763.5,10402,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439374632,382335.00
08/12/2015 06:15,2,0.000,ALERT,211.48,295.16,59.981,1439374503,"201051344000633","174011321042388",0.00,15.80,0,290.05,296.06,0.0,0.0,0.000,204654.5,204654.5,10395,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439374634,382336.00
08/12/2015 06:15,2,0.000,ALERT,210.80,295.46,59.965,1439374503,"201051344000983","174011321042388",0.00,16.30,0,292.16,297.87,0.0,0.0,0.000,212691.3,212691.3,10378,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439374636,382337.00
08/12/2015 06:15,2,0.000,ALERT,211.25,295.16,59.965,1439374503,"201051344000917","174011321042388",0.00,17.00,0,290.95,296.36,0.0,0.0,0.000,215412.6,215412.6,10396,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439374638,382338.00
08/12/2015 06:15,2,0.000,ALERT,211.03,294.86,59.970,1439374503,"201051344000648","174011321042388",0.00,15.80,0,291.25,297.57,0.0,0.0,0.000,210671.3,210671.3,10384,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439374639,382339.00
08/12/2015 06:15,2,0.000,ALERT,210.80,295.76,59.970,1439374503,"201051344001093","174011321042388",0.00,16.70,0,291.85,296.96,0.0,0.0,0.000,213620.9,213620.9,10380,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439374641,382340.00
08/12/2015 06:15,2,0.000,ALERT,211.25,295.46,59.959,1439374503,"201051344000645","174011321042388",0.00,16.30,0,291.55,297.26,0.0,0.0,0.000,211622.3,211622.3,10385,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439374643,382341.00
08/12/2015 06:15,2,0.000,ALERT,212.38,295.46,59.959,1439374503,"274151322000085","174011321042388",0.00,16.70,0,291.85,297.26,0.0,0.0,0.000,491284.3,491284.3,11635,0,0,0,L,1151911521,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439374645,382342.00
08/12/2015 06:15,2,0.000,ALERT,211.03,295.16,59.970,1439374503,"201051344000651","174011321042388",0.00,15.50,0,291.55,296.96,0.0,0.0,0.000,210855.0,210855.0,10364,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439374647,382343.00
08/12/2015 06:15,2,0.000,ALERT,211.03,294.86,59.949,1439374503,"201051344000867","174011321042388",0.00,16.70,0,291.55,297.57,0.0,0.0,0.000,203554.9,203554.9,10385,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439374648,382344.00
08/12/2015 06:15,2,0.000,ALERT,210.80,296.06,59.981,1439374503,"201051344001230","174011321042388",0.00,15.80,0,292.16,297.57,0.0,0.0,0.000,214518.6,214518.6,10397,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439374650,382345.00
08/12/2015 06:15,2,0.000,ALERT,211.25,296.06,59.981,1439374503,"201051344000576","174011321042388",0.00,16.00,0,291.85,296.96,0.0,0.0,0.000,210771.1,210771.1,10403,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439374652,382346.00
08/12/2015 06:15,2,0.000,ALERT,210.80,296.06,59.981,1439374503,"201051344000579","174011321042388",0.00,16.30,0,292.46,297.87,0.0,0.0,0.000,217712.0,217712.0,10362,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439374654,382347.00
08/12/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1439374503,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439375384,382348.00
08/12/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1439374503,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439375384,382349.00
08/12/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1439374503,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439375384,382350.00
08/12/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1439374503,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439375384,382351.00
