ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/12/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1439374503,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439375384,382352.00
08/12/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1439374503,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439375384,382353.00
08/12/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1439374503,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439375384,382354.00
08/12/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1439374503,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439375384,382355.00
08/12/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1439374503,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439375384,382356.00
08/12/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1439374503,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439375384,382357.00
08/12/2015 06:30,2,0.000,ALERT,210.35,294.26,59.996,1439375403,"201051344000955","174011321042388",0.00,16.00,0,282.84,297.87,0.0,0.0,0.000,216268.2,216268.2,10373,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439375480,382358.00
08/12/2015 06:30,2,0.000,ALERT,211.70,295.16,60.007,1439375403,"274151322000095","174011321042388",0.00,16.00,0,284.04,299.07,0.0,0.0,0.000,515816.1,515816.1,11273,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439375482,382359.00
08/12/2015 06:30,2,0.000,ALERT,210.57,294.86,60.018,1439375403,"201051344000868","174011321042388",0.00,16.00,0,283.44,298.77,0.0,0.0,0.000,203035.5,203035.5,10384,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439375484,382360.00
08/12/2015 06:30,2,0.000,ALERT,211.03,293.96,60.018,1439375403,"201051344000853","174011321042388",0.00,16.00,0,282.54,298.17,0.0,0.0,0.000,209481.8,209481.8,10387,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439375485,382361.00
08/12/2015 06:30,2,0.000,ALERT,211.03,295.16,60.023,1439375403,"201051344000582","174011321042388",0.00,15.80,0,283.74,298.47,0.0,0.0,0.000,208693.1,208693.1,10361,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439375487,382362.00
08/12/2015 06:30,2,0.000,ALERT,210.35,293.66,59.975,1439375403,"201051344000469","174011321042388",0.00,15.50,0,281.64,296.96,0.0,0.0,0.000,204744.0,204744.0,10381,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439375489,382363.00
08/12/2015 06:30,2,0.000,ALERT,210.35,293.96,60.012,1439375403,"201051344000988","174011321042388",0.00,16.30,0,280.73,297.26,0.0,0.0,0.000,203878.0,203878.0,10366,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439375491,382364.00
08/12/2015 06:30,2,0.000,ALERT,210.80,294.26,60.044,1439375403,"201051344001158","174011321042388",0.00,15.80,0,282.24,297.26,0.0,0.0,0.000,209592.1,209592.1,10368,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439375493,382365.00
08/12/2015 06:30,2,0.000,ALERT,210.57,293.96,60.007,1439375403,"201051344001025","174011321042388",0.00,15.50,0,282.24,298.47,0.0,0.0,0.000,213955.6,213955.6,10363,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439375494,382366.00
08/12/2015 06:30,2,0.000,ALERT,210.57,295.16,60.012,1439375403,"201051344000569","174011321042388",0.00,16.00,0,283.44,298.77,0.0,0.0,0.000,217244.2,217244.2,10389,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439375496,382367.00
08/12/2015 06:30,2,0.000,ALERT,212.16,293.96,60.002,1439375403,"274151322000094","174011321042388",0.00,16.00,0,282.54,297.26,0.0,0.0,0.000,393959.6,393959.6,11791,0,0,0,L,1151911521,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439375498,382368.00
08/12/2015 06:30,2,0.000,ALERT,210.57,294.56,60.012,1439375403,"201051344000458","174011321042388",0.00,17.00,0,282.84,298.77,0.0,0.0,0.000,212935.8,212935.8,10381,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439375500,382369.00
08/12/2015 06:30,2,0.000,ALERT,212.16,293.66,60.028,1439375403,"274151322000087","174011321042388",0.00,17.30,0,282.24,297.57,0.0,0.0,0.000,465785.4,465785.4,11204,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439375502,382370.00
08/12/2015 06:30,2,0.000,ALERT,211.93,294.56,60.012,1439375403,"274151322000052","174011321042388",0.00,16.70,0,282.84,298.47,0.0,0.0,0.000,498014.8,498014.8,11626,0,0,0,L,1151911521,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439375504,382371.00
08/12/2015 06:30,2,0.000,ALERT,211.03,294.86,60.007,1439375403,"201051344001145","174011321042388",0.00,15.80,0,283.14,298.77,0.0,0.0,0.000,218011.3,218011.3,10388,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439375505,382372.00
08/12/2015 06:30,2,0.000,ALERT,210.80,294.56,60.034,1439375403,"201051344000685","174011321042388",0.00,16.00,0,282.84,297.87,0.0,0.0,0.000,216731.9,216731.9,10389,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439375507,382373.00
08/12/2015 06:30,2,0.000,ALERT,211.48,294.26,59.996,1439375403,"274151322000088","174011321042388",0.00,17.00,0,282.54,298.17,0.0,0.0,0.000,477901.9,477901.9,11231,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439375509,382374.00
08/12/2015 06:30,2,0.000,ALERT,210.80,294.56,60.012,1439375403,"201051344000438","174011321042388",0.00,15.80,0,283.14,298.47,0.0,0.0,0.000,216741.3,216741.3,10362,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439375511,382375.00
08/12/2015 06:30,2,0.000,ALERT,210.57,294.56,60.012,1439375403,"201051344001135","174011321042388",0.00,16.00,0,283.14,298.47,0.0,0.0,0.000,208229.3,208229.3,10341,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439375513,382376.00
08/12/2015 06:30,2,0.000,ALERT,211.03,293.96,60.007,1439375403,"201051344000417","174011321042388",0.00,16.00,0,282.54,297.26,0.0,0.0,0.000,211881.5,211881.5,10361,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439375514,382377.00
08/12/2015 06:30,2,0.000,ALERT,210.35,294.86,59.991,1439375403,"201051344000594","174011321042388",0.00,16.00,0,282.54,297.87,0.0,0.0,0.000,213526.6,213526.6,10383,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439375516,382378.00
08/12/2015 06:30,2,0.000,ALERT,211.93,294.86,60.007,1439375403,"274151322000083","174011321042388",0.00,16.30,0,283.14,298.47,0.0,0.0,0.000,493889.0,493889.0,11656,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439375518,382379.00
08/12/2015 06:30,2,0.000,ALERT,211.03,294.86,60.007,1439375403,"201051344000585","174011321042388",0.00,16.00,0,282.54,297.57,0.0,0.0,0.000,212984.8,212984.8,10361,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439375520,382380.00
08/12/2015 06:30,2,0.000,ALERT,211.93,294.86,59.981,1439375403,"274151322000054","174011321042388",0.00,17.00,0,282.54,298.47,0.0,0.0,0.000,488706.8,488706.8,11219,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439375522,382381.00
08/12/2015 06:30,2,0.000,ALERT,210.80,294.26,60.012,1439375403,"201051344001203","174011321042388",0.00,15.80,0,282.84,299.97,0.0,0.0,0.000,213854.2,213854.2,10375,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439375523,382382.00
08/12/2015 06:30,2,0.000,ALERT,210.35,294.26,59.991,1439375403,"201051344000646","174011321042388",0.00,15.80,0,282.54,297.57,0.0,0.0,0.000,210200.7,210200.7,10358,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439375525,382383.00
08/12/2015 06:30,2,0.000,ALERT,212.61,293.66,60.007,1439375403,"274151322000068","174011321042388",0.00,17.30,0,282.24,297.26,0.0,0.0,0.000,393226.6,393226.6,11402,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439375527,382384.00
08/12/2015 06:30,2,0.000,ALERT,212.38,293.96,59.975,1439375403,"274151322000076","174011321042388",0.00,16.70,0,282.54,298.17,0.0,0.0,0.000,521925.2,521925.2,11639,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439375529,382385.00
08/12/2015 06:30,2,0.000,ALERT,210.57,294.86,60.012,1439375403,"201051344000890","174011321042388",0.00,16.00,0,283.44,299.07,0.0,0.0,0.000,214892.7,214892.7,10372,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439375531,382386.00
08/12/2015 06:30,2,0.000,ALERT,210.57,294.56,60.012,1439375403,"201051344000900","174011321042388",0.00,15.80,0,282.54,297.57,0.0,0.0,0.000,215763.5,215763.5,10404,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439375533,382387.00
08/12/2015 06:30,2,0.000,ALERT,211.25,293.96,60.018,1439375403,"201051344000633","174011321042388",0.00,15.80,0,281.03,296.96,0.0,0.0,0.000,204654.5,204654.5,10397,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439375535,382388.00
08/12/2015 06:30,2,0.000,ALERT,210.80,294.56,60.012,1439375403,"201051344000983","174011321042388",0.00,16.30,0,283.14,298.47,0.0,0.0,0.000,212691.3,212691.3,10380,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439375537,382389.00
08/12/2015 06:30,2,0.000,ALERT,210.80,293.96,60.034,1439375403,"201051344000917","174011321042388",0.00,17.00,0,281.64,297.26,0.0,0.0,0.000,215412.6,215412.6,10398,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439375538,382390.00
08/12/2015 06:30,2,0.000,ALERT,211.03,294.26,59.996,1439375403,"201051344000648","174011321042388",0.00,15.50,0,282.24,298.17,0.0,0.0,0.000,210671.3,210671.3,10386,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439375540,382391.00
08/12/2015 06:30,2,0.000,ALERT,211.03,294.86,60.012,1439375403,"201051344001093","174011321042388",0.00,16.30,0,282.84,297.87,0.0,0.0,0.000,213620.9,213620.9,10382,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439375542,382392.00
08/12/2015 06:30,2,0.000,ALERT,211.25,294.26,60.012,1439375403,"201051344000645","174011321042388",0.00,16.30,0,282.54,297.87,0.0,0.0,0.000,211622.3,211622.3,10387,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439375544,382393.00
08/12/2015 06:30,2,0.000,ALERT,212.38,294.56,60.012,1439375403,"274151322000085","174011321042388",0.00,16.70,0,282.84,298.17,0.0,0.0,0.000,491284.3,491284.3,11637,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439375546,382394.00
08/12/2015 06:30,2,0.000,ALERT,211.03,293.96,59.981,1439375403,"201051344000651","174011321042388",0.00,15.30,0,282.24,297.57,0.0,0.0,0.000,210855.0,210855.0,10366,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439375547,382395.00
08/12/2015 06:30,2,0.000,ALERT,211.03,294.26,60.034,1439375403,"201051344000867","174011321042388",0.00,16.70,0,282.54,298.47,0.0,0.0,0.000,203554.9,203554.9,10387,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439375549,382396.00
08/12/2015 06:30,2,0.000,ALERT,211.03,295.16,59.975,1439375403,"201051344001230","174011321042388",0.00,15.80,0,283.14,298.17,0.0,0.0,0.000,214518.6,214518.6,10399,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439375551,382397.00
08/12/2015 06:30,2,0.000,ALERT,211.25,294.86,60.018,1439375403,"201051344000576","174011321042388",0.00,16.00,0,282.84,297.87,0.0,0.0,0.000,210771.1,210771.1,10405,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439375553,382398.00
08/12/2015 06:30,2,0.000,ALERT,210.80,294.86,60.023,1439375403,"201051344000579","174011321042388",0.00,16.30,0,283.44,298.77,0.0,0.0,0.000,217712.0,217712.0,10364,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439375555,382399.00
08/12/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1439375403,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439376283,382400.00
08/12/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1439375403,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439376283,382401.00
08/12/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1439375403,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439376283,382402.00
08/12/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1439375403,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439376283,382403.00
08/12/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1439375403,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439376283,382404.00
08/12/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1439375403,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439376283,382405.00
08/12/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1439375403,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439376283,382406.00
08/12/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1439375403,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439376283,382407.00
08/12/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1439375403,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439376283,382408.00
08/12/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1439375403,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439376283,382409.00
08/12/2015 06:45,2,0.000,ALERT,210.35,293.66,59.991,1439376303,"201051344000955","174011321042388",0.00,16.00,0,292.16,297.26,0.0,0.0,0.000,216268.2,216268.2,10375,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439376379,382410.00
08/12/2015 06:45,2,0.012,ALERT,211.93,294.86,59.981,1439376303,"274151322000095","174011321042388",27.63,16.00,0,293.36,298.47,0.0,0.0,0.000,515816.1,515816.1,11275,0,0,0,L,1151911521,1,121.78,122.46,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,159,0,0,0,0,0,0,0,0,0,0,0,1439376381,382411.00
08/12/2015 06:45,2,0.068,ALERT,210.57,294.26,59.959,1439376303,"201051344000868","174011321042388",28.15,16.00,0,292.46,298.17,2.0,0.0,0.000,203035.5,203035.5,10386,0,0,0,L,1122011218,1,121.55,122.01,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1439376383,382412.00
08/12/2015 06:45,2,0.061,ALERT,211.03,293.66,60.007,1439376303,"201051344000853","174011321042388",28.55,16.00,0,291.85,297.57,1.8,0.0,0.000,209481.8,209481.8,10389,0,0,0,L,1122011218,1,122.23,122.01,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1439376385,382413.00
08/12/2015 06:45,2,0.000,ALERT,211.03,294.56,59.981,1439376303,"201051344000582","174011321042388",0.00,15.80,0,293.06,297.87,0.0,0.0,0.000,208693.1,208693.1,10363,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439376387,382414.00
08/12/2015 06:45,2,0.082,ALERT,210.35,293.06,59.981,1439376303,"201051344000469","174011321042388",28.07,15.50,0,290.95,296.36,2.4,0.3,0.000,204744.0,204744.0,10383,0,0,0,L,1122011218,1,121.33,121.78,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1439376388,382415.00
08/12/2015 06:45,2,0.051,ALERT,210.12,293.06,59.981,1439376303,"201051344000988","174011321042388",28.43,16.30,0,289.75,296.66,1.5,0.0,0.000,203878.0,203878.0,10368,0,0,0,L,1122011218,1,121.33,121.78,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1439376390,382416.00
08/12/2015 06:45,2,0.053,ALERT,210.57,293.36,59.991,1439376303,"201051344001158","174011321042388",28.37,15.50,0,291.85,296.36,1.5,0.0,0.000,209592.1,209592.1,10370,0,0,0,L,1122011218,1,121.55,121.55,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1439376392,382417.00
08/12/2015 06:45,2,0.000,ALERT,210.35,293.06,59.981,1439376303,"201051344001025","174011321042388",0.00,15.50,0,291.55,298.17,0.0,0.0,0.000,213955.6,213955.6,10365,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439376394,382418.00
08/12/2015 06:45,2,0.080,ALERT,210.57,293.96,59.991,1439376303,"201051344000569","174011321042388",28.61,16.30,0,292.46,298.17,2.4,0.4,0.000,217244.2,217244.2,10391,0,0,0,L,1122011218,1,121.55,122.01,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1439376396,382419.00
08/12/2015 06:45,2,0.000,ALERT,211.93,333.63,59.970,1439376303,"274151322000094","174011321042388",37.97,16.00,0,291.85,363.39,0.0,0.0,0.000,393959.6,393959.6,11793,0,0,0,L,1151911521,1,121.10,123.36,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1439376398,382420.00
08/12/2015 06:45,2,0.000,ALERT,210.35,293.66,60.018,1439376303,"201051344000458","174011321042388",0.00,16.70,0,291.85,297.87,0.0,0.0,0.000,212935.8,212935.8,10383,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439376400,382421.00
08/12/2015 06:45,2,0.031,ALERT,211.70,293.06,59.975,1439376303,"274151322000087","174011321042388",27.00,17.30,0,291.25,296.96,0.0,0.0,0.000,465785.4,465785.4,11206,0,0,0,L,1151911521,1,121.55,122.91,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,163,0,0,0,0,0,0,0,0,0,0,0,1439376402,382422.00
08/12/2015 06:45,2,0.043,ALERT,211.70,295.46,59.981,1439376303,"274151322000052","174011321042388",27.77,16.70,0,291.55,297.87,0.0,0.0,0.000,498014.8,498014.8,11628,0,0,0,L,1151911521,1,121.10,122.91,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,169,0,0,0,0,0,0,0,0,0,0,0,1439376403,382423.00
08/12/2015 06:45,2,0.000,ALERT,210.80,293.96,59.965,1439376303,"201051344001145","174011321042388",0.00,15.80,0,292.16,298.17,0.0,0.0,0.000,218011.3,218011.3,10390,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439376405,382424.00
08/12/2015 06:45,2,0.051,ALERT,210.80,293.66,59.975,1439376303,"201051344000685","174011321042388",28.37,16.00,0,292.16,297.26,1.5,0.0,0.000,216731.9,216731.9,10391,0,0,0,L,1122011218,1,122.46,121.55,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1439376407,382425.00
08/12/2015 06:45,2,0.008,ALERT,211.48,293.96,59.981,1439376303,"274151322000088","174011321042388",26.64,17.00,0,291.85,297.26,0.0,0.0,0.000,477901.9,477901.9,11233,0,0,0,L,1151911521,1,122.01,122.68,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,168,0,0,0,0,0,0,0,0,0,0,0,1439376409,382426.00
08/12/2015 06:45,2,0.080,ALERT,210.57,293.66,59.970,1439376303,"201051344000438","174011321042388",28.63,15.50,0,292.16,297.87,2.4,0.3,0.000,216741.3,216741.3,10364,0,0,0,L,1122011218,1,122.01,121.78,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439376411,382427.00
08/12/2015 06:45,2,0.000,ALERT,210.12,293.66,59.996,1439376303,"201051344001135","174011321042388",0.00,16.00,0,292.16,297.87,0.0,0.0,0.000,208229.3,208229.3,10343,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439376413,382428.00
08/12/2015 06:45,2,0.000,ALERT,210.35,292.76,59.981,1439376303,"201051344000417","174011321042388",0.00,15.80,0,291.55,296.66,0.0,0.0,0.000,211881.5,211881.5,10363,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439376414,382429.00
08/12/2015 06:45,2,0.078,ALERT,209.90,293.96,59.975,1439376303,"201051344000594","174011321042388",28.78,16.00,0,292.16,297.26,2.3,0.3,0.000,213526.6,213526.6,10385,0,0,0,L,1122011218,1,121.33,121.10,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1439376416,382430.00
08/12/2015 06:45,2,0.020,ALERT,211.48,293.96,59.944,1439376303,"274151322000083","174011321042388",27.65,16.30,0,292.16,297.87,0.0,0.0,0.000,493889.0,493889.0,11658,0,0,0,L,1151911521,1,121.33,122.68,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,169,0,0,0,0,0,0,0,0,0,0,0,1439376418,382431.00
08/12/2015 06:45,2,0.076,ALERT,210.57,293.96,59.975,1439376303,"201051344000585","174011321042388",28.47,16.00,0,292.16,296.96,2.2,0.2,0.000,212984.8,212984.8,10363,0,0,0,L,1122011218,1,121.33,122.01,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1439376420,382432.00
08/12/2015 06:45,2,0.014,ALERT,211.48,293.96,59.981,1439376303,"274151322000054","174011321042388",27.87,17.00,0,291.85,297.87,0.0,0.0,0.000,488706.8,488706.8,11221,0,0,0,L,1151911521,1,121.33,122.23,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,176,0,0,0,0,0,0,0,0,0,0,0,1439376422,382433.00
08/12/2015 06:45,2,0.000,ALERT,210.35,293.36,59.965,1439376303,"201051344001203","174011321042388",0.00,15.80,0,291.85,299.37,0.0,0.0,0.000,213854.2,213854.2,10377,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439376424,382434.00
08/12/2015 06:45,2,0.062,ALERT,209.67,292.76,59.991,1439376303,"201051344000646","174011321042388",28.27,15.80,0,291.55,296.96,1.8,0.0,0.000,210200.7,210200.7,10360,0,0,0,L,1122011218,1,121.55,121.33,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1439376425,382435.00
08/12/2015 06:45,2,0.008,ALERT,211.48,336.04,59.970,1439376303,"274151322000068","174011321042388",38.53,17.30,0,291.25,369.40,0.0,0.0,0.000,393226.6,393226.6,11404,0,0,0,L,1151911521,1,121.55,122.68,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,60,0,0,0,0,0,0,0,0,0,0,0,1439376427,382436.00
08/12/2015 06:45,2,0.049,ALERT,212.16,293.96,59.970,1439376303,"274151322000076","174011321042388",15.49,16.70,0,292.16,297.57,0.8,0.0,0.000,521925.2,521925.2,11641,0,0,0,L,1151911521,1,121.33,122.91,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,174,0,0,0,0,0,0,0,0,0,0,0,1439376429,382437.00
08/12/2015 06:45,2,0.100,ALERT,210.12,293.36,59.975,1439376303,"201051344000890","174011321042388",26.76,16.00,0,292.46,298.47,2.6,0.6,0.000,214892.7,214892.7,10374,0,0,0,L,1122011218,1,121.55,120.88,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1439376431,382438.00
08/12/2015 06:45,2,0.027,ALERT,209.90,293.06,59.975,1439376303,"201051344000900","174011321042388",28.33,16.00,0,291.25,296.66,0.8,0.0,0.000,215763.5,215763.5,10406,0,0,0,L,1122011218,1,121.55,121.33,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1439376433,382439.00
08/12/2015 06:45,2,0.066,ALERT,210.35,292.16,59.949,1439376303,"201051344000633","174011321042388",28.51,15.80,0,290.35,296.06,2.0,0.0,0.000,204654.5,204654.5,10399,0,0,0,L,1122011218,1,121.78,121.78,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1439376435,382440.00
08/12/2015 06:45,2,0.080,ALERT,209.90,293.06,59.981,1439376303,"201051344000983","174011321042388",28.59,16.30,0,292.16,297.87,2.4,0.4,0.000,212691.3,212691.3,10382,0,0,0,L,1122011218,1,121.55,121.10,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1439376437,382441.00
08/12/2015 06:45,2,0.000,ALERT,210.35,293.06,59.986,1439376303,"201051344000917","174011321042388",0.00,17.00,0,290.95,296.66,0.0,0.0,0.000,215412.6,215412.6,10400,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439376439,382442.00
08/12/2015 06:45,2,0.078,ALERT,210.35,292.46,59.981,1439376303,"201051344000648","174011321042388",28.55,15.50,0,291.55,297.57,2.2,0.2,0.000,210671.3,210671.3,10388,0,0,0,L,1122011218,1,121.33,121.78,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1439376441,382443.00
08/12/2015 06:45,2,0.000,ALERT,210.12,293.36,59.991,1439376303,"201051344001093","174011321042388",0.00,16.70,0,292.16,297.26,0.0,0.0,0.000,213620.9,213620.9,10384,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439376442,382444.00
08/12/2015 06:45,2,0.098,ALERT,210.57,293.06,59.981,1439376303,"201051344000645","174011321042388",15.55,16.30,0,291.85,297.26,1.6,0.0,0.000,211622.3,211622.3,10389,0,0,0,L,1122011218,1,122.01,121.55,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1439376444,382445.00
08/12/2015 06:45,2,0.049,ALERT,211.48,293.66,59.996,1439376303,"274151322000085","174011321042388",15.92,16.70,0,292.16,297.26,0.8,0.0,0.000,491284.3,491284.3,11639,0,0,0,L,1151911521,1,121.78,122.23,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,173,0,0,0,0,0,0,0,0,0,0,0,1439376446,382446.00
08/12/2015 06:45,2,0.123,ALERT,210.12,292.76,59.959,1439376303,"201051344000651","174011321042388",13.18,15.50,0,291.55,296.96,1.7,0.0,0.000,210855.0,210855.0,10368,0,0,0,L,1122011218,1,122.01,121.10,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1439376448,382447.00
08/12/2015 06:45,2,0.113,ALERT,210.12,292.76,59.996,1439376303,"201051344000867","174011321042388",13.99,16.70,0,291.55,297.87,1.6,0.0,0.000,203554.9,203554.9,10389,0,0,0,L,1122011218,1,121.78,121.10,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1439376450,382448.00
08/12/2015 06:45,2,0.072,ALERT,210.12,293.66,59.975,1439376303,"201051344001230","174011321042388",28.27,15.80,0,292.46,297.57,2.1,0.1,0.000,214518.6,214518.6,10401,0,0,0,L,1122011218,1,121.78,121.33,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1439376451,382449.00
08/12/2015 06:45,2,0.084,ALERT,210.35,293.36,60.002,1439376303,"201051344000576","174011321042388",25.92,15.80,0,292.16,296.96,2.1,0.1,0.000,210771.1,210771.1,10407,0,0,0,L,1122011218,1,121.78,121.33,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1439376453,382450.00
08/12/2015 06:45,2,0.146,ALERT,209.90,293.66,60.007,1439376303,"201051344000579","174011321042388",14.95,16.30,0,292.46,297.87,2.2,0.2,0.000,217712.0,217712.0,10366,0,0,0,L,1122011218,1,121.55,121.10,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1439376455,382451.00
08/12/2015 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1439376303,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439377183,382452.00
08/12/2015 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1439376303,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439377183,382453.00
08/12/2015 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1439376303,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439377183,382454.00
08/12/2015 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1439376303,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439377183,382455.00
08/12/2015 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1439376303,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439377183,382456.00
08/12/2015 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1439376303,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439377183,382457.00
08/12/2015 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1439376303,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439377183,382458.00
08/12/2015 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1439376303,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439377183,382459.00
08/12/2015 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1439376303,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439377183,382460.00
08/12/2015 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1439376303,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439377183,382461.00
08/12/2015 07:00,2,0.234,ALERT,209.67,329.73,59.975,1439377203,"201051344000955","174011321042388",26.24,17.00,0,290.65,331.83,6.2,4.1,0.009,216268.7,216268.7,10377,0,0,0,L,1122011218,1,120.65,121.33,0100,14,0,0,0,0,0,0,1,997,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1439377279,382462.00
08/12/2015 07:00,2,0.113,ALERT,211.03,332.13,59.975,1439377203,"274151322000095","174011321042388",25.66,17.00,0,291.85,348.36,3.0,1.0,0.013,515816.1,515816.1,11277,0,0,0,L,1151911521,1,121.55,122.01,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1439377281,382463.00
08/12/2015 07:00,2,0.203,ALERT,209.90,330.03,59.981,1439377203,"201051344000868","174011321042388",25.88,16.70,0,291.25,332.73,5.3,3.2,0.009,203035.8,203035.8,10388,0,0,0,L,1122011218,1,121.10,121.78,0100,14,0,0,0,0,0,0,1,998,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1439377283,382464.00
08/12/2015 07:00,2,0.209,ALERT,210.57,330.93,59.970,1439377203,"201051344000853","174011321042388",23.97,16.70,0,290.65,333.63,5.1,3.0,0.009,209482.1,209482.1,10391,0,0,0,L,1122011218,1,121.78,121.55,0100,16,0,0,0,0,0,0,1,1000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1439377285,382465.00
08/12/2015 07:00,2,0.209,ALERT,210.80,331.23,59.975,1439377203,"201051344000582","174011321042388",26.02,16.30,0,291.55,333.03,5.5,3.4,0.013,208693.4,208693.4,10365,0,0,0,L,1122011218,1,121.33,122.23,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1439377287,382466.00
08/12/2015 07:00,2,0.219,ALERT,210.57,330.63,59.975,1439377203,"201051344000469","174011321042388",26.84,16.30,0,289.75,332.43,6.0,3.8,0.013,204744.4,204744.4,10385,0,0,0,L,1122011218,1,120.88,122.01,0100,13,0,0,0,0,0,0,1,993,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1439377289,382467.00
08/12/2015 07:00,2,0.176,ALERT,210.12,331.23,59.981,1439377203,"201051344000988","174011321042388",26.48,17.30,0,288.55,333.63,4.7,2.6,0.018,203878.2,203878.2,10370,0,0,0,L,1122011218,1,121.10,121.78,0100,14,0,0,0,0,0,0,1,1001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1439377290,382468.00
08/12/2015 07:00,2,0.170,ALERT,210.12,329.73,59.970,1439377203,"201051344001158","174011321042388",27.89,16.30,0,290.05,332.73,4.8,2.7,0.009,209592.3,209592.3,10372,0,0,0,L,1122011218,1,120.88,121.33,0100,15,0,0,0,0,0,0,1,998,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1439377292,382469.00
08/12/2015 07:00,2,0.178,ALERT,210.35,330.03,59.975,1439377203,"201051344001025","174011321042388",28.39,16.00,0,290.35,332.73,5.2,3.1,0.009,213955.9,213955.9,10367,0,0,0,L,1122011218,1,121.10,122.01,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1439377294,382470.00
08/12/2015 07:00,2,0.188,ALERT,210.35,330.03,59.970,1439377203,"201051344000569","174011321042388",28.33,17.00,0,291.25,332.73,5.4,3.3,0.009,217244.6,217244.6,10393,0,0,0,L,1122011218,1,120.88,122.01,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1439377296,382471.00
08/12/2015 07:00,2,0.066,ALERT,211.70,332.43,59.965,1439377203,"274151322000094","174011321042388",28.57,17.00,0,290.05,391.04,1.9,0.0,0.000,393959.6,393959.6,11795,0,0,0,L,1151911521,1,121.55,122.68,0002,14,0,0,0,0,0,0,133,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,193,0,0,0,0,0,0,0,0,0,0,0,1439377298,382472.00
08/12/2015 07:00,2,0.211,ALERT,210.35,329.73,59.959,1439377203,"201051344000458","174011321042388",26.62,17.50,0,290.95,332.13,5.7,3.6,0.013,212936.2,212936.2,10385,0,0,0,L,1122011218,1,121.55,121.78,0100,15,0,0,0,0,0,0,1,997,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1439377300,382473.00
08/12/2015 07:00,2,0.127,ALERT,211.70,333.33,59.970,1439377203,"274151322000087","174011321042388",25.49,17.80,0,290.05,341.75,3.3,1.3,0.009,465785.4,465785.4,11208,0,0,0,L,1151911521,1,121.55,122.46,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1439377302,382474.00
08/12/2015 07:00,2,0.145,ALERT,211.48,333.63,59.970,1439377203,"274151322000052","174011321042388",26.10,17.80,0,290.65,342.05,3.9,1.8,0.009,498014.9,498014.9,11630,0,0,0,L,1151911521,1,120.88,122.68,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1439377304,382475.00
08/12/2015 07:00,2,0.193,ALERT,210.80,331.53,59.965,1439377203,"201051344001145","174011321042388",26.02,16.70,0,291.25,334.54,5.1,3.0,0.009,218011.6,218011.6,10392,0,0,0,L,1122011218,1,121.33,121.78,0100,16,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1439377306,382476.00
08/12/2015 07:00,2,0.191,ALERT,210.57,331.23,59.975,1439377203,"201051344000685","174011321042388",25.90,16.70,0,290.65,334.24,5.0,2.9,0.009,216732.2,216732.2,10393,0,0,0,L,1122011218,1,122.01,121.78,0100,14,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1439377307,382477.00
08/12/2015 07:00,2,0.111,ALERT,211.03,332.73,59.965,1439377203,"274151322000088","174011321042388",24.17,17.80,0,290.65,339.04,2.7,0.7,0.004,477901.9,477901.9,11235,0,0,0,L,1151911521,1,122.01,122.01,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1439377309,382478.00
08/12/2015 07:00,2,0.221,ALERT,210.57,330.33,59.933,1439377203,"201051344000438","174011321042388",26.08,16.30,0,290.95,333.03,5.9,3.8,0.004,216741.7,216741.7,10366,0,0,0,L,1122011218,1,121.55,122.01,0100,15,0,0,0,0,0,0,1,1001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1439377311,382479.00
08/12/2015 07:00,2,0.207,ALERT,209.90,329.13,59.965,1439377203,"201051344001135","174011321042388",26.42,16.70,0,290.95,332.43,5.6,3.5,0.009,208229.7,208229.7,10345,0,0,0,L,1122011218,1,121.10,121.55,0200,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439377313,382480.00
08/12/2015 07:00,2,0.246,ALERT,210.35,331.23,59.954,1439377203,"201051344000417","174011321042388",26.46,16.70,0,290.05,332.73,6.6,4.4,0.009,211882.0,211882.0,10365,0,0,0,L,1122011218,1,121.10,121.78,0100,14,0,0,0,0,0,0,1,1000,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1439377314,382481.00
08/12/2015 07:00,2,0.217,ALERT,209.67,329.73,59.981,1439377203,"201051344000594","174011321042388",26.12,16.70,0,290.35,332.13,5.7,3.6,0.013,213527.0,213527.0,10387,0,0,0,L,1122011218,1,120.88,121.33,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1439377316,382482.00
08/12/2015 07:00,2,0.121,ALERT,211.03,331.83,59.949,1439377203,"274151322000083","174011321042388",25.80,17.30,0,290.95,357.08,3.2,1.1,0.018,493889.1,493889.1,11660,0,0,0,L,1151911521,1,121.10,122.23,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1439377318,382483.00
08/12/2015 07:00,2,0.219,ALERT,210.35,331.23,59.959,1439377203,"201051344000585","174011321042388",26.30,17.00,0,290.35,333.03,5.8,3.7,0.013,212985.2,212985.2,10365,0,0,0,L,1122011218,1,120.88,122.01,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1439377320,382484.00
08/12/2015 07:00,2,0.119,ALERT,211.03,332.43,59.959,1439377203,"274151322000054","174011321042388",25.58,18.00,0,290.65,343.25,3.1,1.1,0.004,488706.9,488706.9,11223,0,0,0,L,1151911521,1,121.55,121.78,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1439377322,382485.00
08/12/2015 07:00,2,0.211,ALERT,210.35,330.03,59.965,1439377203,"201051344001203","174011321042388",25.62,16.70,0,290.95,334.84,5.5,3.4,0.009,213854.6,213854.6,10379,0,0,0,L,1122011218,1,121.78,121.55,0200,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439377323,382486.00
08/12/2015 07:00,2,0.213,ALERT,209.67,329.43,59.959,1439377203,"201051344000646","174011321042388",26.56,16.30,0,290.05,331.83,5.8,3.6,0.004,210201.1,210201.1,10362,0,0,0,L,1122011218,1,121.33,121.33,0100,13,0,0,0,0,0,0,1,1001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1439377325,382487.00
08/12/2015 07:00,2,0.084,ALERT,212.16,333.03,59.933,1439377203,"274151322000068","174011321042388",28.77,18.00,0,289.75,391.94,2.5,0.5,0.000,393226.6,393226.6,11406,0,0,0,L,1151911521,1,122.01,122.46,0002,17,0,0,0,0,0,0,136,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,174,0,0,0,0,0,0,0,0,0,0,0,1439377327,382488.00
08/12/2015 07:00,2,0.123,ACTIVE,211.70,332.43,59.949,1439377203,"274151322000076","174011321042388",26.82,17.50,0,290.35,348.36,3.4,1.3,0.004,521925.3,521925.3,11643,0,0,0,L,1151911521,1,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439377328,382489.00
08/12/2015 07:00,2,0.225,ALERT,210.12,329.73,59.954,1439377203,"201051344000890","174011321042388",25.82,16.70,0,291.55,333.03,5.9,3.8,0.009,214893.1,214893.1,10376,0,0,0,L,1122011218,1,121.33,121.55,0100,16,0,0,0,0,0,0,1,1000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1439377330,382490.00
08/12/2015 07:00,2,0.154,ALERT,210.12,330.63,59.959,1439377203,"201051344000900","174011321042388",25.90,16.70,0,290.35,332.13,4.0,2.0,0.013,215763.7,215763.7,10408,0,0,0,L,1122011218,1,121.33,121.78,0100,14,0,0,0,0,0,0,1,1000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1439377332,382491.00
08/12/2015 07:00,2,0.219,ALERT,210.80,331.83,59.959,1439377203,"201051344000633","174011321042388",25.76,16.30,0,288.85,333.63,5.7,3.6,0.004,204654.9,204654.9,10401,0,0,0,L,1122011218,1,121.55,122.23,0100,16,0,0,0,0,0,0,1,999,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1439377333,382492.00
08/12/2015 07:00,2,0.217,ALERT,210.35,330.03,59.965,1439377203,"201051344000983","174011321042388",26.38,17.30,0,290.95,332.73,5.8,3.7,0.009,212691.8,212691.8,10384,0,0,0,L,1122011218,1,121.10,121.78,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439377335,382493.00
08/12/2015 07:00,2,0.207,ALERT,210.80,330.93,59.981,1439377203,"201051344000917","174011321042388",25.19,17.50,0,289.15,336.34,5.3,3.2,0.004,215413.0,215413.0,10402,0,0,0,L,1122011218,1,121.55,122.46,0100,14,0,0,0,0,0,0,1,999,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1439377337,382494.00
08/12/2015 07:00,2,0.217,ALERT,210.80,330.63,59.965,1439377203,"201051344000648","174011321042388",26.18,16.30,0,290.35,333.93,5.8,3.6,0.013,210671.7,210671.7,10390,0,0,0,L,1122011218,1,121.10,122.46,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1439377339,382495.00
08/12/2015 07:00,2,0.230,ALERT,210.35,330.93,59.965,1439377203,"201051344001093","174011321042388",25.86,17.30,0,290.65,333.03,6.1,3.9,0.013,213621.4,213621.4,10386,0,0,0,L,1122011218,1,121.33,122.01,0100,16,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1439377341,382496.00
08/12/2015 07:00,2,0.189,ACTIVE,211.03,330.33,59.981,1439377203,"201051344000645","174011321042388",26.98,17.30,0,290.65,333.63,5.2,3.1,0.009,211622.6,211622.6,10391,0,0,0,L,1122011218,1,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439377342,382497.00
08/12/2015 07:00,2,0.125,ACTIVE,212.38,333.03,59.965,1439377203,"274151322000085","174011321042388",25.54,17.50,0,290.65,346.86,3.2,1.2,0.013,491284.4,491284.4,11641,0,0,0,L,1151911521,1,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439377343,382498.00
08/12/2015 07:00,2,0.213,ACTIVE,210.80,330.03,59.959,1439377203,"201051344000651","174011321042388",25.74,16.00,0,290.35,333.33,5.6,3.4,0.004,210855.4,210855.4,10370,0,0,0,L,1122011218,1,122.23,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439377344,382499.00
