ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/12/2015 07:00,2,0.207,ACTIVE,210.80,329.13,59.996,1439377203,"201051344000867","174011321042388",25.96,17.30,0,290.65,332.73,5.4,3.3,0.013,203555.3,203555.3,10391,0,0,0,L,1122011218,1,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439377345,382500.00
08/12/2015 07:00,2,0.215,ALERT,210.80,329.73,59.949,1439377203,"201051344001230","174011321042388",24.67,16.30,0,290.95,332.43,5.4,3.3,0.009,214518.9,214518.9,10403,0,0,0,L,1122011218,1,122.01,122.01,0100,14,0,0,0,0,0,0,1,991,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1439377347,382501.00
08/12/2015 07:00,2,0.223,ALERT,211.03,331.23,59.959,1439377203,"201051344000576","174011321042388",25.54,16.70,0,290.65,333.03,5.8,3.6,0.013,210771.5,210771.5,10409,0,0,0,L,1122011218,1,122.01,122.01,0100,13,0,0,0,0,0,0,1,1001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1439377349,382502.00
08/12/2015 07:00,2,0.240,ACTIVE,210.80,330.33,59.970,1439377203,"201051344000579","174011321042388",26.90,17.30,0,291.25,332.43,6.6,4.4,0.013,217712.6,217712.6,10368,0,0,0,L,1122011218,1,121.78,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439377350,382503.00
08/12/2015 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1439377203,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439378083,382504.00
08/12/2015 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1439377203,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439378083,382505.00
08/12/2015 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1439377203,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439378083,382506.00
08/12/2015 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1439377203,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439378083,382507.00
08/12/2015 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1439377203,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439378083,382508.00
08/12/2015 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1439377203,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439378083,382509.00
08/12/2015 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1439377203,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439378083,382510.00
08/12/2015 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1439377203,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439378083,382511.00
08/12/2015 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1439377203,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439378083,382512.00
08/12/2015 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1439377203,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439378083,382513.00
08/12/2015 07:15,2,0.303,ACTIVE,210.57,331.23,59.965,1439378104,"201051344000955","174011321042388",27.97,17.80,0,291.25,335.14,8.6,6.4,0.031,216270.0,216270.0,10379,0,0,0,L,1122011218,1,121.10,122.01,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439378178,382514.00
08/12/2015 07:15,2,0.209,ACTIVE,212.16,333.33,59.970,1439378104,"274151322000095","174011321042388",26.58,18.00,0,313.50,356.48,5.6,3.5,0.013,515816.7,515816.7,11279,0,0,0,L,1151911521,1,122.01,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439378179,382515.00
08/12/2015 07:15,2,0.277,ACTIVE,211.03,331.23,59.970,1439378104,"201051344000868","174011321042388",27.83,17.50,0,292.46,335.74,7.9,5.7,0.027,203036.9,203036.9,10390,0,0,0,L,1122011218,1,121.78,122.46,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439378180,382516.00
08/12/2015 07:15,2,0.275,ACTIVE,211.70,332.43,59.970,1439378104,"201051344000853","174011321042388",28.07,17.50,0,292.16,337.54,7.9,5.7,0.027,209483.2,209483.2,10393,0,0,0,L,1122011218,1,122.46,122.46,0002,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439378181,382517.00
08/12/2015 07:15,2,0.277,ALERT,211.93,332.13,59.970,1439378104,"201051344000582","174011321042388",27.45,17.30,0,293.66,337.24,7.8,5.6,0.031,208694.6,208694.6,10367,0,0,0,L,1122011218,1,122.23,122.68,0002,15,0,0,0,0,0,0,1,1000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439378183,382518.00
08/12/2015 07:15,2,0.293,ACTIVE,211.25,331.83,59.959,1439378104,"201051344000469","174011321042388",27.63,17.00,0,290.65,336.04,8.2,6.0,0.027,204745.7,204745.7,10387,0,0,0,L,1122011218,1,121.55,122.46,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439378184,382519.00
08/12/2015 07:15,2,0.260,ACTIVE,211.25,332.13,59.965,1439378104,"201051344000988","174011321042388",27.04,17.80,0,290.05,336.94,7.2,5.0,0.040,203879.2,203879.2,10372,0,0,0,L,1122011218,1,121.78,122.23,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439378185,382520.00
08/12/2015 07:15,2,0.271,ACTIVE,211.25,331.53,59.970,1439378104,"201051344001158","174011321042388",27.49,17.30,0,291.25,336.34,7.6,5.4,0.035,209593.4,209593.4,10374,0,0,0,L,1122011218,1,121.55,121.78,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439378186,382521.00
08/12/2015 07:15,2,0.209,ACTIVE,211.03,332.73,59.970,1439378104,"201051344001025","174011321042388",30.73,17.30,0,300.57,360.69,6.5,4.4,0.018,213956.8,213956.8,10369,0,0,0,L,1122011218,1,121.55,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439378187,382522.00
08/12/2015 07:15,2,0.281,ACTIVE,211.25,331.23,59.965,1439378104,"201051344000569","174011321042388",28.05,17.80,0,301.17,362.79,8.0,5.8,0.040,217245.7,217245.7,10395,0,0,0,L,1122011218,1,121.55,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439378188,382523.00
08/12/2015 07:15,2,0.129,ACTIVE,212.38,333.93,59.970,1439378104,"274151322000094","174011321042388",30.30,18.00,0,292.46,391.64,3.9,1.9,0.022,393959.9,393959.9,11797,0,0,0,L,1151911521,1,121.55,123.14,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439378189,382524.00
08/12/2015 07:15,2,0.281,ACTIVE,211.25,331.23,59.970,1439378104,"201051344000458","174011321042388",28.13,18.30,0,292.46,335.74,8.0,5.8,0.031,212937.4,212937.4,10387,0,0,0,L,1122011218,1,122.01,122.23,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439378190,382525.00
08/12/2015 07:15,2,0.215,ACTIVE,212.83,335.14,59.965,1439378104,"274151322000087","174011321042388",26.62,19.30,0,314.70,356.18,5.8,3.7,0.027,465786.0,465786.0,11210,0,0,0,L,1151911521,1,122.46,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439378191,382526.00
08/12/2015 07:15,2,0.229,ACTIVE,212.16,332.13,59.975,1439378104,"274151322000052","174011321042388",27.31,19.00,0,317.10,339.34,6.3,4.1,0.013,498015.7,498015.7,11632,0,0,0,L,1151911521,1,121.33,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439378192,382527.00
08/12/2015 07:15,2,0.260,ACTIVE,211.70,332.43,59.986,1439378104,"201051344001145","174011321042388",28.23,17.50,0,292.76,337.54,7.5,5.3,0.027,218012.7,218012.7,10394,0,0,0,L,1122011218,1,122.01,122.23,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439378192,382528.00
08/12/2015 07:15,2,0.254,ACTIVE,211.70,331.83,59.975,1439378104,"201051344000685","174011321042388",28.05,17.80,0,291.55,336.64,7.2,5.1,0.035,216733.2,216733.2,10395,0,0,0,L,1122011218,1,122.68,122.23,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439378193,382529.00
08/12/2015 07:15,2,0.193,ACTIVE,212.16,335.14,59.975,1439378104,"274151322000088","174011321042388",25.98,18.70,0,318.00,342.95,5.1,3.0,0.013,477902.4,477902.4,11237,0,0,0,L,1151911521,1,122.46,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439378194,382530.00
08/12/2015 07:15,2,0.281,ACTIVE,211.48,331.53,59.975,1439378104,"201051344000438","174011321042388",28.49,17.30,0,292.76,336.04,8.2,5.9,0.031,216742.9,216742.9,10368,0,0,0,L,1122011218,1,122.23,122.23,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439378195,382531.00
08/12/2015 07:15,2,0.281,ACTIVE,211.03,330.03,59.959,1439378104,"201051344001135","174011321042388",28.25,17.50,0,306.88,357.38,8.0,5.8,0.031,208230.8,208230.8,10347,0,0,0,L,1122011218,1,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439378196,382532.00
08/12/2015 07:15,2,0.312,ACTIVE,211.48,331.83,59.970,1439378104,"201051344000417","174011321042388",28.13,17.50,0,291.55,336.94,9.0,6.7,0.027,211883.4,211883.4,10367,0,0,0,L,1122011218,1,121.78,122.23,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439378197,382533.00
08/12/2015 07:15,2,0.287,ALERT,211.03,331.23,59.970,1439378104,"201051344000594","174011321042388",27.97,17.50,0,293.36,339.34,8.1,5.9,0.035,213528.2,213528.2,10389,0,0,0,L,1122011218,1,121.78,121.78,0002,15,0,0,0,0,0,0,1,996,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439378199,382534.00
08/12/2015 07:15,2,0.209,ACTIVE,212.61,334.24,59.959,1439378104,"274151322000083","174011321042388",26.66,18.30,0,305.08,365.19,5.7,3.5,0.031,493889.7,493889.7,11662,0,0,0,L,1151911521,1,122.01,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439378200,382535.00
08/12/2015 07:15,2,0.289,ACTIVE,211.70,332.43,59.938,1439378104,"201051344000585","174011321042388",28.37,17.80,0,302.68,368.20,8.3,6.1,0.031,212986.4,212986.4,10367,0,0,0,L,1122011218,1,121.78,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439378201,382536.00
08/12/2015 07:15,2,0.205,ACTIVE,212.83,333.03,59.965,1439378104,"274151322000054","174011321042388",26.90,19.30,0,318.30,339.04,5.6,3.5,0.018,488707.4,488707.4,11225,0,0,0,L,1151911521,1,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439378202,382537.00
08/12/2015 07:15,2,0.277,ACTIVE,211.48,330.93,59.965,1439378104,"201051344001203","174011321042388",27.73,17.50,0,302.07,367.30,7.8,5.6,0.027,213855.7,213855.7,10381,0,0,0,L,1122011218,1,122.46,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439378203,382538.00
08/12/2015 07:15,2,0.285,ACTIVE,211.03,331.23,59.970,1439378104,"201051344000646","174011321042388",27.91,17.50,0,291.55,336.04,8.1,5.9,0.035,210202.3,210202.3,10364,0,0,0,L,1122011218,1,122.01,122.01,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439378204,382539.00
08/12/2015 07:15,2,0.146,ALERT,213.29,336.34,59.965,1439378104,"274151322000068","174011321042388",30.63,19.00,0,292.46,395.85,4.5,2.5,0.022,393226.9,393226.9,11408,0,0,0,L,1151911521,1,122.68,123.36,0002,17,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439378205,382540.00
08/12/2015 07:15,2,0.215,ACTIVE,213.06,333.63,59.954,1439378104,"274151322000076","174011321042388",27.61,19.00,0,318.91,339.34,6.0,3.9,0.027,521925.9,521925.9,11644,0,0,0,L,1151911521,1,122.23,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439378206,382541.00
08/12/2015 07:15,2,0.295,ACTIVE,211.25,330.93,59.970,1439378104,"201051344000890","174011321042388",28.07,17.80,0,292.76,335.74,8.4,6.2,0.027,214894.3,214894.3,10378,0,0,0,L,1122011218,1,122.23,121.78,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439378207,382542.00
08/12/2015 07:15,2,0.230,ACTIVE,211.25,331.53,59.975,1439378104,"201051344000900","174011321042388",27.77,17.50,0,292.16,335.74,6.5,4.4,0.035,215764.5,215764.5,10410,0,0,0,L,1122011218,1,122.23,122.01,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439378208,382543.00
08/12/2015 07:15,2,0.281,ACTIVE,211.70,333.03,59.965,1439378104,"201051344000633","174011321042388",27.57,17.30,0,290.35,337.54,7.9,5.7,0.035,204656.1,204656.1,10403,0,0,0,L,1122011218,1,122.46,122.46,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439378209,382544.00
08/12/2015 07:15,2,0.289,ALERT,211.48,330.93,59.965,1439378104,"201051344000983","174011321042388",28.09,17.80,0,293.96,337.84,8.3,6.1,0.031,212693.0,212693.0,10386,0,0,0,L,1122011218,1,122.01,122.01,0002,17,0,0,0,0,0,0,1,994,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439378211,382545.00
08/12/2015 07:15,2,0.270,ACTIVE,211.48,332.73,59.970,1439378104,"201051344000917","174011321042388",27.93,18.30,0,291.25,336.34,7.6,5.4,0.027,215414.0,215414.0,10404,0,0,0,L,1122011218,1,122.01,122.68,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439378212,382546.00
08/12/2015 07:15,2,0.283,ACTIVE,211.48,331.53,59.970,1439378104,"201051344000648","174011321042388",28.19,17.30,0,301.77,367.60,8.1,5.9,0.022,210672.9,210672.9,10392,0,0,0,L,1122011218,1,121.55,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439378213,382547.00
08/12/2015 07:15,2,0.293,ACTIVE,211.25,331.23,59.975,1439378104,"201051344001093","174011321042388",28.15,18.00,0,292.16,336.34,8.4,6.2,0.027,213622.7,213622.7,10388,0,0,0,L,1122011218,1,121.78,122.23,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439378214,382548.00
08/12/2015 07:15,2,0.271,ALERT,211.93,331.83,59.975,1439378104,"201051344000645","174011321042388",27.21,18.00,0,293.36,338.44,7.5,5.3,0.031,211623.7,211623.7,10392,0,0,0,L,1122011218,1,122.46,122.46,0002,15,0,0,0,0,0,0,1,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439378216,382549.00
08/12/2015 07:15,2,0.209,ACTIVE,212.61,334.84,59.944,1439378104,"274151322000085","174011321042388",26.78,18.30,0,319.51,340.25,5.7,3.6,0.027,491285.0,491285.0,11642,0,0,0,L,1151911521,1,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439378217,382550.00
08/12/2015 07:15,2,0.283,ACTIVE,211.70,332.13,59.981,1439378104,"201051344000651","174011321042388",27.12,17.00,0,303.28,351.97,7.8,5.6,0.031,210856.5,210856.5,10371,0,0,0,L,1122011218,1,122.46,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439378218,382551.00
08/12/2015 07:15,2,0.283,ALERT,211.70,330.93,59.954,1439378104,"201051344000867","174011321042388",27.33,18.00,0,292.16,335.74,7.9,5.7,0.035,203556.4,203556.4,10392,0,0,0,L,1122011218,1,122.46,122.23,0002,15,0,0,0,0,0,0,1,996,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439378219,382552.00
08/12/2015 07:15,2,0.279,ACTIVE,211.25,330.93,59.975,1439378104,"201051344001230","174011321042388",27.51,17.30,0,292.46,334.84,7.8,5.6,0.031,214520.0,214520.0,10405,0,0,0,L,1122011218,1,122.01,121.78,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439378220,382553.00
08/12/2015 07:15,2,0.289,ACTIVE,211.93,332.73,59.986,1439378104,"201051344000576","174011321042388",27.39,17.50,0,292.16,337.24,8.1,5.9,0.035,210772.6,210772.6,10411,0,0,0,L,1122011218,1,122.23,122.23,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439378221,382554.00
08/12/2015 07:15,2,0.312,ACTIVE,211.48,331.23,59.981,1439378104,"201051344000579","174011321042388",28.15,18.00,0,306.28,351.07,9.0,6.7,0.031,217714.0,217714.0,10369,0,0,0,L,1122011218,1,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439378222,382555.00
08/12/2015 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1439378104,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439378984,382556.00
08/12/2015 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1439378104,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439378984,382557.00
08/12/2015 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1439378104,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439378984,382558.00
08/12/2015 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1439378104,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439378984,382559.00
08/12/2015 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1439378104,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439378984,382560.00
08/12/2015 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1439378104,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439378984,382561.00
08/12/2015 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1439378104,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439378984,382562.00
08/12/2015 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1439378104,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439378984,382563.00
08/12/2015 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1439378104,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439378984,382564.00
08/12/2015 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1439378104,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439378984,382565.00
08/12/2015 07:30,2,0.406,ACTIVE,210.80,333.33,59.922,1439379004,"201051344000955","174011321042388",28.27,18.30,0,324.62,337.54,11.7,9.4,0.066,216271.9,216271.9,10380,0,0,0,L,1122011218,1,121.55,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439379079,382566.00
08/12/2015 07:30,2,0.311,ACTIVE,212.61,334.24,59.959,1439379004,"274151322000095","174011321042388",27.43,19.30,0,330.03,339.65,8.7,6.4,0.053,515817.8,515817.8,11280,0,0,0,L,1151911521,1,122.23,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439379080,382567.00
08/12/2015 07:30,2,0.379,ACTIVE,211.25,333.33,59.933,1439379004,"201051344000868","174011321042388",28.45,18.00,0,326.12,337.84,11.0,8.7,0.057,203038.6,203038.6,10391,0,0,0,L,1122011218,1,122.01,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439379081,382568.00
08/12/2015 07:30,2,0.373,ACTIVE,211.70,334.84,59.954,1439379004,"201051344000853","174011321042388",28.59,18.30,0,327.02,339.34,10.8,8.5,0.066,209484.8,209484.8,10394,0,0,0,L,1122011218,1,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439379081,382569.00
08/12/2015 07:30,2,0.383,ACTIVE,211.48,334.24,59.959,1439379004,"201051344000582","174011321042388",27.51,17.80,0,326.42,338.44,10.7,8.4,0.057,208696.2,208696.2,10369,0,0,0,L,1122011218,1,122.01,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439379082,382570.00
08/12/2015 07:30,2,0.393,ACTIVE,211.25,333.63,59.959,1439379004,"201051344000469","174011321042388",28.33,17.80,0,324.32,338.14,11.3,9.0,0.066,204747.4,204747.4,10388,0,0,0,L,1122011218,1,121.55,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439379083,382571.00
08/12/2015 07:30,2,0.355,ACTIVE,211.03,334.54,59.970,1439379004,"201051344000988","174011321042388",28.47,18.70,0,324.62,339.34,10.3,8.0,0.057,203880.7,203880.7,10373,0,0,0,L,1122011218,1,121.78,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439379084,382572.00
08/12/2015 07:30,2,0.365,ACTIVE,211.48,333.63,59.975,1439379004,"201051344001158","174011321042388",28.53,18.00,0,325.22,338.14,10.6,8.3,0.057,209595.0,209595.0,10375,0,0,0,L,1122011218,1,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439379085,382573.00
08/12/2015 07:30,2,0.215,ACTIVE,211.25,345.06,59.959,1439379004,"201051344001025","174011321042388",32.01,17.80,0,325.52,349.86,7.0,4.8,0.018,213958.0,213958.0,10370,0,0,0,L,1122011218,1,121.78,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439379086,382574.00
08/12/2015 07:30,2,0.396,ACTIVE,211.48,333.33,59.991,1439379004,"201051344000569","174011321042388",27.83,18.70,0,325.82,338.14,11.2,8.9,0.062,217247.4,217247.4,10396,0,0,0,L,1122011218,1,121.78,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439379087,382575.00
08/12/2015 07:30,2,0.188,ACTIVE,212.83,393.75,59.949,1439379004,"274151322000094","174011321042388",37.05,19.50,0,331.23,395.55,7.0,4.9,0.031,393960.6,393960.6,11798,0,0,0,L,1151911521,1,122.01,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439379088,382576.00
08/12/2015 07:30,2,0.379,ACTIVE,211.25,332.73,59.970,1439379004,"201051344000458","174011321042388",28.90,19.00,0,325.82,337.84,11.1,8.8,0.066,212939.1,212939.1,10388,0,0,0,L,1122011218,1,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439379089,382577.00
08/12/2015 07:30,2,0.314,ACTIVE,212.61,336.34,59.959,1439379004,"274151322000087","174011321042388",27.14,20.00,0,330.63,340.25,8.7,6.4,0.049,465787.2,465787.2,11211,0,0,0,L,1151911521,1,122.46,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439379090,382578.00
08/12/2015 07:30,2,0.334,ACTIVE,212.16,336.04,59.965,1439379004,"274151322000052","174011321042388",27.73,19.80,0,329.43,340.55,9.3,7.1,0.049,498017.0,498017.0,11633,0,0,0,L,1151911521,1,121.55,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439379091,382579.00
08/12/2015 07:30,2,0.369,ACTIVE,211.70,334.24,59.959,1439379004,"201051344001145","174011321042388",27.97,18.00,0,327.02,339.65,10.5,8.2,0.053,218014.3,218014.3,10395,0,0,0,L,1122011218,1,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439379091,382580.00
08/12/2015 07:30,2,0.355,ACTIVE,211.70,333.93,59.965,1439379004,"201051344000685","174011321042388",28.53,18.00,0,326.12,338.44,10.3,8.0,0.062,216734.7,216734.7,10396,0,0,0,L,1122011218,1,122.68,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439379092,382581.00
08/12/2015 07:30,2,0.291,ACTIVE,212.16,335.74,59.965,1439379004,"274151322000088","174011321042388",27.15,19.50,0,330.03,340.25,8.0,5.8,0.044,477903.4,477903.4,11238,0,0,0,L,1151911521,1,122.46,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439379093,382582.00
08/12/2015 07:30,2,0.398,ACTIVE,211.48,333.93,59.970,1439379004,"201051344000438","174011321042388",27.87,18.00,0,326.72,338.74,11.3,9.0,0.062,216744.6,216744.6,10369,0,0,0,L,1122011218,1,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439379094,382583.00
08/12/2015 07:30,2,0.385,ACTIVE,211.25,332.43,59.965,1439379004,"201051344001135","174011321042388",28.84,18.00,0,325.52,337.54,11.3,9.0,0.053,208232.6,208232.6,10348,0,0,0,L,1122011218,1,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439379095,382584.00
08/12/2015 07:30,2,0.424,ACTIVE,211.48,334.24,59.965,1439379004,"201051344000417","174011321042388",27.79,18.00,0,325.22,339.34,11.9,9.6,0.053,211885.4,211885.4,10368,0,0,0,L,1122011218,1,122.01,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439379096,382585.00
08/12/2015 07:30,2,0.402,ACTIVE,211.03,333.63,59.965,1439379004,"201051344000594","174011321042388",27.37,18.30,0,324.92,337.84,11.2,8.9,0.066,213529.9,213529.9,10391,0,0,0,L,1122011218,1,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439379097,382586.00
08/12/2015 07:30,2,0.311,ACTIVE,212.61,338.14,59.954,1439379004,"274151322000083","174011321042388",27.21,19.30,0,330.03,340.55,8.5,6.3,0.049,493890.8,493890.8,11663,0,0,0,L,1151911521,1,122.01,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439379098,382587.00
08/12/2015 07:30,2,0.393,ACTIVE,211.70,334.84,59.959,1439379004,"201051344000585","174011321042388",28.69,18.30,0,326.12,339.34,11.4,9.1,0.057,212988.2,212988.2,10368,0,0,0,L,1122011218,1,121.78,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439379099,382588.00
08/12/2015 07:30,2,0.311,ACTIVE,212.38,335.14,59.954,1439379004,"274151322000054","174011321042388",27.39,20.00,0,330.33,340.25,8.6,6.4,0.049,488708.6,488708.6,11226,0,0,0,L,1151911521,1,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439379100,382589.00
08/12/2015 07:30,2,0.377,ACTIVE,211.25,332.73,59.954,1439379004,"201051344001203","174011321042388",28.39,18.00,0,325.82,339.34,10.8,8.5,0.066,213857.3,213857.3,10382,0,0,0,L,1122011218,1,122.23,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439379101,382590.00
08/12/2015 07:30,2,0.404,ACTIVE,211.03,333.03,59.975,1439379004,"201051344000646","174011321042388",27.23,18.00,0,324.32,337.54,11.2,8.9,0.057,210204.0,210204.0,10365,0,0,0,L,1122011218,1,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439379102,382591.00
08/12/2015 07:30,2,0.205,ACTIVE,212.83,403.37,59.965,1439379004,"274151322000068","174011321042388",37.93,20.70,0,331.83,405.17,7.8,5.7,0.040,393227.9,393227.9,11410,0,0,0,L,1151911521,1,122.68,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439379103,382592.00
08/12/2015 07:30,2,0.332,ACTIVE,213.06,337.24,59.949,1439379004,"274151322000076","174011321042388",27.89,19.80,0,331.53,340.85,9.4,7.1,0.057,521927.2,521927.2,11645,0,0,0,L,1151911521,1,122.46,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439379104,382593.00
08/12/2015 07:30,2,0.400,ACTIVE,211.25,333.03,59.959,1439379004,"201051344000890","174011321042388",28.47,18.30,0,325.52,337.84,11.6,9.3,0.062,214896.1,214896.1,10379,0,0,0,L,1122011218,1,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439379105,382594.00
08/12/2015 07:30,2,0.334,ACTIVE,211.25,333.33,59.965,1439379004,"201051344000900","174011321042388",28.37,18.00,0,325.22,337.84,9.6,7.3,0.062,215765.8,215765.8,10411,0,0,0,L,1122011218,1,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439379106,382595.00
08/12/2015 07:30,2,0.379,ACTIVE,211.70,334.84,59.959,1439379004,"201051344000633","174011321042388",28.75,18.00,0,325.82,340.85,11.1,8.8,0.062,204657.8,204657.8,10404,0,0,0,L,1122011218,1,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439379107,382596.00
08/12/2015 07:30,2,0.391,ACTIVE,211.25,333.63,59.959,1439379004,"201051344000983","174011321042388",28.55,18.70,0,324.62,337.84,11.3,9.0,0.062,212694.7,212694.7,10388,0,0,0,L,1122011218,1,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439379107,382597.00
08/12/2015 07:30,2,0.373,ACTIVE,211.48,333.63,59.965,1439379004,"201051344000917","174011321042388",27.51,19.00,0,326.12,338.74,10.5,8.2,0.057,215415.6,215415.6,10405,0,0,0,L,1122011218,1,121.78,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439379108,382598.00
08/12/2015 07:30,2,0.400,ACTIVE,211.48,333.33,59.954,1439379004,"201051344000648","174011321042388",27.29,17.80,0,326.42,339.34,11.1,8.8,0.066,210674.6,210674.6,10393,0,0,0,L,1122011218,1,121.78,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439379109,382599.00
08/12/2015 07:30,2,0.393,ACTIVE,211.25,333.03,59.944,1439379004,"201051344001093","174011321042388",28.82,18.70,0,325.82,338.44,11.5,9.2,0.062,213624.5,213624.5,10389,0,0,0,L,1122011218,1,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439379110,382600.00
08/12/2015 07:30,2,0.389,ACTIVE,211.70,333.93,59.965,1439379004,"201051344000645","174011321042388",27.31,18.70,0,326.72,339.95,10.8,8.5,0.062,211625.3,211625.3,10394,0,0,0,L,1122011218,1,122.23,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439379111,382601.00
08/12/2015 07:30,2,0.312,ACTIVE,212.61,336.04,59.959,1439379004,"274151322000085","174011321042388",27.43,19.30,0,331.23,339.95,8.7,6.4,0.053,491286.1,491286.1,11643,0,0,0,L,1151911521,1,122.68,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439379112,382602.00
08/12/2015 07:30,2,0.389,ACTIVE,211.48,333.93,59.959,1439379004,"201051344000651","174011321042388",27.79,17.50,0,327.02,338.74,10.9,8.6,0.057,210858.2,210858.2,10372,0,0,0,L,1122011218,1,122.68,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439379113,382603.00
08/12/2015 07:30,2,0.395,ACTIVE,211.48,332.73,59.954,1439379004,"201051344000867","174011321042388",27.49,19.00,0,325.52,338.14,11.0,8.7,0.062,203558.1,203558.1,10394,0,0,0,L,1122011218,1,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439379114,382604.00
08/12/2015 07:30,2,0.381,ACTIVE,211.25,332.73,59.965,1439379004,"201051344001230","174011321042388",27.49,18.00,0,324.92,336.94,10.6,8.3,0.053,214521.6,214521.6,10406,0,0,0,L,1122011218,1,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439379115,382605.00
08/12/2015 07:30,2,0.389,ACTIVE,211.70,334.54,59.981,1439379004,"201051344000576","174011321042388",28.09,18.00,0,327.32,339.65,11.1,8.8,0.057,210774.3,210774.3,10412,0,0,0,L,1122011218,1,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439379116,382606.00
08/12/2015 07:30,2,0.418,ACTIVE,211.25,333.63,59.970,1439379004,"201051344000579","174011321042388",28.53,18.70,0,325.82,338.44,12.1,9.8,0.053,217715.9,217715.9,10370,0,0,0,L,1122011218,1,121.78,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439379117,382607.00
08/12/2015 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1439379004,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439379884,382608.00
08/12/2015 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1439379004,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439379884,382609.00
08/12/2015 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1439379004,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439379884,382610.00
08/12/2015 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1439379004,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439379884,382611.00
08/12/2015 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1439379004,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439379884,382612.00
08/12/2015 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1439379004,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439379884,382613.00
08/12/2015 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1439379004,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439379884,382614.00
08/12/2015 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1439379004,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439379884,382615.00
08/12/2015 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1439379004,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439379884,382616.00
08/12/2015 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1439379004,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439379884,382617.00
08/12/2015 07:45,2,0.840,ACTIVE,211.25,339.34,59.965,1439379903,"201051344000955","174011321042388",29.68,19.30,0,325.52,350.77,25.2,22.4,0.199,216275.4,216275.4,10381,0,0,0,L,1122011218,1,121.33,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439379977,382618.00
08/12/2015 07:45,2,0.738,ACTIVE,212.83,343.55,59.965,1439379903,"274151322000095","174011321042388",28.80,20.00,0,330.93,348.96,21.6,18.9,0.146,515820.5,515820.5,11281,0,0,0,L,1151911521,1,122.46,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439379978,382619.00
08/12/2015 07:45,2,0.812,ACTIVE,211.48,339.95,59.970,1439379903,"201051344000868","174011321042388",29.48,18.70,0,325.82,350.77,24.3,21.5,0.181,203041.9,203041.9,10392,0,0,0,L,1122011218,1,121.78,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439379979,382620.00
08/12/2015 07:45,2,0.805,ACTIVE,212.16,340.85,59.965,1439379903,"201051344000853","174011321042388",29.02,19.30,0,327.92,351.67,23.6,20.9,0.177,209488.1,209488.1,10395,0,0,0,L,1122011218,1,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439379980,382621.00
08/12/2015 07:45,2,0.785,ACTIVE,212.16,340.25,59.981,1439379903,"201051344000582","174011321042388",28.96,18.70,0,327.02,350.47,23.0,20.3,0.172,208699.4,208699.4,10370,0,0,0,L,1122011218,1,122.23,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439379981,382622.00
08/12/2015 07:45,2,0.826,ACTIVE,211.70,340.25,59.981,1439379903,"201051344000469","174011321042388",29.26,18.30,0,325.22,350.77,24.6,21.8,0.172,204750.8,204750.8,10389,0,0,0,L,1122011218,1,121.55,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439379982,382623.00
08/12/2015 07:45,2,0.814,ACTIVE,211.48,341.45,59.970,1439379903,"201051344000988","174011321042388",28.90,19.30,0,326.12,352.27,23.9,21.1,0.199,203883.9,203883.9,10374,0,0,0,L,1122011218,1,121.78,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439379983,382624.00
08/12/2015 07:45,2,0.814,ACTIVE,211.70,339.65,59.965,1439379903,"201051344001158","174011321042388",28.69,19.00,0,327.32,351.07,23.7,21.0,0.177,209598.2,209598.2,10376,0,0,0,L,1122011218,1,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439379984,382625.00
08/12/2015 07:45,2,0.805,ACTIVE,211.48,338.74,59.975,1439379903,"201051344001025","174011321042388",29.06,18.70,0,329.43,362.49,23.7,21.0,0.181,213960.7,213960.7,10371,0,0,0,L,1122011218,1,121.78,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439379985,382626.00
08/12/2015 07:45,2,0.807,ACTIVE,211.70,340.85,59.975,1439379903,"201051344000569","174011321042388",29.58,19.50,0,327.62,350.77,24.2,21.4,0.186,217250.8,217250.8,10397,0,0,0,L,1122011218,1,121.78,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439379985,382627.00
08/12/2015 07:45,2,0.234,ACTIVE,212.83,454.46,59.970,1439379903,"274151322000094","174011321042388",43.46,21.50,0,331.83,458.37,10.3,8.0,0.057,393962.2,393962.2,11799,0,0,0,L,1151911521,1,122.01,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439379986,382628.00
08/12/2015 07:45,2,0.799,ACTIVE,211.70,338.74,59.986,1439379903,"201051344000458","174011321042388",29.40,19.80,0,326.42,350.17,23.8,21.0,0.194,212942.4,212942.4,10389,0,0,0,L,1122011218,1,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439379987,382629.00
08/12/2015 07:45,2,0.719,ACTIVE,212.83,342.05,59.970,1439379903,"274151322000087","174011321042388",28.27,21.30,0,331.23,349.26,20.6,18.0,0.128,465789.8,465789.8,11212,0,0,0,L,1151911521,1,122.46,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439379988,382630.00
08/12/2015 07:45,2,0.742,ACTIVE,212.38,339.34,60.002,1439379903,"274151322000052","174011321042388",28.86,20.70,0,329.13,349.26,21.7,19.0,0.137,498019.8,498019.8,11634,0,0,0,L,1151911521,1,121.55,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439379989,382631.00
08/12/2015 07:45,2,0.773,ACTIVE,211.93,340.55,59.981,1439379903,"201051344001145","174011321042388",29.38,19.00,0,327.92,350.47,23.0,20.3,0.181,218017.4,218017.4,10396,0,0,0,L,1122011218,1,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439379990,382632.00
08/12/2015 07:45,2,0.773,ACTIVE,211.93,340.25,59.991,1439379903,"201051344000685","174011321042388",29.54,19.00,0,325.82,350.47,23.2,20.5,0.194,216737.9,216737.9,10397,0,0,0,L,1122011218,1,122.68,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439379991,382633.00
08/12/2015 07:45,2,0.717,ACTIVE,212.38,337.84,59.970,1439379903,"274151322000088","174011321042388",28.53,20.30,0,330.63,348.96,20.7,18.1,0.119,477905.9,477905.9,11239,0,0,0,L,1151911521,1,122.68,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439379992,382634.00
08/12/2015 07:45,2,0.818,ACTIVE,212.16,340.85,59.981,1439379903,"201051344000438","174011321042388",29.84,19.00,0,327.32,351.37,24.8,22.0,0.181,216748.1,216748.1,10370,0,0,0,L,1122011218,1,122.23,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439379993,382635.00
08/12/2015 07:45,2,0.807,ACTIVE,211.48,339.04,59.970,1439379903,"201051344001135","174011321042388",29.44,19.00,0,326.72,350.17,24.1,21.3,0.172,208235.9,208235.9,10349,0,0,0,L,1122011218,1,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439379994,382636.00
08/12/2015 07:45,2,0.844,ACTIVE,212.16,340.55,59.991,1439379903,"201051344000417","174011321042388",29.04,19.30,0,326.72,351.07,24.8,22.0,0.172,211888.9,211888.9,10369,0,0,0,L,1122011218,1,122.01,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439379995,382637.00
08/12/2015 07:45,2,0.820,ACTIVE,211.48,340.25,59.981,1439379903,"201051344000594","174011321042388",29.52,19.30,0,325.82,351.07,24.6,21.8,0.186,213533.3,213533.3,10392,0,0,0,L,1122011218,1,122.01,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439379996,382638.00
08/12/2015 07:45,2,0.699,ACTIVE,212.61,342.05,59.975,1439379903,"274151322000083","174011321042388",28.75,20.30,0,330.63,348.96,20.4,17.7,0.137,493893.4,493893.4,11664,0,0,0,L,1151911521,1,122.23,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439379996,382639.00
08/12/2015 07:45,2,0.795,ACTIVE,212.16,341.45,59.981,1439379903,"201051344000585","174011321042388",29.22,19.30,0,327.32,350.77,23.6,20.8,0.164,212991.6,212991.6,10369,0,0,0,L,1122011218,1,121.78,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439379997,382640.00
08/12/2015 07:45,2,0.740,ACTIVE,213.29,343.25,59.975,1439379903,"274151322000054","174011321042388",28.57,21.00,0,329.73,349.86,21.4,18.8,0.133,488711.3,488711.3,11227,0,0,0,L,1151911521,1,122.68,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439379998,382641.00
08/12/2015 07:45,2,0.811,ACTIVE,212.16,339.34,59.986,1439379903,"201051344001203","174011321042388",29.72,19.00,0,327.02,352.27,24.4,21.6,0.186,213860.7,213860.7,10383,0,0,0,L,1122011218,1,122.68,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439379999,382642.00
08/12/2015 07:45,2,0.803,ACTIVE,211.70,340.85,59.996,1439379903,"201051344000646","174011321042388",29.40,19.00,0,325.82,350.77,23.9,21.2,0.164,210207.3,210207.3,10366,0,0,0,L,1122011218,1,122.23,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439380000,382643.00
08/12/2015 07:45,2,0.514,ACTIVE,213.74,403.97,59.986,1439379903,"274151322000068","174011321042388",37.73,22.30,0,333.33,425.01,19.7,17.1,0.115,393230.3,393230.3,11411,0,0,0,L,1151911521,1,122.68,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439380001,382644.00
08/12/2015 07:45,2,0.787,ACTIVE,213.74,340.25,59.975,1439379903,"274151322000076","174011321042388",29.60,20.70,0,331.83,350.47,23.6,20.9,0.150,521930.2,521930.2,11646,0,0,0,L,1151911521,1,122.68,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439380002,382645.00
08/12/2015 07:45,2,0.846,ACTIVE,211.70,338.74,59.996,1439379903,"201051344000890","174011321042388",29.58,19.30,0,325.52,351.07,25.4,22.6,0.194,214899.7,214899.7,10380,0,0,0,L,1122011218,1,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439380003,382646.00
08/12/2015 07:45,2,0.785,ACTIVE,211.93,341.15,60.002,1439379903,"201051344000900","174011321042388",29.10,19.00,0,326.42,350.47,23.2,20.5,0.186,215768.9,215768.9,10412,0,0,0,L,1122011218,1,122.23,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439380004,382647.00
08/12/2015 07:45,2,0.822,ACTIVE,212.16,342.05,59.981,1439379903,"201051344000633","174011321042388",29.38,19.00,0,326.72,352.27,24.6,21.8,0.186,204661.2,204661.2,10405,0,0,0,L,1122011218,1,122.23,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439380005,382648.00
