ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/12/2015 07:45,2,0.818,ACTIVE,211.93,340.55,59.981,1439379903,"201051344000983","174011321042388",29.50,19.50,0,326.12,351.07,24.4,21.7,0.203,212698.1,212698.1,10389,0,0,0,L,1122011218,1,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439380006,382649.00
08/12/2015 07:45,2,0.768,ACTIVE,211.93,340.55,60.028,1439379903,"201051344000917","174011321042388",29.66,19.80,0,326.72,350.17,23.1,20.4,0.186,215418.8,215418.8,10406,0,0,0,L,1122011218,1,122.01,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439380007,382650.00
08/12/2015 07:45,2,0.826,ACTIVE,212.16,341.15,59.981,1439379903,"201051344000648","174011321042388",28.86,18.70,0,327.32,351.37,24.2,21.4,0.181,210678.0,210678.0,10394,0,0,0,L,1122011218,1,122.01,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439380008,382651.00
08/12/2015 07:45,2,0.867,ACTIVE,211.93,340.25,59.986,1439379903,"201051344001093","174011321042388",29.78,19.50,0,327.32,351.97,26.2,23.4,0.186,213628.1,213628.1,10390,0,0,0,L,1122011218,1,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439380009,382652.00
08/12/2015 07:45,2,0.812,ACTIVE,212.16,341.15,59.975,1439379903,"201051344000645","174011321042388",29.24,19.50,0,326.72,351.37,24.1,21.3,0.177,211628.6,211628.6,10395,0,0,0,L,1122011218,1,122.46,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439380010,382653.00
08/12/2015 07:45,2,0.750,ACTIVE,213.29,344.76,59.981,1439379903,"274151322000085","174011321042388",28.55,20.00,0,330.63,349.56,21.7,19.1,0.141,491288.8,491288.8,11644,0,0,0,L,1151911521,1,122.91,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439380011,382654.00
08/12/2015 07:45,2,0.812,ACTIVE,212.16,341.15,59.981,1439379903,"201051344000651","174011321042388",29.12,18.30,0,327.32,351.37,24.0,21.3,0.194,210861.5,210861.5,10373,0,0,0,L,1122011218,1,122.68,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439380012,382655.00
08/12/2015 07:45,2,0.828,ACTIVE,212.16,339.95,59.981,1439379903,"201051344000867","174011321042388",29.50,19.50,0,326.12,350.77,24.8,22.0,0.199,203561.5,203561.5,10395,0,0,0,L,1122011218,1,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439380013,382656.00
08/12/2015 07:45,2,0.812,ACTIVE,211.93,339.65,59.981,1439379903,"201051344001230","174011321042388",29.66,19.00,0,324.92,350.77,24.4,21.7,0.199,214525.0,214525.0,10407,0,0,0,L,1122011218,1,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439380014,382657.00
08/12/2015 07:45,2,0.814,ACTIVE,212.61,342.05,59.991,1439379903,"201051344000576","174011321042388",29.26,19.00,0,327.02,352.27,24.1,21.4,0.177,210777.7,210777.7,10413,0,0,0,L,1122011218,1,122.46,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439380014,382658.00
08/12/2015 07:45,2,0.857,ACTIVE,211.93,340.25,59.996,1439379903,"201051344000579","174011321042388",29.60,19.50,0,326.42,351.67,25.7,22.9,0.181,217719.6,217719.6,10371,0,0,0,L,1122011218,1,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439380015,382659.00
08/12/2015 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1439379903,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439380784,382660.00
08/12/2015 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1439379903,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439380784,382661.00
08/12/2015 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1439379903,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439380784,382662.00
08/12/2015 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1439379903,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439380784,382663.00
08/12/2015 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1439379903,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439380784,382664.00
08/12/2015 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1439379903,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439380784,382665.00
08/12/2015 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1439379903,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439380784,382666.00
08/12/2015 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1439379903,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439380784,382667.00
08/12/2015 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1439379903,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439380784,382668.00
08/12/2015 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1439379903,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439380784,382669.00
08/12/2015 08:00,2,1.426,ACTIVE,211.93,348.06,59.959,1439380803,"201051344000955","174011321042388",29.58,20.70,0,326.72,365.19,42.7,39.3,0.349,216283.2,216283.2,10382,0,0,0,L,1122011218,1,121.78,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439380879,382670.00
08/12/2015 08:00,2,1.320,ACTIVE,212.38,349.86,59.965,1439380803,"274151322000095","174011321042388",29.40,21.50,0,331.23,361.29,39.3,36.0,0.261,515827.5,515827.5,11282,0,0,0,L,1151911521,1,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439380880,382671.00
08/12/2015 08:00,2,1.369,ACTIVE,212.38,348.36,59.959,1439380803,"201051344000868","174011321042388",29.88,20.00,0,327.32,365.49,41.5,38.1,0.318,203049.4,203049.4,10393,0,0,0,L,1122011218,1,122.23,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439380881,382672.00
08/12/2015 08:00,2,1.371,ACTIVE,213.06,349.26,59.959,1439380803,"201051344000853","174011321042388",29.52,20.70,0,327.62,366.70,41.0,37.7,0.331,209495.5,209495.5,10396,0,0,0,L,1122011218,1,123.14,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439380881,382673.00
08/12/2015 08:00,2,1.305,ACTIVE,212.83,348.36,59.965,1439380803,"201051344000582","174011321042388",29.92,20.00,0,327.62,365.80,39.5,36.2,0.327,208706.6,208706.6,10371,0,0,0,L,1122011218,1,122.46,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439380882,382674.00
08/12/2015 08:00,2,1.400,ACTIVE,212.61,348.96,59.986,1439380803,"201051344000469","174011321042388",29.50,19.80,0,326.42,366.10,41.8,38.5,0.358,204758.4,204758.4,10390,0,0,0,L,1122011218,1,122.23,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439380883,382675.00
08/12/2015 08:00,2,1.398,ACTIVE,212.61,349.86,59.965,1439380803,"201051344000988","174011321042388",29.38,20.70,0,327.62,367.60,41.6,38.2,0.345,203891.4,203891.4,10375,0,0,0,L,1122011218,1,122.23,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439380884,382676.00
08/12/2015 08:00,2,1.381,ACTIVE,212.61,348.96,59.949,1439380803,"201051344001158","174011321042388",29.34,20.30,0,328.22,366.40,41.1,37.7,0.331,209605.7,209605.7,10377,0,0,0,L,1122011218,1,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439380885,382677.00
08/12/2015 08:00,2,1.357,ACTIVE,212.61,347.76,59.965,1439380803,"201051344001025","174011321042388",29.74,20.30,0,328.82,365.19,40.9,37.6,0.318,213968.0,213968.0,10372,0,0,0,L,1122011218,1,122.46,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439380886,382678.00
08/12/2015 08:00,2,1.377,ACTIVE,212.83,348.96,59.991,1439380803,"201051344000569","174011321042388",29.46,20.70,0,327.02,365.80,41.1,37.8,0.340,217258.3,217258.3,10398,0,0,0,L,1122011218,1,122.46,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439380887,382679.00
08/12/2015 08:00,2,0.875,ACTIVE,212.83,411.78,59.954,1439380803,"274151322000094","174011321042388",37.99,23.00,0,333.33,472.50,33.7,30.6,0.225,393967.5,393967.5,11800,0,0,0,L,1151911521,1,122.01,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439380888,382680.00
08/12/2015 08:00,2,1.379,ACTIVE,212.61,348.06,59.970,1439380803,"201051344000458","174011321042388",29.22,21.30,0,327.62,365.19,40.9,37.5,0.340,212949.8,212949.8,10390,0,0,0,L,1122011218,1,122.68,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439380889,382681.00
08/12/2015 08:00,2,1.238,ACTIVE,213.06,345.96,59.959,1439380803,"274151322000087","174011321042388",28.67,22.50,0,329.43,360.08,36.0,32.8,0.234,465796.1,465796.1,11213,0,0,0,L,1151911521,1,122.68,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439380890,382682.00
08/12/2015 08:00,2,1.303,ACTIVE,213.29,346.26,59.965,1439380803,"274151322000052","174011321042388",29.40,22.30,0,329.43,361.29,38.8,35.5,0.261,498026.7,498026.7,11635,0,0,0,L,1151911521,1,121.78,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439380891,382683.00
08/12/2015 08:00,2,1.318,ACTIVE,212.61,347.76,59.959,1439380803,"201051344001145","174011321042388",29.88,20.30,0,328.52,365.49,39.9,36.6,0.314,218024.6,218024.6,10397,0,0,0,L,1122011218,1,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439380891,382684.00
08/12/2015 08:00,2,1.355,ACTIVE,212.61,348.36,59.959,1439380803,"201051344000685","174011321042388",29.36,20.70,0,327.92,364.89,40.3,37.0,0.340,216745.1,216745.1,10398,0,0,0,L,1122011218,1,123.14,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439380892,382685.00
08/12/2015 08:00,2,1.262,ACTIVE,212.61,352.87,59.959,1439380803,"274151322000088","174011321042388",28.88,22.00,0,330.03,360.99,36.9,33.7,0.243,477912.4,477912.4,11240,0,0,0,L,1151911521,1,122.68,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439380893,382686.00
08/12/2015 08:00,2,1.377,ACTIVE,212.61,348.36,59.959,1439380803,"201051344000438","174011321042388",30.04,20.30,0,328.52,365.80,41.9,38.5,0.327,216755.7,216755.7,10371,0,0,0,L,1122011218,1,122.91,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439380894,382687.00
08/12/2015 08:00,2,1.365,ACTIVE,212.16,346.56,59.959,1439380803,"201051344001135","174011321042388",29.62,20.30,0,328.22,364.29,41.0,37.7,0.323,208243.4,208243.4,10350,0,0,0,L,1122011218,1,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439380895,382688.00
08/12/2015 08:00,2,1.389,ACTIVE,212.38,348.66,59.965,1439380803,"201051344000417","174011321042388",29.42,20.70,0,329.13,364.89,41.4,38.1,0.331,211896.5,211896.5,10370,0,0,0,L,1122011218,1,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439380896,382689.00
08/12/2015 08:00,2,1.414,ACTIVE,211.93,347.76,59.965,1439380803,"201051344000594","174011321042388",29.10,20.70,0,327.02,365.80,41.7,38.3,0.345,213540.9,213540.9,10393,0,0,0,L,1122011218,1,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439380897,382690.00
08/12/2015 08:00,2,1.223,ACTIVE,212.83,345.06,59.986,1439380803,"274151322000083","174011321042388",29.32,21.80,0,329.73,360.38,36.3,33.1,0.256,493899.8,493899.8,11665,0,0,0,L,1151911521,1,122.01,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439380898,382691.00
08/12/2015 08:00,2,1.334,ACTIVE,212.83,348.06,59.981,1439380803,"201051344000585","174011321042388",29.58,21.00,0,328.22,364.59,40.0,36.7,0.314,212998.8,212998.8,10370,0,0,0,L,1122011218,1,122.23,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439380899,382692.00
08/12/2015 08:00,2,1.279,ACTIVE,212.38,346.86,59.975,1439380803,"274151322000054","174011321042388",29.06,22.30,0,329.73,361.59,37.6,34.4,0.261,488717.9,488717.9,11228,0,0,0,L,1151911521,1,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439380900,382693.00
08/12/2015 08:00,2,1.414,ACTIVE,212.61,347.76,59.970,1439380803,"201051344001203","174011321042388",29.36,20.30,0,328.52,366.70,42.1,38.7,0.349,213868.3,213868.3,10384,0,0,0,L,1122011218,1,122.91,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439380901,382694.00
08/12/2015 08:00,2,1.350,ACTIVE,211.93,347.16,59.959,1439380803,"201051344000646","174011321042388",29.74,20.30,0,327.92,364.59,40.7,37.4,0.327,210214.7,210214.7,10367,0,0,0,L,1122011218,1,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439380902,382695.00
08/12/2015 08:00,2,0.863,ACTIVE,213.96,421.40,59.959,1439380803,"274151322000068","174011321042388",39.44,24.30,0,333.63,437.03,34.6,31.4,0.225,393236.4,393236.4,11412,0,0,0,L,1151911521,1,122.68,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439380903,382696.00
08/12/2015 08:00,2,1.387,ACTIVE,213.96,346.26,59.965,1439380803,"274151322000076","174011321042388",29.80,22.30,0,331.23,363.09,41.9,38.5,0.278,521937.7,521937.7,11647,0,0,0,L,1151911521,1,122.46,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439380904,382697.00
08/12/2015 08:00,2,1.432,ACTIVE,212.16,347.76,59.975,1439380803,"201051344000890","174011321042388",29.38,21.00,0,328.82,365.49,42.6,39.2,0.340,214907.5,214907.5,10381,0,0,0,L,1122011218,1,122.46,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439380905,382698.00
08/12/2015 08:00,2,1.375,ACTIVE,212.38,348.36,59.933,1439380803,"201051344000900","174011321042388",29.24,20.00,0,328.22,365.49,40.7,37.4,0.327,215776.2,215776.2,10413,0,0,0,L,1122011218,1,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439380906,382699.00
08/12/2015 08:00,2,1.395,ACTIVE,212.61,348.96,59.965,1439380803,"201051344000633","174011321042388",29.36,20.30,0,327.32,366.40,41.5,38.2,0.340,204668.7,204668.7,10406,0,0,0,L,1122011218,1,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439380907,382700.00
08/12/2015 08:00,2,1.391,ACTIVE,212.38,348.36,59.965,1439380803,"201051344000983","174011321042388",29.46,20.70,0,330.03,365.49,41.5,38.1,0.336,212705.7,212705.7,10390,0,0,0,L,1122011218,1,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439380908,382701.00
08/12/2015 08:00,2,1.359,ACTIVE,212.16,348.66,59.965,1439380803,"201051344000917","174011321042388",29.16,21.30,0,328.22,365.80,40.2,36.9,0.323,215426.0,215426.0,10407,0,0,0,L,1122011218,1,122.01,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439380909,382702.00
08/12/2015 08:00,2,1.381,ACTIVE,212.38,348.06,59.965,1439380803,"201051344000648","174011321042388",29.16,19.80,0,328.52,366.40,40.9,37.5,0.331,210685.4,210685.4,10395,0,0,0,L,1122011218,1,121.78,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439380909,382703.00
08/12/2015 08:00,2,1.459,ACTIVE,212.16,348.96,59.959,1439380803,"201051344001093","174011321042388",29.60,21.00,0,327.32,367.30,43.8,40.3,0.340,213636.1,213636.1,10391,0,0,0,L,1122011218,1,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439380910,382704.00
08/12/2015 08:00,2,1.395,ACTIVE,212.61,347.76,59.954,1439380803,"201051344000645","174011321042388",29.24,20.70,0,328.52,366.40,41.3,38.0,0.327,211636.1,211636.1,10396,0,0,0,L,1122011218,1,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439380911,382705.00
08/12/2015 08:00,2,1.291,ACTIVE,213.74,352.87,59.959,1439380803,"274151322000085","174011321042388",29.00,21.50,0,330.93,360.38,37.9,34.6,0.247,491295.6,491295.6,11645,0,0,0,L,1151911521,1,122.91,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439380912,382706.00
08/12/2015 08:00,2,1.375,ACTIVE,212.38,348.36,59.959,1439380803,"201051344000651","174011321042388",29.50,19.80,0,328.22,365.80,41.1,37.8,0.336,210868.9,210868.9,10374,0,0,0,L,1122011218,1,122.91,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439380913,382707.00
08/12/2015 08:00,2,1.416,ACTIVE,212.16,346.86,59.975,1439380803,"201051344000867","174011321042388",29.24,20.70,0,328.82,365.49,41.9,38.5,0.327,203569.2,203569.2,10396,0,0,0,L,1122011218,1,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439380914,382708.00
08/12/2015 08:00,2,1.408,ACTIVE,211.93,347.76,59.965,1439380803,"201051344001230","174011321042388",29.28,21.00,0,326.72,364.29,41.8,38.4,0.349,214532.5,214532.5,10408,0,0,0,L,1122011218,1,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439380915,382709.00
08/12/2015 08:00,2,1.365,ACTIVE,212.83,349.86,59.965,1439380803,"201051344000576","174011321042388",29.68,20.00,0,328.82,366.40,41.1,37.7,0.327,210785.2,210785.2,10414,0,0,0,L,1122011218,1,122.68,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439380916,382710.00
08/12/2015 08:00,2,1.406,ACTIVE,212.38,348.06,59.965,1439380803,"201051344000579","174011321042388",29.88,21.30,0,329.43,366.40,42.6,39.2,0.336,217727.4,217727.4,10372,0,0,0,L,1122011218,1,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439380917,382711.00
08/12/2015 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1439380803,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439381683,382712.00
08/12/2015 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1439380803,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439381683,382713.00
08/12/2015 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1439380803,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439381683,382714.00
08/12/2015 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1439380803,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439381683,382715.00
08/12/2015 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1439380803,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439381683,382716.00
08/12/2015 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1439380803,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439381683,382717.00
08/12/2015 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1439380803,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439381683,382718.00
08/12/2015 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1439380803,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439381683,382719.00
08/12/2015 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1439380803,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439381683,382720.00
08/12/2015 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1439380803,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439381683,382721.00
08/12/2015 08:15,2,1.098,ACTIVE,211.48,342.95,59.975,1439381703,"201051344000955","174011321042388",29.16,22.50,0,330.33,378.42,32.5,29.4,0.256,216294.3,216294.3,10383,0,0,0,L,1122011218,1,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439381779,382722.00
08/12/2015 08:15,2,1.066,ACTIVE,213.06,348.66,59.991,1439381703,"274151322000095","174011321042388",28.86,23.30,0,334.84,374.51,31.1,28.1,0.212,515837.9,515837.9,11283,0,0,0,L,1151911521,1,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439381780,382723.00
08/12/2015 08:15,2,1.100,ACTIVE,211.70,344.45,59.970,1439381703,"201051344000868","174011321042388",28.80,21.50,0,330.93,380.52,32.2,29.1,0.243,203060.3,203060.3,10394,0,0,0,L,1122011218,1,121.78,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439381781,382724.00
08/12/2015 08:15,2,1.090,ACTIVE,212.38,345.06,59.991,1439381703,"201051344000853","174011321042388",28.78,22.50,0,334.54,382.63,31.8,28.8,0.252,209506.1,209506.1,10397,0,0,0,L,1122011218,1,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439381782,382725.00
08/12/2015 08:15,2,1.066,ACTIVE,212.38,344.45,59.996,1439381703,"201051344000582","174011321042388",28.80,21.80,0,331.23,380.52,31.1,28.1,0.239,208717.0,208717.0,10372,0,0,0,L,1122011218,1,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439381783,382726.00
08/12/2015 08:15,2,1.096,ACTIVE,211.93,344.76,59.996,1439381703,"201051344000469","174011321042388",28.65,21.80,0,332.13,382.33,31.8,28.8,0.270,204769.3,204769.3,10391,0,0,0,L,1122011218,1,121.55,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439381783,382727.00
08/12/2015 08:15,2,1.088,ACTIVE,211.93,345.66,59.991,1439381703,"201051344000988","174011321042388",28.59,22.80,0,331.23,382.63,31.5,28.5,0.265,203902.2,203902.2,10376,0,0,0,L,1122011218,1,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439381784,382728.00
08/12/2015 08:15,2,1.078,ACTIVE,212.16,344.76,59.975,1439381703,"201051344001158","174011321042388",28.88,22.30,0,331.53,382.03,31.6,28.5,0.256,209616.3,209616.3,10378,0,0,0,L,1122011218,1,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439381785,382729.00
08/12/2015 08:15,2,1.084,ACTIVE,211.93,342.95,60.028,1439381703,"201051344001025","174011321042388",29.02,22.50,0,331.23,379.32,31.9,28.8,0.239,213978.7,213978.7,10373,0,0,0,L,1122011218,1,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439381786,382730.00
08/12/2015 08:15,2,1.090,ACTIVE,212.16,344.15,59.996,1439381703,"201051344000569","174011321042388",28.82,22.50,0,331.53,380.82,31.8,28.8,0.252,217268.9,217268.9,10399,0,0,0,L,1122011218,1,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439381787,382731.00
08/12/2015 08:15,2,0.672,ACTIVE,212.83,409.38,59.986,1439381703,"274151322000094","174011321042388",38.19,25.00,0,336.94,446.05,26.2,23.4,0.181,393976.3,393976.3,11801,0,0,0,L,1151911521,1,121.78,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439381788,382732.00
08/12/2015 08:15,2,1.072,ACTIVE,212.16,344.45,60.002,1439381703,"201051344000458","174011321042388",29.04,23.00,0,331.53,380.22,31.6,28.5,0.256,212960.4,212960.4,10391,0,0,0,L,1122011218,1,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439381789,382733.00
08/12/2015 08:15,2,0.996,ACTIVE,213.51,341.75,60.002,1439381703,"274151322000087","174011321042388",27.81,24.50,0,334.54,372.41,28.1,25.2,0.168,465805.5,465805.5,11214,0,0,0,L,1151911521,1,122.23,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439381790,382734.00
08/12/2015 08:15,2,1.029,ACTIVE,212.83,343.25,59.986,1439381703,"274151322000052","174011321042388",28.29,24.30,0,333.93,374.21,29.5,26.6,0.199,498036.8,498036.8,11636,0,0,0,L,1151911521,1,121.33,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439381791,382735.00
08/12/2015 08:15,2,1.053,ACTIVE,212.16,344.15,60.002,1439381703,"201051344001145","174011321042388",29.08,22.30,0,331.53,379.92,31.1,28.0,0.247,218035.0,218035.0,10398,0,0,0,L,1122011218,1,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439381792,382736.00
08/12/2015 08:15,2,1.053,ACTIVE,212.38,344.45,59.991,1439381703,"201051344000685","174011321042388",28.69,22.50,0,330.63,379.62,30.6,27.6,0.252,216755.6,216755.6,10399,0,0,0,L,1122011218,1,122.91,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439381793,382737.00
08/12/2015 08:15,2,0.986,ACTIVE,212.16,346.86,59.996,1439381703,"274151322000088","174011321042388",27.85,23.80,0,334.54,374.21,27.8,24.9,0.186,477922.0,477922.0,11241,0,0,0,L,1151911521,1,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439381794,382738.00
08/12/2015 08:15,2,1.061,ACTIVE,212.38,344.45,59.996,1439381703,"201051344000438","174011321042388",29.18,22.30,0,330.63,381.73,31.4,28.4,0.252,216766.5,216766.5,10372,0,0,0,L,1122011218,1,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439381795,382739.00
08/12/2015 08:15,2,1.080,ACTIVE,211.93,342.95,59.991,1439381703,"201051344001135","174011321042388",28.73,22.30,0,330.03,379.02,31.4,28.4,0.247,208254.0,208254.0,10351,0,0,0,L,1122011218,1,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439381796,382740.00
08/12/2015 08:15,2,1.090,ACTIVE,212.38,344.45,59.986,1439381703,"201051344000417","174011321042388",28.39,22.80,0,331.23,379.92,31.4,28.4,0.243,211907.2,211907.2,10371,0,0,0,L,1122011218,1,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439381797,382741.00
08/12/2015 08:15,2,1.064,ACTIVE,211.70,343.55,59.996,1439381703,"201051344000594","174011321042388",29.14,22.30,0,329.43,379.02,31.4,28.4,0.247,213551.7,213551.7,10394,0,0,0,L,1122011218,1,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439381798,382742.00
08/12/2015 08:15,2,0.980,ACTIVE,213.51,345.36,59.986,1439381703,"274151322000083","174011321042388",28.47,23.50,0,333.93,372.41,28.2,25.3,0.186,493909.3,493909.3,11666,0,0,0,L,1151911521,1,122.01,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439381799,382743.00
08/12/2015 08:15,2,1.078,ACTIVE,212.38,345.06,59.965,1439381703,"201051344000585","174011321042388",28.82,23.00,0,330.93,379.32,31.5,28.5,0.239,213009.2,213009.2,10371,0,0,0,L,1122011218,1,121.78,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439381800,382744.00
08/12/2015 08:15,2,0.982,ACTIVE,212.83,344.76,59.991,1439381703,"274151322000054","174011321042388",28.51,24.30,0,334.24,374.21,28.4,25.4,0.194,488727.7,488727.7,11229,0,0,0,L,1151911521,1,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439381801,382745.00
08/12/2015 08:15,2,1.049,ACTIVE,212.38,343.55,59.991,1439381703,"201051344001203","174011321042388",28.82,22.30,0,332.13,381.12,30.7,27.7,0.256,213879.1,213879.1,10385,0,0,0,L,1122011218,1,122.68,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439381802,382746.00
08/12/2015 08:15,2,1.061,ACTIVE,211.93,343.25,59.991,1439381703,"201051344000646","174011321042388",28.57,22.50,0,329.13,376.62,30.7,27.7,0.265,210225.3,210225.3,10368,0,0,0,L,1122011218,1,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439381803,382747.00
08/12/2015 08:15,2,0.676,ACTIVE,213.51,410.88,59.996,1439381703,"274151322000068","174011321042388",38.19,26.50,0,338.44,449.05,26.2,23.4,0.164,393245.2,393245.2,11413,0,0,0,L,1151911521,1,122.46,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439381804,382748.00
08/12/2015 08:15,2,1.039,ACTIVE,213.51,349.26,59.991,1439381703,"274151322000076","174011321042388",29.10,24.30,0,336.34,376.31,30.6,27.6,0.199,521948.5,521948.5,11648,0,0,0,L,1151911521,1,122.23,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439381805,382749.00
08/12/2015 08:15,2,1.074,ACTIVE,211.93,343.25,59.991,1439381703,"201051344000890","174011321042388",28.84,23.00,0,330.03,379.62,31.4,28.4,0.239,214918.4,214918.4,10382,0,0,0,L,1122011218,1,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439381806,382750.00
08/12/2015 08:15,2,1.025,ACTIVE,212.38,344.76,59.991,1439381703,"201051344000900","174011321042388",28.82,21.80,0,330.63,382.63,29.9,27.0,0.243,215786.8,215786.8,10414,0,0,0,L,1122011218,1,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439381807,382751.00
08/12/2015 08:15,2,1.047,ACTIVE,212.61,345.06,60.002,1439381703,"201051344000633","174011321042388",28.77,22.30,0,331.23,382.03,30.5,27.5,0.239,204679.4,204679.4,10407,0,0,0,L,1122011218,1,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439381807,382752.00
08/12/2015 08:15,2,1.062,ACTIVE,212.16,344.15,59.996,1439381703,"201051344000983","174011321042388",28.77,22.50,0,330.63,381.12,31.1,28.0,0.243,212716.4,212716.4,10391,0,0,0,L,1122011218,1,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439381808,382753.00
08/12/2015 08:15,2,1.014,ACTIVE,212.38,343.85,59.991,1439381703,"201051344000917","174011321042388",29.06,22.80,0,330.33,379.92,29.9,26.9,0.230,215436.4,215436.4,10408,0,0,0,L,1122011218,1,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439381809,382754.00
08/12/2015 08:15,2,1.039,ACTIVE,212.61,343.55,59.996,1439381703,"201051344000648","174011321042388",28.78,21.50,0,331.83,381.42,30.4,27.4,0.247,210695.9,210695.9,10396,0,0,0,L,1122011218,1,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439381810,382755.00
08/12/2015 08:15,2,1.023,ACTIVE,212.38,344.45,59.991,1439381703,"201051344001093","174011321042388",28.96,22.80,0,330.63,381.73,30.1,27.1,0.239,213647.1,213647.1,10392,0,0,0,L,1122011218,1,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439381811,382756.00
08/12/2015 08:15,2,1.037,ACTIVE,212.61,343.85,59.986,1439381703,"201051344000645","174011321042388",28.59,22.30,0,331.53,382.03,30.1,27.1,0.234,211646.6,211646.6,10397,0,0,0,L,1122011218,1,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439381812,382757.00
08/12/2015 08:15,2,0.971,ACTIVE,213.29,345.66,59.996,1439381703,"274151322000085","174011321042388",28.31,23.30,0,335.44,373.01,27.8,24.9,0.186,491305.3,491305.3,11646,0,0,0,L,1151911521,1,122.68,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439381813,382758.00
08/12/2015 08:15,2,1.033,ACTIVE,212.38,344.15,59.991,1439381703,"201051344000651","174011321042388",28.61,21.80,0,330.93,382.03,30.0,27.0,0.239,210879.5,210879.5,10375,0,0,0,L,1122011218,1,122.68,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439381814,382759.00
08/12/2015 08:15,2,1.025,ACTIVE,212.38,341.45,59.996,1439381703,"201051344000867","174011321042388",29.26,22.50,0,331.23,380.22,30.4,27.4,0.230,203579.9,203579.9,10397,0,0,0,L,1122011218,1,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439381815,382760.00
08/12/2015 08:15,2,1.023,ACTIVE,211.93,342.35,59.996,1439381703,"201051344001230","174011321042388",28.65,23.30,0,329.73,376.62,29.7,26.7,0.239,214543.1,214543.1,10409,0,0,0,L,1122011218,1,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439381816,382761.00
08/12/2015 08:15,2,1.021,ACTIVE,212.83,344.45,59.986,1439381703,"201051344000576","174011321042388",28.63,21.80,0,333.33,381.73,29.6,26.7,0.234,210795.7,210795.7,10415,0,0,0,L,1122011218,1,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439381816,382762.00
08/12/2015 08:15,2,1.059,ACTIVE,211.93,342.95,59.991,1439381703,"201051344000579","174011321042388",28.88,23.00,0,332.13,381.73,31.0,28.0,0.234,217738.2,217738.2,10373,0,0,0,L,1122011218,1,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439381817,382763.00
08/12/2015 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1439381703,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439382583,382764.00
08/12/2015 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1439381703,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439382583,382765.00
08/12/2015 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1439381703,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439382583,382766.00
08/12/2015 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1439381703,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439382583,382767.00
08/12/2015 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1439381703,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439382583,382768.00
08/12/2015 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1439381703,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439382583,382769.00
08/12/2015 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1439381703,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439382583,382770.00
08/12/2015 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1439381703,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439382583,382771.00
08/12/2015 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1439381703,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439382583,382772.00
08/12/2015 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1439381703,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439382583,382773.00
08/12/2015 08:30,2,0.824,ACTIVE,212.61,342.35,59.970,1439382603,"201051344000955","174011321042388",29.32,23.00,0,327.62,358.28,24.5,21.8,0.181,216299.9,216299.9,10384,0,0,0,L,1122011218,1,122.01,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439382678,382774.00
08/12/2015 08:30,2,0.793,ACTIVE,213.74,341.15,59.981,1439382603,"274151322000095","174011321042388",28.39,24.00,0,331.23,355.28,22.8,20.0,0.141,515843.1,515843.1,11284,0,0,0,L,1151911521,1,123.36,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439382679,382775.00
08/12/2015 08:30,2,0.842,ACTIVE,212.83,341.75,59.981,1439382603,"201051344000868","174011321042388",28.11,22.30,0,329.13,359.18,24.0,21.2,0.181,203065.8,203065.8,10395,0,0,0,L,1122011218,1,122.23,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439382680,382776.00
08/12/2015 08:30,2,0.814,ACTIVE,213.29,342.95,59.970,1439382603,"201051344000853","174011321042388",28.80,22.80,0,331.23,360.08,23.8,21.0,0.181,209511.6,209511.6,10398,0,0,0,L,1122011218,1,123.14,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439382681,382777.00
08/12/2015 08:30,2,0.807,ACTIVE,213.29,342.35,59.975,1439382603,"201051344000582","174011321042388",28.59,22.30,0,330.63,358.88,23.4,20.7,0.164,208722.3,208722.3,10373,0,0,0,L,1122011218,1,122.46,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439382682,382778.00
08/12/2015 08:30,2,0.842,ACTIVE,212.83,342.95,59.975,1439382603,"201051344000469","174011321042388",28.01,22.00,0,328.22,359.18,23.9,21.1,0.186,204774.8,204774.8,10392,0,0,0,L,1122011218,1,122.01,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439382683,382779.00
08/12/2015 08:30,2,0.816,ACTIVE,212.61,343.25,59.981,1439382603,"201051344000988","174011321042388",28.25,23.00,0,329.43,360.99,23.4,20.7,0.186,203907.5,203907.5,10377,0,0,0,L,1122011218,1,122.23,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439382684,382780.00
08/12/2015 08:30,2,0.812,ACTIVE,212.83,341.75,59.991,1439382603,"201051344001158","174011321042388",28.61,23.00,0,330.03,360.08,23.6,20.8,0.190,209621.7,209621.7,10379,0,0,0,L,1122011218,1,122.23,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439382685,382781.00
08/12/2015 08:30,2,0.824,ACTIVE,212.61,340.85,59.981,1439382603,"201051344001025","174011321042388",28.80,23.00,0,329.73,358.58,24.1,21.3,0.199,213984.2,213984.2,10374,0,0,0,L,1122011218,1,122.01,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439382686,382782.00
08/12/2015 08:30,2,0.832,ACTIVE,212.83,342.05,59.975,1439382603,"201051344000569","174011321042388",28.57,22.80,0,330.03,359.78,24.1,21.3,0.181,217274.4,217274.4,10400,0,0,0,L,1122011218,1,122.23,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439382687,382783.00
08/12/2015 08:30,2,0.498,ACTIVE,213.51,405.47,59.944,1439382603,"274151322000094","174011321042388",37.83,26.00,0,335.14,426.21,19.1,16.5,0.124,393980.6,393980.6,11802,0,0,0,L,1151911521,1,122.68,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439382687,382784.00
08/12/2015 08:30,2,0.822,ACTIVE,212.83,342.05,59.975,1439382603,"201051344000458","174011321042388",28.51,23.30,0,330.03,358.58,23.8,21.0,0.194,212965.8,212965.8,10392,0,0,0,L,1122011218,1,122.68,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439382688,382785.00
08/12/2015 08:30,2,0.742,ACTIVE,214.19,342.65,59.986,1439382603,"274151322000087","174011321042388",27.59,25.80,0,329.73,354.97,20.7,18.1,0.124,465810.2,465810.2,11215,0,0,0,L,1151911521,1,122.91,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439382689,382786.00
08/12/2015 08:30,2,0.777,ACTIVE,213.51,346.56,59.954,1439382603,"274151322000052","174011321042388",27.97,25.00,0,330.03,354.97,22.0,19.3,0.141,498041.8,498041.8,11637,0,0,0,L,1151911521,1,122.68,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439382690,382787.00
08/12/2015 08:30,2,0.809,ACTIVE,213.06,342.65,59.975,1439382603,"201051344001145","174011321042388",28.71,22.80,0,327.62,359.78,23.6,20.8,0.172,218040.4,218040.4,10399,0,0,0,L,1122011218,1,122.46,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439382691,382788.00
08/12/2015 08:30,2,0.787,ACTIVE,213.06,342.65,59.970,1439382603,"201051344000685","174011321042388",28.86,22.80,0,329.43,358.88,23.0,20.3,0.181,216760.8,216760.8,10400,0,0,0,L,1122011218,1,123.14,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439382692,382789.00
08/12/2015 08:30,2,0.729,ACTIVE,213.51,340.85,59.970,1439382603,"274151322000088","174011321042388",27.83,24.50,0,331.53,354.67,20.6,17.9,0.133,477926.7,477926.7,11242,0,0,0,L,1151911521,1,123.36,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439382693,382790.00
08/12/2015 08:30,2,0.807,ACTIVE,212.83,341.75,59.970,1439382603,"201051344000438","174011321042388",29.30,22.80,0,330.33,359.18,23.9,21.1,0.190,216772.0,216772.0,10373,0,0,0,L,1122011218,1,122.68,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439382694,382791.00
08/12/2015 08:30,2,0.834,ACTIVE,212.61,340.85,59.970,1439382603,"201051344001135","174011321042388",28.41,22.80,0,328.82,357.38,24.0,21.3,0.177,208259.5,208259.5,10352,0,0,0,L,1122011218,1,122.46,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439382695,382792.00
08/12/2015 08:30,2,0.840,ACTIVE,213.06,342.05,59.970,1439382603,"201051344000417","174011321042388",28.37,23.50,0,329.73,358.88,24.2,21.4,0.181,211912.7,211912.7,10372,0,0,0,L,1122011218,1,122.23,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439382696,382793.00
08/12/2015 08:30,2,0.828,ACTIVE,212.61,340.25,59.965,1439382603,"201051344000594","174011321042388",28.69,23.30,0,328.82,359.18,24.1,21.4,0.172,213557.2,213557.2,10395,0,0,0,L,1122011218,1,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439382697,382794.00
08/12/2015 08:30,2,0.732,ACTIVE,213.74,340.55,59.975,1439382603,"274151322000083","174011321042388",28.31,24.30,0,330.93,354.97,21.0,18.3,0.128,493914.1,493914.1,11667,0,0,0,L,1151911521,1,122.91,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439382698,382795.00
08/12/2015 08:30,2,0.828,ACTIVE,213.29,342.95,59.970,1439382603,"201051344000585","174011321042388",28.82,23.50,0,329.43,359.78,24.2,21.4,0.177,213014.8,213014.8,10372,0,0,0,L,1122011218,1,122.23,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439382699,382796.00
