ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/12/2015 08:30,2,0.750,ACTIVE,213.29,342.35,59.970,1439382603,"274151322000054","174011321042388",27.87,25.00,0,330.63,354.67,21.2,18.5,0.133,488732.5,488732.5,11230,0,0,0,L,1151911521,1,123.14,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439382699,382797.00
08/12/2015 08:30,2,0.812,ACTIVE,213.06,340.55,59.970,1439382603,"201051344001203","174011321042388",28.45,23.00,0,330.63,359.48,23.5,20.7,0.177,213884.5,213884.5,10386,0,0,0,L,1122011218,1,122.91,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439382700,382798.00
08/12/2015 08:30,2,0.820,ACTIVE,212.61,341.45,59.965,1439382603,"201051344000646","174011321042388",28.31,23.30,0,328.52,358.58,23.5,20.8,0.177,210230.7,210230.7,10369,0,0,0,L,1122011218,1,122.46,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439382701,382799.00
08/12/2015 08:30,2,0.512,ACTIVE,215.09,402.16,59.970,1439382603,"274151322000068","174011321042388",37.59,27.30,0,335.74,422.00,19.6,17.0,0.115,393249.6,393249.6,11414,0,0,0,L,1151911521,1,123.59,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439382702,382800.00
08/12/2015 08:30,2,0.785,ACTIVE,214.19,346.86,59.986,1439382603,"274151322000076","174011321042388",28.98,25.00,0,331.83,355.88,23.1,20.4,0.146,521953.8,521953.8,11649,0,0,0,L,1151911521,1,123.14,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439382703,382801.00
08/12/2015 08:30,2,0.838,ACTIVE,212.83,340.55,59.965,1439382603,"201051344000890","174011321042388",28.53,23.80,0,330.03,358.28,24.2,21.4,0.199,214924.0,214924.0,10383,0,0,0,L,1122011218,1,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439382704,382802.00
08/12/2015 08:30,2,0.783,ACTIVE,212.83,341.75,59.975,1439382603,"201051344000900","174011321042388",28.49,22.00,0,329.73,358.28,22.6,19.9,0.177,215791.9,215791.9,10415,0,0,0,L,1122011218,1,122.68,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439382705,382803.00
08/12/2015 08:30,2,0.793,ACTIVE,213.29,342.95,59.970,1439382603,"201051344000633","174011321042388",29.12,22.80,0,330.03,360.08,23.4,20.7,0.177,204684.8,204684.8,10408,0,0,0,L,1122011218,1,122.68,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439382706,382804.00
08/12/2015 08:30,2,0.811,ACTIVE,212.83,342.05,59.975,1439382603,"201051344000983","174011321042388",29.04,22.80,0,330.03,358.58,23.9,21.1,0.181,212721.9,212721.9,10392,0,0,0,L,1122011218,1,122.68,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439382707,382805.00
08/12/2015 08:30,2,0.785,ACTIVE,213.06,342.05,59.975,1439382603,"201051344000917","174011321042388",28.78,23.30,0,329.13,358.88,22.9,20.2,0.172,215441.7,215441.7,10409,0,0,0,L,1122011218,1,122.23,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439382708,382806.00
08/12/2015 08:30,2,0.805,ACTIVE,213.29,342.35,59.965,1439382603,"201051344000648","174011321042388",28.53,22.30,0,330.33,359.78,23.3,20.6,0.172,210701.3,210701.3,10397,0,0,0,L,1122011218,1,122.23,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439382709,382807.00
08/12/2015 08:30,2,0.803,ACTIVE,212.83,342.05,59.975,1439382603,"201051344001093","174011321042388",28.84,23.30,0,329.73,357.68,23.4,20.7,0.164,213652.4,213652.4,10393,0,0,0,L,1122011218,1,122.23,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439382710,382808.00
08/12/2015 08:30,2,0.791,ACTIVE,213.29,341.75,59.975,1439382603,"201051344000645","174011321042388",28.59,22.80,0,330.63,358.88,22.9,20.2,0.164,211651.9,211651.9,10398,0,0,0,L,1122011218,1,122.68,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439382711,382809.00
08/12/2015 08:30,2,0.732,ACTIVE,213.96,342.35,59.975,1439382603,"274151322000085","174011321042388",28.27,24.00,0,332.73,354.97,21.0,18.3,0.124,491310.1,491310.1,11647,0,0,0,L,1151911521,1,123.36,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439382711,382810.00
08/12/2015 08:30,2,0.797,ACTIVE,213.06,341.75,59.975,1439382603,"201051344000651","174011321042388",28.33,22.30,0,330.33,357.08,22.9,20.2,0.164,210884.7,210884.7,10376,0,0,0,L,1122011218,1,122.91,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439382712,382811.00
08/12/2015 08:30,2,0.811,ACTIVE,212.83,341.15,59.959,1439382603,"201051344000867","174011321042388",28.59,23.00,0,330.33,358.28,23.5,20.8,0.172,203585.3,203585.3,10398,0,0,0,L,1122011218,1,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439382713,382812.00
08/12/2015 08:30,2,0.783,ACTIVE,212.61,340.85,59.970,1439382603,"201051344001230","174011321042388",28.92,23.80,0,328.22,356.48,23.0,20.3,0.177,214548.4,214548.4,10410,0,0,0,L,1122011218,1,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439382714,382813.00
08/12/2015 08:30,2,0.791,ACTIVE,213.06,342.95,59.954,1439382603,"201051344000576","174011321042388",28.47,22.30,0,330.63,358.28,22.9,20.2,0.164,210800.9,210800.9,10416,0,0,0,L,1122011218,1,122.46,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439382715,382814.00
08/12/2015 08:30,2,0.830,ACTIVE,212.61,341.75,59.975,1439382603,"201051344000579","174011321042388",28.86,23.80,0,330.33,358.58,24.3,21.5,0.172,217743.8,217743.8,10374,0,0,0,L,1122011218,1,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439382716,382815.00
08/12/2015 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1439382603,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439383483,382816.00
08/12/2015 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1439382603,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439383483,382817.00
08/12/2015 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1439382603,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439383483,382818.00
08/12/2015 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1439382603,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439383483,382819.00
08/12/2015 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1439382603,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439383483,382820.00
08/12/2015 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1439382603,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439383483,382821.00
08/12/2015 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1439382603,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439383483,382822.00
08/12/2015 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1439382603,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439383483,382823.00
08/12/2015 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1439382603,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439383483,382824.00
08/12/2015 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1439382603,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439383483,382825.00
08/12/2015 08:45,2,0.791,ACTIVE,210.12,339.04,59.981,1439383504,"201051344000955","174011321042388",28.86,23.30,0,319.51,353.47,23.2,20.5,0.181,216304.4,216304.4,10385,0,0,0,L,1122011218,1,120.65,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439383579,382826.00
08/12/2015 08:45,2,0.732,ACTIVE,211.93,340.55,59.975,1439383504,"274151322000095","174011321042388",28.51,24.50,0,323.41,351.37,21.1,18.5,0.146,515847.1,515847.1,11285,0,0,0,L,1151911521,1,122.46,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439383580,382827.00
08/12/2015 08:45,2,0.789,ACTIVE,210.57,339.65,59.959,1439383504,"201051344000868","174011321042388",28.45,22.30,0,319.81,353.77,22.8,20.0,0.164,203070.1,203070.1,10396,0,0,0,L,1122011218,1,121.10,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439383581,382828.00
08/12/2015 08:45,2,0.766,ACTIVE,211.25,340.25,59.975,1439383504,"201051344000853","174011321042388",28.96,22.80,0,321.61,354.97,22.5,19.8,0.186,209515.9,209515.9,10399,0,0,0,L,1122011218,1,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439383582,382829.00
08/12/2015 08:45,2,0.748,ACTIVE,211.25,339.04,59.981,1439383504,"201051344000582","174011321042388",28.82,22.50,0,319.81,354.07,21.9,19.2,0.164,208726.5,208726.5,10374,0,0,0,L,1122011218,1,121.55,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439383583,382830.00
08/12/2015 08:45,2,0.777,ACTIVE,210.80,339.34,59.975,1439383504,"201051344000469","174011321042388",28.84,21.50,0,319.51,353.77,22.8,20.0,0.172,204779.2,204779.2,10393,0,0,0,L,1122011218,1,120.88,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439383584,382831.00
08/12/2015 08:45,2,0.746,ACTIVE,210.57,339.95,59.975,1439383504,"201051344000988","174011321042388",28.94,23.00,0,319.81,356.48,21.9,19.2,0.177,203911.7,203911.7,10378,0,0,0,L,1122011218,1,121.10,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439383585,382832.00
08/12/2015 08:45,2,0.771,ACTIVE,210.80,339.04,59.975,1439383504,"201051344001158","174011321042388",28.33,23.00,0,320.11,353.47,22.1,19.4,0.168,209626.0,209626.0,10380,0,0,0,L,1122011218,1,121.10,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439383586,382833.00
08/12/2015 08:45,2,0.768,ACTIVE,210.57,338.74,59.975,1439383504,"201051344001025","174011321042388",28.92,23.30,0,319.21,353.77,22.6,19.9,0.177,213988.6,213988.6,10375,0,0,0,L,1122011218,1,120.88,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439383587,382834.00
08/12/2015 08:45,2,0.789,ACTIVE,210.57,338.44,59.975,1439383504,"201051344000569","174011321042388",28.39,22.80,0,320.41,354.07,22.7,20.0,0.181,217278.9,217278.9,10401,0,0,0,L,1122011218,1,120.88,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439383588,382835.00
08/12/2015 08:45,2,0.465,ACTIVE,211.93,404.27,59.975,1439383504,"274151322000094","174011321042388",38.07,26.80,0,336.34,420.50,17.9,15.3,0.110,393983.9,393983.9,11803,0,0,0,L,1151911521,1,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439383588,382836.00
08/12/2015 08:45,2,0.775,ACTIVE,210.57,338.74,59.970,1439383504,"201051344000458","174011321042388",28.73,23.30,0,320.41,354.07,22.6,19.9,0.194,212970.2,212970.2,10393,0,0,0,L,1122011218,1,121.33,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439383590,382837.00
08/12/2015 08:45,2,0.740,ACTIVE,211.48,338.74,59.959,1439383504,"274151322000052","174011321042388",28.35,25.50,0,322.81,351.67,21.2,18.6,0.128,498045.7,498045.7,11638,0,0,0,L,1151911521,1,121.55,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439383593,382838.00
08/12/2015 08:45,2,0.777,ACTIVE,211.03,339.34,59.965,1439383504,"201051344001145","174011321042388",28.53,22.80,0,320.71,355.28,22.5,19.8,0.155,218044.7,218044.7,10400,0,0,0,L,1122011218,1,121.10,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439383594,382839.00
08/12/2015 08:45,2,0.770,ACTIVE,211.03,339.95,59.975,1439383504,"201051344000685","174011321042388",28.59,23.00,0,319.81,353.47,22.3,19.6,0.164,216765.0,216765.0,10401,0,0,0,L,1122011218,1,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439383595,382840.00
08/12/2015 08:45,2,0.709,ACTIVE,211.25,339.34,59.970,1439383504,"274151322000088","174011321042388",27.77,24.80,0,322.51,351.37,20.0,17.3,0.124,477930.3,477930.3,11243,0,0,0,L,1151911521,1,122.68,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439383596,382841.00
08/12/2015 08:45,2,0.791,ACTIVE,211.03,339.34,59.965,1439383504,"201051344000438","174011321042388",29.08,23.00,0,320.41,353.17,23.3,20.6,0.190,216776.4,216776.4,10374,0,0,0,L,1122011218,1,121.55,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439383596,382842.00
08/12/2015 08:45,2,0.807,ACTIVE,210.57,338.74,59.981,1439383504,"201051344001135","174011321042388",28.63,22.80,0,319.51,352.87,23.4,20.7,0.177,208264.0,208264.0,10353,0,0,0,L,1122011218,1,121.10,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439383597,382843.00
08/12/2015 08:45,2,0.791,ACTIVE,211.03,339.04,59.981,1439383504,"201051344000417","174011321042388",29.12,23.80,0,320.41,353.47,23.4,20.6,0.181,211917.2,211917.2,10373,0,0,0,L,1122011218,1,121.10,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439383598,382844.00
08/12/2015 08:45,2,0.803,ACTIVE,210.35,338.74,59.970,1439383504,"201051344000594","174011321042388",28.55,23.50,0,318.61,353.47,23.3,20.5,0.159,213561.7,213561.7,10396,0,0,0,L,1122011218,1,121.10,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439383599,382845.00
08/12/2015 08:45,2,0.705,ACTIVE,211.48,342.95,59.949,1439383504,"274151322000083","174011321042388",27.97,24.80,0,322.81,351.37,20.0,17.4,0.128,493917.9,493917.9,11668,0,0,0,L,1151911521,1,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439383600,382846.00
08/12/2015 08:45,2,0.785,ACTIVE,211.03,339.65,59.949,1439383504,"201051344000585","174011321042388",28.94,23.50,0,319.51,354.07,23.1,20.3,0.181,213019.3,213019.3,10373,0,0,0,L,1122011218,1,120.88,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439383601,382847.00
08/12/2015 08:45,2,0.707,ACTIVE,211.48,342.35,59.954,1439383504,"274151322000054","174011321042388",27.85,25.30,0,321.61,351.67,19.9,17.3,0.128,488736.3,488736.3,11231,0,0,0,L,1151911521,1,122.23,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439383602,382848.00
08/12/2015 08:45,2,0.773,ACTIVE,210.80,338.74,59.954,1439383504,"201051344001203","174011321042388",28.49,23.00,0,319.51,354.97,22.3,19.6,0.172,213888.8,213888.8,10387,0,0,0,L,1122011218,1,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439383603,382849.00
08/12/2015 08:45,2,0.768,ACTIVE,210.57,338.44,59.965,1439383504,"201051344000646","174011321042388",28.61,23.30,0,318.61,352.87,22.3,19.6,0.150,210235.0,210235.0,10370,0,0,0,L,1122011218,1,121.33,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439383604,382850.00
08/12/2015 08:45,2,0.475,ACTIVE,212.16,405.77,59.965,1439383504,"274151322000068","174011321042388",37.97,27.80,0,336.34,425.91,18.2,15.7,0.106,393253.1,393253.1,11415,0,0,0,L,1151911521,1,122.23,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439383605,382851.00
08/12/2015 08:45,2,0.740,ACTIVE,212.38,339.65,59.970,1439383504,"274151322000076","174011321042388",28.84,25.30,0,324.32,352.27,21.7,19.0,0.146,521958.0,521958.0,11650,0,0,0,L,1151911521,1,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439383606,382852.00
08/12/2015 08:45,2,0.779,ACTIVE,210.80,338.74,59.965,1439383504,"201051344000890","174011321042388",28.90,23.80,0,319.51,354.07,22.9,20.1,0.159,214928.5,214928.5,10384,0,0,0,L,1122011218,1,121.33,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439383607,382853.00
08/12/2015 08:45,2,0.715,ACTIVE,210.80,339.65,59.970,1439383504,"201051344000900","174011321042388",29.20,22.00,0,319.81,352.87,21.2,18.5,0.150,215796.1,215796.1,10416,0,0,0,L,1122011218,1,121.33,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439383608,382854.00
08/12/2015 08:45,2,0.768,ACTIVE,211.48,341.15,59.970,1439383504,"201051344000633","174011321042388",28.39,22.80,0,319.21,354.97,22.1,19.4,0.164,204689.1,204689.1,10409,0,0,0,L,1122011218,1,121.78,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439383608,382855.00
08/12/2015 08:45,2,0.771,ACTIVE,211.03,338.74,59.975,1439383504,"201051344000983","174011321042388",29.04,22.80,0,319.51,353.47,22.7,20.0,0.181,212726.4,212726.4,10393,0,0,0,L,1122011218,1,121.55,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439383609,382856.00
08/12/2015 08:45,2,0.752,ACTIVE,211.25,339.65,59.970,1439383504,"201051344000917","174011321042388",28.43,23.50,0,319.51,353.77,21.7,19.1,0.159,215445.9,215445.9,10410,0,0,0,L,1122011218,1,121.10,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439383610,382857.00
08/12/2015 08:45,2,0.764,ACTIVE,211.03,339.34,59.965,1439383504,"201051344000648","174011321042388",28.88,22.30,0,321.01,354.67,22.4,19.7,0.168,210705.6,210705.6,10398,0,0,0,L,1122011218,1,120.88,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439383611,382858.00
08/12/2015 08:45,2,0.781,ACTIVE,211.03,339.65,59.981,1439383504,"201051344001093","174011321042388",28.77,23.50,0,320.11,352.87,22.8,20.1,0.168,213656.8,213656.8,10394,0,0,0,L,1122011218,1,121.33,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439383612,382859.00
08/12/2015 08:45,2,0.768,ACTIVE,211.25,340.55,59.959,1439383504,"201051344000645","174011321042388",28.63,23.00,0,319.81,353.77,22.3,19.6,0.177,211656.2,211656.2,10399,0,0,0,L,1122011218,1,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439383613,382860.00
08/12/2015 08:45,2,0.721,ACTIVE,211.70,342.95,59.986,1439383504,"274151322000085","174011321042388",27.85,24.50,0,323.72,351.37,20.4,17.7,0.128,491313.9,491313.9,11648,0,0,0,L,1151911521,1,122.68,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439383614,382861.00
08/12/2015 08:45,2,0.760,ACTIVE,211.25,340.25,59.965,1439383504,"201051344000651","174011321042388",28.80,22.50,0,319.81,354.07,22.2,19.5,0.181,210889.0,210889.0,10377,0,0,0,L,1122011218,1,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439383615,382862.00
08/12/2015 08:45,2,0.781,ACTIVE,211.25,339.34,59.949,1439383504,"201051344000867","174011321042388",28.69,23.00,0,320.41,352.87,22.7,20.0,0.168,203589.7,203589.7,10399,0,0,0,L,1122011218,1,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439383616,382863.00
08/12/2015 08:45,2,0.777,ACTIVE,210.80,339.04,59.970,1439383504,"201051344001230","174011321042388",28.19,23.80,0,319.81,351.37,22.2,19.5,0.177,214552.7,214552.7,10411,0,0,0,L,1122011218,1,121.55,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439383617,382864.00
08/12/2015 08:45,2,0.752,ACTIVE,211.25,340.25,59.954,1439383504,"201051344000576","174011321042388",29.00,22.30,0,320.11,354.07,22.1,19.4,0.164,210805.2,210805.2,10417,0,0,0,L,1122011218,1,121.33,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439383617,382865.00
08/12/2015 08:45,2,0.807,ACTIVE,210.80,339.95,59.959,1439383504,"201051344000579","174011321042388",28.71,23.80,0,319.51,354.37,23.5,20.7,0.186,217748.4,217748.4,10375,0,0,0,L,1122011218,1,121.10,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439383618,382866.00
08/12/2015 08:45,2,0.641,ACTIVE,211.93,338.44,59.959,1439383504,"274151322000087","174011321042388",27.47,26.80,0,323.11,351.07,17.9,15.4,0.093,465814.1,465814.1,11216,0,0,0,L,1151911521,2,122.46,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439383632,382867.00
08/12/2015 08:45,1,0,NO_COMMUNICATIONS,0,0,0,1439383504,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439384385,382868.00
08/12/2015 08:45,1,0,NO_COMMUNICATIONS,0,0,0,1439383504,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439384385,382869.00
08/12/2015 08:45,1,0,NO_COMMUNICATIONS,0,0,0,1439383504,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439384385,382870.00
08/12/2015 08:45,1,0,NO_COMMUNICATIONS,0,0,0,1439383504,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439384385,382871.00
08/12/2015 08:45,1,0,NO_COMMUNICATIONS,0,0,0,1439383504,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439384385,382872.00
08/12/2015 08:45,1,0,NO_COMMUNICATIONS,0,0,0,1439383504,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439384385,382873.00
08/12/2015 08:45,1,0,NO_COMMUNICATIONS,0,0,0,1439383504,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439384385,382874.00
08/12/2015 08:45,1,0,NO_COMMUNICATIONS,0,0,0,1439383504,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439384385,382875.00
08/12/2015 08:45,1,0,NO_COMMUNICATIONS,0,0,0,1439383504,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439384385,382876.00
08/12/2015 08:45,1,0,NO_COMMUNICATIONS,0,0,0,1439383504,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439384385,382877.00
08/12/2015 09:00,2,0.861,ACTIVE,210.35,338.74,59.970,1439384403,"201051344000955","174011321042388",29.28,23.30,0,327.92,352.27,25.6,22.8,0.199,216309.4,216309.4,10386,0,0,0,L,1122011218,1,120.88,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439384478,382878.00
08/12/2015 09:00,2,0.836,ACTIVE,211.48,341.15,59.959,1439384403,"274151322000095","174011321042388",27.91,25.00,0,330.03,351.37,23.6,20.9,0.155,515851.6,515851.6,11286,0,0,0,L,1151911521,1,122.23,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439384479,382879.00
08/12/2015 09:00,2,0.855,ACTIVE,210.57,339.65,59.975,1439384403,"201051344000868","174011321042388",28.94,22.30,0,327.02,352.57,25.1,22.3,0.181,203075.0,203075.0,10397,0,0,0,L,1122011218,1,121.10,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439384480,382880.00
08/12/2015 09:00,2,0.869,ACTIVE,211.25,340.85,59.965,1439384403,"201051344000853","174011321042388",28.39,22.80,0,329.43,353.77,25.0,22.2,0.199,209520.8,209520.8,10400,0,0,0,L,1122011218,1,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439384480,382881.00
08/12/2015 09:00,2,0.840,ACTIVE,211.03,339.95,59.970,1439384403,"201051344000582","174011321042388",28.63,22.50,0,328.82,352.87,24.4,21.6,0.181,208731.2,208731.2,10375,0,0,0,L,1122011218,1,121.55,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439384481,382882.00
08/12/2015 09:00,2,0.861,ACTIVE,211.03,341.15,59.975,1439384403,"201051344000469","174011321042388",28.88,21.50,0,327.62,353.47,25.2,22.4,0.203,204784.1,204784.1,10394,0,0,0,L,1122011218,1,121.10,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439384482,382883.00
08/12/2015 09:00,2,0.850,ACTIVE,210.80,341.75,59.965,1439384403,"201051344000988","174011321042388",28.53,23.00,0,326.12,354.67,24.6,21.8,0.194,203916.5,203916.5,10379,0,0,0,L,1122011218,1,121.33,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439384483,382884.00
08/12/2015 09:00,2,0.855,ACTIVE,211.03,341.45,59.970,1439384403,"201051344001158","174011321042388",28.53,22.80,0,326.72,352.87,24.8,22.0,0.199,209630.8,209630.8,10381,0,0,0,L,1122011218,1,121.33,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439384484,382885.00
08/12/2015 09:00,2,0.859,ACTIVE,210.80,339.95,59.938,1439384403,"201051344001025","174011321042388",29.00,23.30,0,328.52,353.17,25.3,22.5,0.186,213993.5,213993.5,10376,0,0,0,L,1122011218,1,121.10,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439384485,382886.00
08/12/2015 09:00,2,0.861,ACTIVE,210.80,339.95,59.970,1439384403,"201051344000569","174011321042388",28.98,22.50,0,328.52,353.17,25.3,22.5,0.194,217283.8,217283.8,10402,0,0,0,L,1122011218,1,120.88,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439384486,382887.00
08/12/2015 09:00,2,0.516,ACTIVE,212.16,404.87,59.965,1439384403,"274151322000094","174011321042388",38.09,27.00,0,333.93,423.50,19.9,17.3,0.128,393987.6,393987.6,11804,0,0,0,L,1151911521,1,121.78,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439384487,382888.00
08/12/2015 09:00,2,0.871,ACTIVE,210.80,339.34,59.981,1439384403,"201051344000458","174011321042388",28.49,23.30,0,329.13,352.57,25.1,22.3,0.208,212975.1,212975.1,10394,0,0,0,L,1122011218,1,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439384488,382889.00
08/12/2015 09:00,2,0.779,ACTIVE,211.25,342.95,59.959,1439384403,"274151322000087","174011321042388",27.81,27.50,0,330.33,350.77,22.0,19.3,0.128,465818.0,465818.0,11217,0,0,0,L,1151911521,1,122.01,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439384489,382890.00
08/12/2015 09:00,2,0.816,ACTIVE,211.48,340.55,59.944,1439384403,"274151322000052","174011321042388",28.07,25.80,0,330.63,351.07,23.2,20.5,0.150,498050.2,498050.2,11639,0,0,0,L,1151911521,1,121.33,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439384490,382891.00
08/12/2015 09:00,2,0.848,ACTIVE,210.80,340.25,59.965,1439384403,"201051344001145","174011321042388",28.59,22.80,0,328.22,352.87,24.6,21.8,0.190,218049.4,218049.4,10401,0,0,0,L,1122011218,1,121.33,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439384490,382892.00
08/12/2015 09:00,2,0.828,ACTIVE,210.80,340.25,59.959,1439384403,"201051344000685","174011321042388",28.77,23.00,0,328.22,352.57,24.2,21.4,0.212,216769.7,216769.7,10402,0,0,0,L,1122011218,1,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439384491,382893.00
08/12/2015 09:00,2,0.770,ACTIVE,211.03,344.15,59.965,1439384403,"274151322000088","174011321042388",27.81,25.00,0,331.23,350.77,21.7,19.0,0.146,477934.4,477934.4,11244,0,0,0,L,1151911521,1,122.23,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439384492,382894.00
08/12/2015 09:00,2,0.857,ACTIVE,210.57,339.34,59.954,1439384403,"201051344000438","174011321042388",28.92,23.30,0,327.32,352.87,25.1,22.3,0.194,216781.3,216781.3,10375,0,0,0,L,1122011218,1,121.33,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439384493,382895.00
08/12/2015 09:00,2,0.865,ACTIVE,210.35,338.74,59.975,1439384403,"201051344001135","174011321042388",29.02,22.80,0,327.92,352.87,25.5,22.7,0.177,208268.9,208268.9,10354,0,0,0,L,1122011218,1,121.10,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439384494,382896.00
08/12/2015 09:00,2,0.875,ACTIVE,210.57,340.85,59.933,1439384403,"201051344000417","174011321042388",28.67,23.80,0,328.22,353.17,25.5,22.7,0.194,211922.2,211922.2,10374,0,0,0,L,1122011218,1,121.10,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439384495,382897.00
08/12/2015 09:00,2,0.867,ACTIVE,210.12,339.04,59.970,1439384403,"201051344000594","174011321042388",28.80,23.50,0,326.72,352.87,25.3,22.5,0.203,213566.6,213566.6,10397,0,0,0,L,1122011218,1,120.88,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439384496,382898.00
08/12/2015 09:00,2,0.773,ACTIVE,211.48,342.35,59.970,1439384403,"274151322000083","174011321042388",28.51,25.30,0,330.63,351.07,22.3,19.6,0.137,493922.1,493922.1,11669,0,0,0,L,1151911521,1,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439384497,382899.00
08/12/2015 09:00,2,0.879,ACTIVE,210.80,341.45,59.981,1439384403,"201051344000585","174011321042388",28.94,23.30,0,327.62,352.87,25.8,22.9,0.177,213024.3,213024.3,10374,0,0,0,L,1122011218,1,120.88,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439384498,382900.00
08/12/2015 09:00,2,0.795,ACTIVE,211.25,340.25,59.959,1439384403,"274151322000054","174011321042388",27.87,25.50,0,331.23,351.07,22.5,19.8,0.146,488740.6,488740.6,11232,0,0,0,L,1151911521,1,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439384499,382901.00
08/12/2015 09:00,2,0.857,ACTIVE,210.57,338.74,59.965,1439384403,"201051344001203","174011321042388",28.67,23.30,0,327.62,354.07,24.9,22.1,0.199,213893.6,213893.6,10388,0,0,0,L,1122011218,1,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439384500,382902.00
08/12/2015 09:00,2,0.863,ACTIVE,210.12,339.65,59.970,1439384403,"201051344000646","174011321042388",28.61,23.30,0,326.12,352.27,25.1,22.3,0.208,210239.9,210239.9,10371,0,0,0,L,1122011218,1,121.10,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439384501,382903.00
08/12/2015 09:00,2,0.539,ACTIVE,212.38,405.17,59.959,1439384403,"274151322000068","174011321042388",37.85,28.30,0,334.24,422.30,20.8,18.1,0.128,393257.0,393257.0,11416,0,0,0,L,1151911521,1,122.01,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439384502,382904.00
08/12/2015 09:00,2,0.830,ACTIVE,212.16,341.45,59.970,1439384403,"274151322000076","174011321042388",29.14,25.50,0,332.13,351.97,24.5,21.8,0.146,521962.7,521962.7,11651,0,0,0,L,1151911521,1,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439384503,382905.00
08/12/2015 09:00,2,0.881,ACTIVE,210.57,339.34,59.949,1439384403,"201051344000890","174011321042388",28.73,24.00,0,328.22,352.57,25.6,22.8,0.186,214933.5,214933.5,10385,0,0,0,L,1122011218,1,121.33,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439384504,382906.00
08/12/2015 09:00,2,0.824,ACTIVE,210.80,340.55,59.970,1439384403,"201051344000900","174011321042388",28.90,22.00,0,327.02,352.27,24.2,21.4,0.194,215800.7,215800.7,10417,0,0,0,L,1122011218,1,121.55,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439384504,382907.00
08/12/2015 09:00,2,0.840,ACTIVE,211.25,342.65,59.959,1439384403,"201051344000633","174011321042388",29.06,23.00,0,329.13,353.77,24.7,21.9,0.194,204693.9,204693.9,10410,0,0,0,L,1122011218,1,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439384505,382908.00
08/12/2015 09:00,2,0.865,ACTIVE,211.03,340.55,59.944,1439384403,"201051344000983","174011321042388",29.06,22.80,0,328.22,352.87,25.5,22.7,0.194,212731.4,212731.4,10394,0,0,0,L,1122011218,1,121.55,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439384506,382909.00
08/12/2015 09:00,2,0.830,ACTIVE,211.25,341.45,59.970,1439384403,"201051344000917","174011321042388",28.77,23.50,0,327.62,351.97,24.2,21.4,0.181,215450.6,215450.6,10411,0,0,0,L,1122011218,1,121.33,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439384507,382910.00
08/12/2015 09:00,2,0.865,ACTIVE,211.03,340.25,59.981,1439384403,"201051344000648","174011321042388",28.33,22.30,0,329.13,353.47,24.8,22.0,0.186,210710.5,210710.5,10399,0,0,0,L,1122011218,1,121.10,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439384508,382911.00
08/12/2015 09:00,2,0.836,ACTIVE,210.80,340.85,59.959,1439384403,"201051344001093","174011321042388",29.16,23.30,0,327.62,352.87,24.7,21.9,0.194,213661.6,213661.6,10395,0,0,0,L,1122011218,1,121.33,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439384509,382912.00
08/12/2015 09:00,2,0.848,ACTIVE,211.25,340.55,59.965,1439384403,"201051344000645","174011321042388",28.73,23.00,0,329.43,352.57,24.7,21.9,0.190,211661.0,211661.0,10400,0,0,0,L,1122011218,1,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439384510,382913.00
08/12/2015 09:00,2,0.791,ACTIVE,211.70,344.15,59.959,1439384403,"274151322000085","174011321042388",27.99,24.80,0,329.43,350.47,22.4,19.7,0.141,491318.2,491318.2,11649,0,0,0,L,1151911521,1,122.46,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439384511,382914.00
08/12/2015 09:00,2,0.842,ACTIVE,211.03,341.15,59.970,1439384403,"201051344000651","174011321042388",28.88,22.50,0,328.52,352.57,24.6,21.9,0.186,210893.7,210893.7,10378,0,0,0,L,1122011218,1,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439384512,382915.00
08/12/2015 09:00,2,0.922,ACTIVE,211.03,341.15,59.970,1439384403,"201051344000867","174011321042388",21.95,23.30,0,328.22,351.97,20.5,17.9,0.186,203594.6,203594.6,10400,0,0,0,L,1122011218,1,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439384513,382916.00
08/12/2015 09:00,2,0.838,ACTIVE,210.80,338.74,59.975,1439384403,"201051344001230","174011321042388",28.80,23.80,0,327.32,351.67,24.5,21.7,0.181,214557.4,214557.4,10412,0,0,0,L,1122011218,1,121.55,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439384514,382917.00
08/12/2015 09:00,2,0.842,ACTIVE,211.25,341.45,59.991,1439384403,"201051344000576","174011321042388",28.88,22.30,0,328.22,353.47,24.6,21.9,0.190,210810.0,210810.0,10418,0,0,0,L,1122011218,1,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439384515,382918.00
08/12/2015 09:00,2,0.891,ACTIVE,210.80,339.65,59.944,1439384403,"201051344000579","174011321042388",28.80,23.80,0,327.92,352.87,26.0,23.2,0.190,217753.5,217753.5,10376,0,0,0,L,1122011218,1,121.33,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439384515,382919.00
08/12/2015 09:00,1,0,NO_COMMUNICATIONS,0,0,0,1439384403,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439385283,382920.00
08/12/2015 09:00,1,0,NO_COMMUNICATIONS,0,0,0,1439384403,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439385283,382921.00
08/12/2015 09:00,1,0,NO_COMMUNICATIONS,0,0,0,1439384403,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439385283,382922.00
08/12/2015 09:00,1,0,NO_COMMUNICATIONS,0,0,0,1439384403,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439385283,382923.00
08/12/2015 09:00,1,0,NO_COMMUNICATIONS,0,0,0,1439384403,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439385283,382924.00
08/12/2015 09:00,1,0,NO_COMMUNICATIONS,0,0,0,1439384403,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439385283,382925.00
08/12/2015 09:00,1,0,NO_COMMUNICATIONS,0,0,0,1439384403,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439385283,382926.00
08/12/2015 09:00,1,0,NO_COMMUNICATIONS,0,0,0,1439384403,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439385283,382927.00
08/12/2015 09:00,1,0,NO_COMMUNICATIONS,0,0,0,1439384403,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439385283,382928.00
08/12/2015 09:00,1,0,NO_COMMUNICATIONS,0,0,0,1439384403,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439385283,382929.00
08/12/2015 09:15,2,0.582,ACTIVE,210.12,335.74,59.954,1439385303,"201051344000955","174011321042388",28.43,23.30,0,326.12,352.87,16.8,14.2,0.110,216313.9,216313.9,10387,0,0,0,L,1122011218,1,120.65,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439385379,382930.00
08/12/2015 09:15,2,0.516,ACTIVE,211.70,337.54,59.949,1439385303,"274151322000095","174011321042388",27.57,25.30,0,330.33,350.77,14.4,12.0,0.093,515855.6,515855.6,11287,0,0,0,L,1151911521,1,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439385380,382931.00
08/12/2015 09:15,2,0.576,ACTIVE,210.35,335.14,59.981,1439385303,"201051344000868","174011321042388",27.75,22.30,0,327.92,353.17,16.2,13.7,0.115,203079.4,203079.4,10398,0,0,0,L,1122011218,1,121.10,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439385381,382932.00
08/12/2015 09:15,2,0.549,ACTIVE,211.03,336.64,59.965,1439385303,"201051344000853","174011321042388",28.71,23.00,0,329.73,353.77,16.0,13.5,0.115,209525.1,209525.1,10401,0,0,0,L,1122011218,1,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439385382,382933.00
08/12/2015 09:15,2,0.547,ACTIVE,210.80,336.34,59.954,1439385303,"201051344000582","174011321042388",28.17,22.50,0,328.82,352.57,15.7,13.2,0.106,208735.4,208735.4,10376,0,0,0,L,1122011218,1,121.33,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439385383,382934.00
08/12/2015 09:15,2,0.588,ACTIVE,210.57,336.04,59.949,1439385303,"201051344000469","174011321042388",27.06,21.80,0,327.62,353.17,16.1,13.6,0.119,204788.5,204788.5,10395,0,0,0,L,1122011218,1,121.10,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439385384,382935.00
08/12/2015 09:15,2,0.543,ACTIVE,210.80,338.14,59.949,1439385303,"201051344000988","174011321042388",28.27,23.30,0,327.32,354.37,15.6,13.1,0.106,203920.7,203920.7,10380,0,0,0,L,1122011218,1,121.33,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439385385,382936.00
08/12/2015 09:15,2,0.557,ACTIVE,211.03,336.34,59.917,1439385303,"201051344001158","174011321042388",28.15,23.00,0,327.62,353.77,15.9,13.4,0.124,209635.1,209635.1,10382,0,0,0,L,1122011218,1,121.55,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439385386,382937.00
08/12/2015 09:15,2,0.568,ACTIVE,211.03,336.04,59.949,1439385303,"201051344001025","174011321042388",28.17,23.30,0,328.22,352.87,16.2,13.7,0.115,213997.9,213997.9,10377,0,0,0,L,1122011218,1,121.33,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439385387,382938.00
08/12/2015 09:15,2,0.578,ACTIVE,211.03,336.04,59.954,1439385303,"201051344000569","174011321042388",28.09,22.80,0,328.22,354.07,16.5,14.0,0.119,217288.2,217288.2,10403,0,0,0,L,1122011218,1,121.33,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439385388,382939.00
08/12/2015 09:15,2,0.316,ACTIVE,211.93,402.16,59.949,1439385303,"274151322000094","174011321042388",37.89,27.30,0,333.93,418.09,12.2,9.9,0.075,393990.9,393990.9,11805,0,0,0,L,1151911521,1,121.55,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439385389,382940.00
08/12/2015 09:15,2,0.574,ACTIVE,210.35,335.14,59.954,1439385303,"201051344000458","174011321042388",27.91,23.50,0,329.13,352.57,16.3,13.8,0.124,212979.4,212979.4,10395,0,0,0,L,1122011218,1,121.33,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439385390,382941.00
08/12/2015 09:15,2,0.500,ACTIVE,211.48,337.54,59.949,1439385303,"274151322000087","174011321042388",27.17,28.30,0,331.53,350.47,13.8,11.4,0.084,465821.7,465821.7,11218,0,0,0,L,1151911521,1,121.78,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439385391,382942.00
08/12/2015 09:15,2,0.527,ACTIVE,211.03,337.54,59.949,1439385303,"274151322000052","174011321042388",27.75,25.80,0,328.82,350.77,14.8,12.3,0.093,498054.1,498054.1,11640,0,0,0,L,1151911521,1,120.88,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439385392,382943.00
08/12/2015 09:15,2,0.557,ACTIVE,210.35,336.04,59.949,1439385303,"201051344001145","174011321042388",27.95,22.80,0,328.82,352.87,15.8,13.3,0.106,218053.7,218053.7,10402,0,0,0,L,1122011218,1,121.10,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439385393,382944.00
