ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/12/2015 09:15,2,0.545,ACTIVE,210.35,336.64,59.959,1439385303,"201051344000685","174011321042388",27.79,23.30,0,327.32,352.87,15.4,12.9,0.115,216773.8,216773.8,10403,0,0,0,L,1122011218,1,121.55,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439385394,382945.00
08/12/2015 09:15,2,0.488,ACTIVE,211.03,338.44,59.954,1439385303,"274151322000088","174011321042388",26.90,25.30,0,330.93,349.86,13.4,11.0,0.084,477938.0,477938.0,11245,0,0,0,L,1151911521,1,121.78,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439385395,382946.00
08/12/2015 09:15,2,0.562,ACTIVE,210.35,335.14,59.933,1439385303,"201051344000438","174011321042388",28.65,23.30,0,327.32,353.47,16.4,13.9,0.106,216785.6,216785.6,10376,0,0,0,L,1122011218,1,121.33,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439385396,382947.00
08/12/2015 09:15,2,0.580,ACTIVE,209.90,334.54,59.917,1439385303,"201051344001135","174011321042388",28.33,22.80,0,328.22,352.57,16.7,14.2,0.102,208273.4,208273.4,10355,0,0,0,L,1122011218,1,121.10,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439385397,382948.00
08/12/2015 09:15,2,0.588,ACTIVE,210.57,336.34,59.949,1439385303,"201051344000417","174011321042388",28.35,23.80,0,327.02,352.87,16.9,14.4,0.115,211926.6,211926.6,10375,0,0,0,L,1122011218,1,121.10,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439385398,382949.00
08/12/2015 09:15,2,0.566,ACTIVE,209.90,335.44,59.981,1439385303,"201051344000594","174011321042388",28.59,23.80,0,325.22,352.87,16.4,13.9,0.115,213571.0,213571.0,10398,0,0,0,L,1122011218,1,121.10,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439385399,382950.00
08/12/2015 09:15,2,0.504,ACTIVE,211.25,339.65,59.949,1439385303,"274151322000083","174011321042388",27.43,25.50,0,330.93,350.47,14.0,11.6,0.093,493925.8,493925.8,11670,0,0,0,L,1151911521,1,121.55,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439385400,382951.00
08/12/2015 09:15,2,0.590,ACTIVE,210.80,336.64,59.959,1439385303,"201051344000585","174011321042388",28.37,23.50,0,328.22,352.27,17.0,14.5,0.110,213028.9,213028.9,10375,0,0,0,L,1122011218,1,121.10,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439385401,382952.00
08/12/2015 09:15,2,0.502,ACTIVE,211.70,339.34,59.959,1439385303,"274151322000054","174011321042388",27.75,25.80,0,329.43,350.47,14.1,11.7,0.080,488744.3,488744.3,11233,0,0,0,L,1151911521,1,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439385401,382953.00
08/12/2015 09:15,2,0.561,ACTIVE,211.03,334.84,59.959,1439385303,"201051344001203","174011321042388",28.17,23.30,0,329.13,353.77,16.0,13.5,0.110,213897.9,213897.9,10389,0,0,0,L,1122011218,1,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439385402,382954.00
08/12/2015 09:15,2,0.578,ACTIVE,210.57,335.74,59.959,1439385303,"201051344000646","174011321042388",27.91,23.50,0,327.32,352.57,16.4,13.9,0.115,210244.2,210244.2,10372,0,0,0,L,1122011218,1,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439385403,382955.00
08/12/2015 09:15,2,0.355,ACTIVE,212.38,393.75,59.954,1439385303,"274151322000068","174011321042388",36.72,28.50,0,334.84,421.40,13.0,10.6,0.075,393260.4,393260.4,11417,0,0,0,L,1151911521,1,122.46,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439385404,382956.00
08/12/2015 09:15,2,0.521,ACTIVE,212.38,340.85,59.949,1439385303,"274151322000076","174011321042388",28.45,25.80,0,332.13,351.67,15.1,12.6,0.088,521966.8,521966.8,11652,0,0,0,L,1151911521,1,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439385405,382957.00
08/12/2015 09:15,2,0.586,ACTIVE,210.57,334.54,59.954,1439385303,"201051344000890","174011321042388",28.05,24.00,0,327.62,354.37,16.6,14.1,0.115,214937.9,214937.9,10386,0,0,0,L,1122011218,1,121.33,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439385406,382958.00
08/12/2015 09:15,2,0.541,ACTIVE,210.12,335.74,59.954,1439385303,"201051344000900","174011321042388",27.79,22.30,0,327.62,352.57,15.2,12.8,0.115,215804.8,215804.8,10418,0,0,0,L,1122011218,1,121.33,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439385407,382959.00
08/12/2015 09:15,2,0.566,ACTIVE,210.57,337.24,59.954,1439385303,"201051344000633","174011321042388",28.07,23.00,0,327.92,354.97,16.1,13.6,0.115,204698.2,204698.2,10411,0,0,0,L,1122011218,1,121.55,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439385408,382960.00
08/12/2015 09:15,2,0.578,ACTIVE,210.35,335.14,59.954,1439385303,"201051344000983","174011321042388",28.57,23.00,0,327.92,353.17,16.8,14.3,0.115,212735.8,212735.8,10395,0,0,0,L,1122011218,1,121.10,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439385409,382961.00
08/12/2015 09:15,2,0.553,ACTIVE,210.57,336.64,59.949,1439385303,"201051344000917","174011321042388",28.03,23.50,0,327.92,352.57,15.7,13.2,0.106,215454.7,215454.7,10412,0,0,0,L,1122011218,1,121.10,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439385410,382962.00
08/12/2015 09:15,2,0.566,ACTIVE,210.80,336.04,59.928,1439385303,"201051344000648","174011321042388",28.33,22.50,0,328.82,353.47,16.3,13.8,0.106,210714.8,210714.8,10400,0,0,0,L,1122011218,1,120.88,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439385410,382963.00
08/12/2015 09:15,2,0.561,ACTIVE,210.57,336.64,59.965,1439385303,"201051344001093","174011321042388",28.23,23.30,0,327.62,353.77,16.0,13.6,0.097,213665.8,213665.8,10396,0,0,0,L,1122011218,1,121.33,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439385411,382964.00
08/12/2015 09:15,2,0.547,ACTIVE,210.80,336.04,59.954,1439385303,"201051344000645","174011321042388",28.47,23.30,0,328.52,353.47,15.8,13.3,0.097,211665.2,211665.2,10401,0,0,0,L,1122011218,1,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439385412,382965.00
08/12/2015 09:15,2,0.506,ACTIVE,211.93,339.04,59.991,1439385303,"274151322000085","174011321042388",27.59,25.00,0,332.13,350.77,14.2,11.8,0.088,491321.9,491321.9,11650,0,0,0,L,1151911521,1,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439385413,382966.00
08/12/2015 09:15,2,0.562,ACTIVE,210.57,335.44,59.959,1439385303,"201051344000651","174011321042388",27.85,22.50,0,328.22,353.17,15.9,13.4,0.102,210897.9,210897.9,10379,0,0,0,L,1122011218,1,121.55,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439385414,382967.00
08/12/2015 09:15,2,0.576,ACTIVE,210.80,335.14,59.954,1439385303,"201051344000867","174011321042388",28.13,23.50,0,326.42,351.97,16.4,13.9,0.106,203598.9,203598.9,10401,0,0,0,L,1122011218,1,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439385415,382968.00
08/12/2015 09:15,2,0.553,ACTIVE,210.57,335.44,59.954,1439385303,"201051344001230","174011321042388",28.47,23.50,0,328.22,352.27,16.0,13.5,0.110,214561.6,214561.6,10413,0,0,0,L,1122011218,1,121.33,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439385416,382969.00
08/12/2015 09:15,2,0.564,ACTIVE,211.03,336.94,59.949,1439385303,"201051344000576","174011321042388",28.23,22.50,0,329.43,354.07,16.1,13.7,0.106,210814.2,210814.2,10419,0,0,0,L,1122011218,1,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439385417,382970.00
08/12/2015 09:15,2,0.590,ACTIVE,210.80,336.34,59.944,1439385303,"201051344000579","174011321042388",28.78,24.00,0,327.92,354.07,17.2,14.7,0.119,217758.0,217758.0,10377,0,0,0,L,1122011218,1,121.33,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439385418,382971.00
08/12/2015 09:15,1,0,NO_COMMUNICATIONS,0,0,0,1439385303,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439386183,382972.00
08/12/2015 09:15,1,0,NO_COMMUNICATIONS,0,0,0,1439385303,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439386183,382973.00
08/12/2015 09:15,1,0,NO_COMMUNICATIONS,0,0,0,1439385303,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439386183,382974.00
08/12/2015 09:15,1,0,NO_COMMUNICATIONS,0,0,0,1439385303,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439386183,382975.00
08/12/2015 09:15,1,0,NO_COMMUNICATIONS,0,0,0,1439385303,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439386183,382976.00
08/12/2015 09:15,1,0,NO_COMMUNICATIONS,0,0,0,1439385303,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439386183,382977.00
08/12/2015 09:15,1,0,NO_COMMUNICATIONS,0,0,0,1439385303,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439386183,382978.00
08/12/2015 09:15,1,0,NO_COMMUNICATIONS,0,0,0,1439385303,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439386183,382979.00
08/12/2015 09:15,1,0,NO_COMMUNICATIONS,0,0,0,1439385303,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439386183,382980.00
08/12/2015 09:15,1,0,NO_COMMUNICATIONS,0,0,0,1439385303,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439386183,382981.00
08/12/2015 09:30,2,1.191,ACTIVE,211.48,345.36,59.965,1439386203,"201051344000955","174011321042388",29.54,23.00,0,326.72,363.09,35.7,32.5,0.287,216319.4,216319.4,10388,0,0,0,L,1122011218,1,121.33,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439386278,382982.00
08/12/2015 09:30,2,1.146,ACTIVE,212.16,350.77,59.944,1439386203,"274151322000095","174011321042388",29.06,25.50,0,330.63,361.29,33.8,30.7,0.221,515860.5,515860.5,11288,0,0,0,L,1151911521,1,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439386279,382983.00
08/12/2015 09:30,2,1.176,ACTIVE,211.70,345.36,59.970,1439386203,"201051344000868","174011321042388",28.80,22.30,0,327.32,363.99,34.3,31.2,0.270,203084.8,203084.8,10399,0,0,0,L,1122011218,1,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439386280,382984.00
08/12/2015 09:30,2,1.137,ACTIVE,212.38,345.96,59.965,1439386203,"201051344000853","174011321042388",29.22,23.00,0,329.13,364.89,33.7,30.6,0.265,209530.5,209530.5,10402,0,0,0,L,1122011218,1,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439386281,382985.00
08/12/2015 09:30,2,1.131,ACTIVE,212.16,345.66,59.965,1439386203,"201051344000582","174011321042388",28.96,22.50,0,327.02,364.29,33.2,30.1,0.261,208740.7,208740.7,10377,0,0,0,L,1122011218,1,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439386282,382986.00
08/12/2015 09:30,2,1.137,ACTIVE,211.93,345.66,59.959,1439386203,"201051344000469","174011321042388",29.22,21.80,0,327.32,364.89,33.6,30.6,0.278,204793.9,204793.9,10396,0,0,0,L,1122011218,1,121.55,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439386283,382987.00
08/12/2015 09:30,2,1.123,ACTIVE,211.93,346.86,59.965,1439386203,"201051344000988","174011321042388",29.10,23.30,0,327.32,365.19,33.1,30.1,0.283,203926.0,203926.0,10381,0,0,0,L,1122011218,1,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439386284,382988.00
08/12/2015 09:30,2,1.135,ACTIVE,211.93,345.36,59.959,1439386203,"201051344001158","174011321042388",28.75,23.30,0,328.22,365.49,33.1,30.0,0.270,209640.4,209640.4,10383,0,0,0,L,1122011218,1,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439386284,382989.00
08/12/2015 09:30,2,1.139,ACTIVE,211.48,344.45,59.965,1439386203,"201051344001025","174011321042388",29.04,23.30,0,327.02,364.59,33.5,30.4,0.252,214003.3,214003.3,10378,0,0,0,L,1122011218,1,121.55,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439386285,382990.00
08/12/2015 09:30,2,1.119,ACTIVE,211.93,345.36,59.933,1439386203,"201051344000569","174011321042388",29.28,23.00,0,328.22,363.99,33.2,30.1,0.270,217293.6,217293.6,10404,0,0,0,L,1122011218,1,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439386286,382991.00
08/12/2015 09:30,2,0.707,ACTIVE,213.06,417.79,59.970,1439386203,"274151322000094","174011321042388",38.84,27.50,0,333.63,434.63,27.9,25.0,0.190,393995.2,393995.2,11806,0,0,0,L,1151911521,1,121.78,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439386287,382992.00
08/12/2015 09:30,2,1.102,ACTIVE,212.16,344.45,59.954,1439386203,"201051344000458","174011321042388",29.12,23.80,0,327.02,363.69,32.5,29.5,0.265,212984.8,212984.8,10396,0,0,0,L,1122011218,1,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439386288,382993.00
08/12/2015 09:30,2,1.045,ACTIVE,212.61,347.76,59.954,1439386203,"274151322000087","174011321042388",28.39,29.00,0,330.03,360.38,30.1,27.1,0.203,465826.5,465826.5,11219,0,0,0,L,1151911521,1,122.01,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439386289,382994.00
08/12/2015 09:30,2,1.080,ACTIVE,212.16,348.36,59.949,1439386203,"274151322000052","174011321042388",28.67,26.50,0,328.22,360.99,31.4,28.3,0.203,498059.2,498059.2,11641,0,0,0,L,1151911521,1,121.55,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439386290,382995.00
08/12/2015 09:30,2,1.088,ACTIVE,211.93,345.06,59.959,1439386203,"201051344001145","174011321042388",29.02,22.80,0,328.22,364.59,32.0,29.0,0.247,218059.0,218059.0,10403,0,0,0,L,1122011218,1,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439386291,382996.00
08/12/2015 09:30,2,1.072,ACTIVE,212.16,344.76,59.965,1439386203,"201051344000685","174011321042388",28.82,23.00,0,326.42,363.99,31.3,28.3,0.270,216779.0,216779.0,10404,0,0,0,L,1122011218,1,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439386292,382997.00
08/12/2015 09:30,2,1.020,ACTIVE,213.06,342.95,59.959,1439386203,"274151322000088","174011321042388",28.31,25.50,0,330.63,360.08,29.2,26.3,0.181,477942.7,477942.7,11246,0,0,0,L,1151911521,1,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439386293,382998.00
08/12/2015 09:30,2,1.088,ACTIVE,212.16,344.45,59.970,1439386203,"201051344000438","174011321042388",29.36,23.00,0,327.32,365.19,32.4,29.3,0.256,216791.1,216791.1,10377,0,0,0,L,1122011218,1,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439386294,382999.00
08/12/2015 09:30,2,1.104,ACTIVE,211.70,343.55,59.996,1439386203,"201051344001135","174011321042388",29.02,22.80,0,325.82,363.69,32.5,29.4,0.252,208278.9,208278.9,10356,0,0,0,L,1122011218,1,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439386295,383000.00
08/12/2015 09:30,2,1.088,ACTIVE,212.16,344.76,59.954,1439386203,"201051344000417","174011321042388",29.28,24.00,0,326.72,364.29,32.3,29.3,0.261,211932.2,211932.2,10376,0,0,0,L,1122011218,1,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439386296,383001.00
08/12/2015 09:30,2,1.088,ACTIVE,211.70,344.45,59.965,1439386203,"201051344000594","174011321042388",29.18,23.80,0,326.42,363.69,32.1,29.1,0.252,213576.5,213576.5,10399,0,0,0,L,1122011218,1,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439386297,383002.00
08/12/2015 09:30,2,1.012,ACTIVE,212.83,343.85,59.954,1439386203,"274151322000083","174011321042388",28.82,26.00,0,330.93,360.69,29.5,26.5,0.208,493930.7,493930.7,11671,0,0,0,L,1151911521,1,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439386297,383003.00
08/12/2015 09:30,2,1.100,ACTIVE,212.16,345.36,59.970,1439386203,"201051344000585","174011321042388",28.94,23.50,0,327.92,363.69,32.3,29.2,0.256,213034.5,213034.5,10376,0,0,0,L,1122011218,1,121.78,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439386298,383004.00
08/12/2015 09:30,2,1.037,ACTIVE,213.29,347.76,59.965,1439386203,"274151322000054","174011321042388",28.23,26.00,0,329.73,360.99,29.7,26.7,0.181,488749.3,488749.3,11234,0,0,0,L,1151911521,1,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439386299,383005.00
08/12/2015 09:30,2,1.088,ACTIVE,212.16,343.55,59.996,1439386203,"201051344001203","174011321042388",28.65,23.30,0,327.02,365.19,31.6,28.6,0.256,213903.3,213903.3,10390,0,0,0,L,1122011218,1,122.68,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439386300,383006.00
08/12/2015 09:30,2,1.084,ACTIVE,211.48,343.55,59.959,1439386203,"201051344000646","174011321042388",28.90,23.80,0,327.32,363.99,31.8,28.7,0.252,210249.7,210249.7,10373,0,0,0,L,1122011218,1,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439386301,383007.00
08/12/2015 09:30,2,0.697,ACTIVE,213.29,412.98,59.965,1439386203,"274151322000068","174011321042388",38.66,28.80,0,334.54,435.83,27.1,24.2,0.181,393265.0,393265.0,11418,0,0,0,L,1151911521,1,122.46,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439386302,383008.00
08/12/2015 09:30,2,1.053,ACTIVE,213.74,347.46,59.970,1439386203,"274151322000076","174011321042388",29.34,26.30,0,330.93,361.59,31.3,28.3,0.217,521972.1,521972.1,11653,0,0,0,L,1151911521,1,122.46,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439386303,383009.00
08/12/2015 09:30,2,1.080,ACTIVE,211.93,343.55,59.981,1439386203,"201051344000890","174011321042388",29.38,24.00,0,326.72,363.69,32.2,29.1,0.252,214943.5,214943.5,10387,0,0,0,L,1122011218,1,122.46,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439386304,383010.00
08/12/2015 09:30,2,1.043,ACTIVE,211.93,344.76,59.970,1439386203,"201051344000900","174011321042388",29.04,22.50,0,327.02,363.69,30.7,27.7,0.247,215810.0,215810.0,10419,0,0,0,L,1122011218,1,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439386305,383011.00
08/12/2015 09:30,2,1.070,ACTIVE,212.38,345.96,59.970,1439386203,"201051344000633","174011321042388",28.90,23.00,0,327.62,365.19,31.4,28.3,0.261,204703.6,204703.6,10412,0,0,0,L,1122011218,1,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439386306,383012.00
08/12/2015 09:30,2,1.090,ACTIVE,212.16,344.76,59.959,1439386203,"201051344000983","174011321042388",28.94,23.30,0,327.62,363.69,32.0,28.9,0.252,212741.4,212741.4,10396,0,0,0,L,1122011218,1,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439386306,383013.00
08/12/2015 09:30,2,1.043,ACTIVE,211.93,345.06,59.959,1439386203,"201051344000917","174011321042388",29.26,23.30,0,326.72,363.69,30.9,27.9,0.239,215460.0,215460.0,10413,0,0,0,L,1122011218,1,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439386307,383014.00
08/12/2015 09:30,2,1.070,ACTIVE,212.38,345.06,59.965,1439386203,"201051344000648","174011321042388",28.92,22.50,0,327.62,364.59,31.4,28.4,0.247,210720.2,210720.2,10401,0,0,0,L,1122011218,1,121.78,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439386308,383015.00
08/12/2015 09:30,2,1.072,ACTIVE,212.16,345.06,59.959,1439386203,"201051344001093","174011321042388",29.34,23.30,0,328.22,363.99,31.9,28.9,0.252,213671.3,213671.3,10397,0,0,0,L,1122011218,1,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439386309,383016.00
08/12/2015 09:30,2,1.064,ACTIVE,212.38,344.45,59.986,1439386203,"201051344000645","174011321042388",29.10,23.30,0,327.32,363.99,31.4,28.4,0.239,211670.5,211670.5,10402,0,0,0,L,1122011218,1,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439386310,383017.00
08/12/2015 09:30,2,1.025,ACTIVE,212.61,345.96,59.954,1439386203,"274151322000085","174011321042388",28.90,25.30,0,331.23,360.69,30.1,27.1,0.194,491326.8,491326.8,11651,0,0,0,L,1151911521,1,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439386311,383018.00
08/12/2015 09:30,2,1.094,ACTIVE,211.93,344.76,59.970,1439386203,"201051344000651","174011321042388",28.73,22.50,0,328.22,363.99,31.9,28.8,0.243,210903.3,210903.3,10380,0,0,0,L,1122011218,1,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439386312,383019.00
08/12/2015 09:30,2,1.121,ACTIVE,212.16,344.15,59.954,1439386203,"201051344000867","174011321042388",28.59,23.50,0,327.32,363.39,32.5,29.4,0.252,203604.4,203604.4,10402,0,0,0,L,1122011218,1,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439386313,383020.00
08/12/2015 09:30,2,1.084,ACTIVE,211.70,344.15,59.954,1439386203,"201051344001230","174011321042388",28.98,23.50,0,326.42,362.79,31.8,28.8,0.252,214567.0,214567.0,10414,0,0,0,L,1122011218,1,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439386314,383021.00
08/12/2015 09:30,2,1.059,ACTIVE,212.38,346.26,59.928,1439386203,"201051344000576","174011321042388",29.38,22.50,0,327.32,364.29,31.6,28.6,0.243,210819.6,210819.6,10420,0,0,0,L,1122011218,1,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439386315,383022.00
08/12/2015 09:30,2,1.088,ACTIVE,211.93,344.76,59.954,1439386203,"201051344000579","174011321042388",29.60,24.00,0,328.22,364.59,32.6,29.6,0.256,217763.8,217763.8,10378,0,0,0,L,1122011218,1,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439386315,383023.00
08/12/2015 09:30,1,0,NO_COMMUNICATIONS,0,0,0,1439386203,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439387083,383024.00
08/12/2015 09:30,1,0,NO_COMMUNICATIONS,0,0,0,1439386203,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439387083,383025.00
08/12/2015 09:30,1,0,NO_COMMUNICATIONS,0,0,0,1439386203,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439387083,383026.00
08/12/2015 09:30,1,0,NO_COMMUNICATIONS,0,0,0,1439386203,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439387083,383027.00
08/12/2015 09:30,1,0,NO_COMMUNICATIONS,0,0,0,1439386203,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439387083,383028.00
08/12/2015 09:30,1,0,NO_COMMUNICATIONS,0,0,0,1439386203,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439387083,383029.00
08/12/2015 09:30,1,0,NO_COMMUNICATIONS,0,0,0,1439386203,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439387083,383030.00
08/12/2015 09:30,1,0,NO_COMMUNICATIONS,0,0,0,1439386203,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439387083,383031.00
08/12/2015 09:30,1,0,NO_COMMUNICATIONS,0,0,0,1439386203,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439387083,383032.00
08/12/2015 09:30,1,0,NO_COMMUNICATIONS,0,0,0,1439386203,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439387083,383033.00
08/12/2015 09:45,2,1.816,ACTIVE,211.93,350.77,59.996,1439387103,"201051344000955","174011321042388",29.22,23.80,0,319.51,397.66,53.8,50.0,0.455,216327.2,216327.2,10389,0,0,0,L,1122011218,1,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439387178,383034.00
08/12/2015 09:45,2,1.713,ACTIVE,213.06,356.78,59.970,1439387103,"274151322000095","174011321042388",29.46,26.50,0,329.73,385.03,51.1,47.4,0.349,515867.9,515867.9,11289,0,0,0,L,1151911521,1,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439387179,383035.00
08/12/2015 09:45,2,1.777,ACTIVE,212.16,351.37,60.012,1439387103,"201051344000868","174011321042388",29.60,23.00,0,319.21,397.05,53.4,49.6,0.433,203092.6,203092.6,10400,0,0,0,L,1122011218,1,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439387180,383036.00
08/12/2015 09:45,2,1.777,ACTIVE,213.06,352.87,59.975,1439387103,"201051344000853","174011321042388",29.40,23.80,0,322.21,399.16,53.0,49.2,0.433,209538.2,209538.2,10403,0,0,0,L,1122011218,1,122.91,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439387180,383037.00
08/12/2015 09:45,2,1.730,ACTIVE,212.83,352.27,59.965,1439387103,"201051344000582","174011321042388",29.10,23.30,0,320.11,397.66,51.1,47.4,0.424,208748.1,208748.1,10378,0,0,0,L,1122011218,1,122.46,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439387181,383038.00
08/12/2015 09:45,2,1.771,ACTIVE,212.83,353.77,59.981,1439387103,"201051344000469","174011321042388",29.42,22.50,0,316.50,400.66,52.8,49.0,0.455,204801.6,204801.6,10397,0,0,0,L,1122011218,1,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439387182,383039.00
08/12/2015 09:45,2,1.742,ACTIVE,212.38,353.47,59.991,1439387103,"201051344000988","174011321042388",29.64,24.00,0,317.10,401.86,52.3,48.5,0.433,203933.7,203933.7,10382,0,0,0,L,1122011218,1,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439387183,383040.00
08/12/2015 09:45,2,1.740,ACTIVE,212.83,351.67,59.991,1439387103,"201051344001158","174011321042388",29.38,23.80,0,320.11,399.16,51.8,48.1,0.442,209648.1,209648.1,10384,0,0,0,L,1122011218,1,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439387184,383041.00
08/12/2015 09:45,2,1.732,ACTIVE,212.16,350.17,60.007,1439387103,"201051344001025","174011321042388",29.42,23.80,0,320.71,397.05,51.7,47.9,0.415,214011.1,214011.1,10379,0,0,0,L,1122011218,1,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439387185,383042.00
08/12/2015 09:45,2,1.744,ACTIVE,212.61,351.67,59.981,1439387103,"201051344000569","174011321042388",29.14,23.80,0,320.11,400.66,51.5,47.8,0.424,217301.4,217301.4,10405,0,0,0,L,1122011218,1,121.78,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439387186,383043.00
08/12/2015 09:45,2,1.105,ACTIVE,212.61,419.60,59.965,1439387103,"274151322000094","174011321042388",38.72,28.80,0,332.43,462.28,43.4,40.0,0.301,394001.5,394001.5,11807,0,0,0,L,1151911521,1,121.78,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439387187,383044.00
08/12/2015 09:45,2,1.713,ACTIVE,212.61,350.17,59.991,1439387103,"201051344000458","174011321042388",29.46,24.50,0,317.40,400.66,51.1,47.4,0.442,212992.5,212992.5,10397,0,0,0,L,1122011218,1,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439387188,383045.00
08/12/2015 09:45,2,1.633,ACTIVE,213.74,354.07,59.970,1439387103,"274151322000087","174011321042388",28.55,30.00,0,330.93,382.93,47.2,43.7,0.309,465833.5,465833.5,11220,0,0,0,L,1151911521,1,122.68,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439387189,383046.00
08/12/2015 09:45,2,1.693,ACTIVE,213.29,354.37,59.965,1439387103,"274151322000052","174011321042388",28.65,27.30,0,329.73,383.53,49.2,45.5,0.336,498066.5,498066.5,11642,0,0,0,L,1151911521,1,121.78,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439387190,383047.00
08/12/2015 09:45,2,1.717,ACTIVE,212.38,350.47,59.975,1439387103,"201051344001145","174011321042388",29.24,23.30,0,321.61,396.15,50.9,47.2,0.411,218066.6,218066.6,10404,0,0,0,L,1122011218,1,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439387191,383048.00
08/12/2015 09:45,2,1.693,ACTIVE,212.16,351.67,59.981,1439387103,"201051344000685","174011321042388",29.44,23.50,0,317.10,398.26,50.6,46.9,0.442,216786.5,216786.5,10405,0,0,0,L,1122011218,1,122.68,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439387192,383049.00
08/12/2015 09:45,2,1.625,ACTIVE,213.29,355.88,59.970,1439387103,"274151322000088","174011321042388",28.77,26.50,0,330.63,386.53,47.4,43.8,0.323,477949.7,477949.7,11247,0,0,0,L,1151911521,1,122.68,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439387193,383050.00
08/12/2015 09:45,2,1.717,ACTIVE,212.16,351.37,59.975,1439387103,"201051344000438","174011321042388",29.62,23.50,0,321.61,397.05,51.5,47.8,0.420,216798.9,216798.9,10378,0,0,0,L,1122011218,1,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439387194,383051.00
08/12/2015 09:45,2,1.729,ACTIVE,211.93,350.47,59.975,1439387103,"201051344001135","174011321042388",29.46,23.50,0,320.41,398.56,51.6,47.9,0.420,208286.8,208286.8,10357,0,0,0,L,1122011218,1,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439387195,383052.00
08/12/2015 09:45,2,1.736,ACTIVE,212.16,351.97,59.981,1439387103,"201051344000417","174011321042388",29.22,24.50,0,320.41,398.26,51.4,47.7,0.407,211940.0,211940.0,10377,0,0,0,L,1122011218,1,122.01,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439387196,383053.00
08/12/2015 09:45,2,1.760,ACTIVE,211.93,351.37,59.981,1439387103,"201051344000594","174011321042388",29.70,24.30,0,318.00,399.16,52.9,49.1,0.433,213584.3,213584.3,10400,0,0,0,L,1122011218,1,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439387197,383054.00
08/12/2015 09:45,2,1.680,ACTIVE,212.16,347.76,59.965,1439387103,"274151322000083","174011321042388",29.10,26.80,0,329.13,382.03,49.5,45.9,0.358,493937.9,493937.9,11672,0,0,0,L,1151911521,1,121.55,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439387198,383055.00
08/12/2015 09:45,2,1.818,ACTIVE,212.38,353.17,59.975,1439387103,"201051344000585","174011321042388",29.44,24.00,0,321.91,395.55,54.2,50.4,0.442,213042.4,213042.4,10377,0,0,0,L,1122011218,1,121.78,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439387199,383056.00
08/12/2015 09:45,2,1.729,ACTIVE,213.29,353.77,59.975,1439387103,"274151322000054","174011321042388",29.04,27.00,0,329.73,385.03,50.8,47.1,0.336,488756.5,488756.5,11235,0,0,0,L,1151911521,1,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439387200,383057.00
08/12/2015 09:45,2,1.791,ACTIVE,212.38,351.67,59.991,1439387103,"201051344001203","174011321042388",29.56,23.80,0,319.81,397.05,53.6,49.8,0.446,213911.0,213911.0,10391,0,0,0,L,1122011218,1,122.91,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439387201,383058.00
08/12/2015 09:45,2,1.730,ACTIVE,211.70,351.07,59.986,1439387103,"201051344000646","174011321042388",29.70,24.30,0,317.10,399.16,52.0,48.3,0.433,210257.5,210257.5,10374,0,0,0,L,1122011218,1,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439387202,383059.00
08/12/2015 09:45,2,1.152,ACTIVE,213.06,419.60,59.975,1439387103,"274151322000068","174011321042388",38.74,29.80,0,333.93,457.17,45.0,41.5,0.292,393271.6,393271.6,11419,0,0,0,L,1151911521,1,122.23,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439387202,383060.00
08/12/2015 09:45,2,1.734,ACTIVE,212.38,354.37,59.986,1439387103,"274151322000076","174011321042388",29.76,27.00,0,331.23,388.34,52.3,48.6,0.367,521979.8,521979.8,11654,0,0,0,L,1151911521,1,122.01,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439387203,383061.00
08/12/2015 09:45,2,1.744,ACTIVE,212.16,350.47,59.981,1439387103,"201051344000890","174011321042388",29.84,24.50,0,321.91,398.56,52.8,49.0,0.420,214951.4,214951.4,10388,0,0,0,L,1122011218,1,122.46,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439387204,383062.00
08/12/2015 09:45,2,1.736,ACTIVE,212.38,352.57,59.981,1439387103,"201051344000900","174011321042388",29.42,23.00,0,320.71,397.35,51.8,48.0,0.433,215817.6,215817.6,10420,0,0,0,L,1122011218,1,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439387205,383063.00
08/12/2015 09:45,2,1.748,ACTIVE,212.61,352.87,59.975,1439387103,"201051344000633","174011321042388",29.48,23.50,0,317.40,399.16,52.2,48.5,0.451,204711.4,204711.4,10413,0,0,0,L,1122011218,1,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439387206,383064.00
08/12/2015 09:45,2,1.781,ACTIVE,212.61,353.17,59.975,1439387103,"201051344000983","174011321042388",29.40,24.00,0,321.91,398.56,53.1,49.3,0.451,212749.3,212749.3,10397,0,0,0,L,1122011218,1,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439387207,383065.00
08/12/2015 09:45,2,1.738,ACTIVE,212.61,352.27,59.975,1439387103,"201051344000917","174011321042388",29.66,24.00,0,320.41,396.75,52.3,48.5,0.429,215467.7,215467.7,10414,0,0,0,L,1122011218,1,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439387208,383066.00
08/12/2015 09:45,2,1.795,ACTIVE,212.83,352.87,59.981,1439387103,"201051344000648","174011321042388",29.10,23.00,0,321.61,397.35,52.9,49.2,0.442,210728.0,210728.0,10402,0,0,0,L,1122011218,1,122.01,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439387209,383067.00
08/12/2015 09:45,2,1.811,ACTIVE,212.38,352.27,59.981,1439387103,"201051344001093","174011321042388",29.40,23.80,0,319.81,395.85,54.0,50.2,0.433,213679.1,213679.1,10398,0,0,0,L,1122011218,1,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439387210,383068.00
08/12/2015 09:45,2,1.793,ACTIVE,211.93,351.67,59.981,1439387103,"201051344000645","174011321042388",29.34,23.80,0,321.61,397.35,53.3,49.5,0.438,211678.3,211678.3,10403,0,0,0,L,1122011218,1,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439387211,383069.00
08/12/2015 09:45,2,1.730,ACTIVE,212.61,351.67,59.981,1439387103,"274151322000085","174011321042388",29.30,26.00,0,331.53,383.53,51.4,47.7,0.345,491334.1,491334.1,11652,0,0,0,L,1151911521,1,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439387211,383070.00
08/12/2015 09:45,2,1.812,ACTIVE,211.93,351.07,59.981,1439387103,"201051344000651","174011321042388",29.32,23.00,0,322.21,399.76,53.9,50.1,0.438,210911.1,210911.1,10381,0,0,0,L,1122011218,1,122.46,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439387212,383071.00
08/12/2015 09:45,2,1.904,ACTIVE,211.93,351.67,59.996,1439387103,"201051344000867","174011321042388",29.42,24.30,0,318.91,396.45,56.8,52.9,0.460,203612.3,203612.3,10403,0,0,0,L,1122011218,1,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439387213,383072.00
08/12/2015 09:45,2,1.811,ACTIVE,211.70,350.47,59.981,1439387103,"201051344001230","174011321042388",29.72,24.30,0,319.21,396.75,54.5,50.7,0.460,214574.8,214574.8,10415,0,0,0,L,1122011218,1,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439387214,383073.00
08/12/2015 09:45,2,2.008,ACTIVE,212.83,356.18,59.975,1439387103,"201051344000576","174011321042388",29.50,23.30,0,320.41,397.96,60.1,56.1,0.491,210827.3,210827.3,10421,0,0,0,L,1122011218,1,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439387215,383074.00
08/12/2015 09:45,2,2.072,ACTIVE,212.61,354.97,59.981,1439387103,"201051344000579","174011321042388",29.94,24.50,0,318.91,400.36,62.9,58.8,0.517,217771.9,217771.9,10379,0,0,0,L,1122011218,1,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439387216,383075.00
08/12/2015 09:45,1,0,NO_COMMUNICATIONS,0,0,0,1439387103,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439387984,383076.00
08/12/2015 09:45,1,0,NO_COMMUNICATIONS,0,0,0,1439387103,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439387984,383077.00
08/12/2015 09:45,1,0,NO_COMMUNICATIONS,0,0,0,1439387103,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439387984,383078.00
08/12/2015 09:45,1,0,NO_COMMUNICATIONS,0,0,0,1439387103,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439387984,383079.00
08/12/2015 09:45,1,0,NO_COMMUNICATIONS,0,0,0,1439387103,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439387984,383080.00
08/12/2015 09:45,1,0,NO_COMMUNICATIONS,0,0,0,1439387103,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439387984,383081.00
08/12/2015 09:45,1,0,NO_COMMUNICATIONS,0,0,0,1439387103,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439387984,383082.00
08/12/2015 09:45,1,0,NO_COMMUNICATIONS,0,0,0,1439387103,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439387984,383083.00
08/12/2015 09:45,1,0,NO_COMMUNICATIONS,0,0,0,1439387103,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439387984,383084.00
08/12/2015 09:45,1,0,NO_COMMUNICATIONS,0,0,0,1439387103,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439387984,383085.00
08/12/2015 10:00,2,4.748,ACTIVE,214.64,350.77,59.949,1439388003,"201051344000955","174011321042388",29.60,26.00,0,317.70,396.75,142.2,135.3,0.672,216343.2,216343.2,10390,0,0,0,L,1122011218,1,122.01,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439388080,383086.00
08/12/2015 10:00,2,4.617,ACTIVE,214.19,359.18,59.959,1439388003,"274151322000095","174011321042388",29.56,30.00,0,325.22,386.23,138.2,131.4,0.526,515883.4,515883.4,11290,0,0,0,L,1151911521,1,123.59,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439388080,383087.00
08/12/2015 10:00,2,4.676,ACTIVE,215.32,351.07,59.970,1439388003,"201051344000868","174011321042388",29.48,24.80,0,317.70,398.86,139.7,132.9,0.641,203108.4,203108.4,10401,0,0,0,L,1122011218,1,122.68,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439388081,383088.00
08/12/2015 10:00,2,4.598,ACTIVE,216.22,353.77,59.975,1439388003,"201051344000853","174011321042388",29.60,25.80,0,319.21,399.16,137.8,131.1,0.654,209554.0,209554.0,10404,0,0,0,L,1122011218,1,123.36,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439388082,383089.00
08/12/2015 10:00,2,4.432,ACTIVE,215.32,351.37,59.965,1439388003,"201051344000582","174011321042388",29.42,25.30,0,318.00,398.56,132.1,125.5,0.619,208763.6,208763.6,10379,0,0,0,L,1122011218,1,122.68,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439388083,383090.00
08/12/2015 10:00,2,4.555,ACTIVE,216.00,351.97,59.970,1439388003,"201051344000469","174011321042388",29.42,24.80,0,315.30,400.36,135.7,129.0,0.650,204817.5,204817.5,10398,0,0,0,L,1122011218,1,122.68,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439388084,383091.00
08/12/2015 10:00,2,4.520,ACTIVE,215.77,356.78,59.959,1439388003,"201051344000988","174011321042388",29.44,26.30,0,318.30,399.76,134.8,128.1,0.628,203949.5,203949.5,10383,0,0,0,L,1122011218,1,122.91,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439388085,383092.00
