ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/12/2015 10:00,2,4.482,ACTIVE,216.00,352.87,59.970,1439388003,"201051344001158","174011321042388",29.32,25.50,0,318.91,399.46,133.2,126.6,0.628,209663.9,209663.9,10385,0,0,0,L,1122011218,1,122.91,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439388086,383093.00
08/12/2015 10:00,2,4.459,ACTIVE,214.87,350.17,59.954,1439388003,"201051344001025","174011321042388",29.52,26.30,0,317.70,397.66,133.3,126.8,0.610,214027.0,214027.0,10380,0,0,0,L,1122011218,1,122.46,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439388087,383094.00
08/12/2015 10:00,2,4.449,ACTIVE,215.77,351.67,59.965,1439388003,"201051344000569","174011321042388",29.70,26.00,0,317.70,399.46,133.8,127.2,0.628,217317.3,217317.3,10406,0,0,0,L,1122011218,1,122.68,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439388088,383095.00
08/12/2015 10:00,2,2.811,ACTIVE,214.41,430.72,59.949,1439388003,"274151322000094","174011321042388",40.47,32.40,0,333.93,461.08,115.5,109.5,0.446,394015.0,394015.0,11808,0,0,0,L,1151911521,1,122.91,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439388089,383096.00
08/12/2015 10:00,2,4.510,ACTIVE,216.00,350.47,59.975,1439388003,"201051344000458","174011321042388",29.56,26.80,0,318.00,397.96,135.0,128.4,0.654,213008.3,213008.3,10398,0,0,0,L,1122011218,1,123.14,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439388090,383097.00
08/12/2015 10:00,2,4.268,ACTIVE,214.19,352.27,59.954,1439388003,"274151322000087","174011321042388",28.77,33.30,0,325.82,384.73,124.4,118.2,0.473,465848.0,465848.0,11221,0,0,0,L,1151911521,1,123.36,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439388091,383098.00
08/12/2015 10:00,2,4.424,ACTIVE,214.41,344.45,59.959,1439388003,"274151322000052","174011321042388",28.82,30.50,0,325.52,385.33,129.2,122.8,0.495,498081.8,498081.8,11643,0,0,0,L,1151911521,1,122.91,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439388092,383099.00
08/12/2015 10:00,2,4.486,ACTIVE,214.64,350.77,59.954,1439388003,"201051344001145","174011321042388",29.52,25.50,0,317.70,397.66,134.2,127.6,0.619,218082.4,218082.4,10405,0,0,0,L,1122011218,1,122.46,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439388093,383100.00
08/12/2015 10:00,2,4.479,ACTIVE,214.41,350.77,59.949,1439388003,"201051344000685","174011321042388",29.66,25.80,0,314.40,396.75,134.6,128.0,0.658,216802.3,216802.3,10406,0,0,0,L,1122011218,1,123.14,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439388093,383101.00
08/12/2015 10:00,2,4.291,ACTIVE,213.96,344.76,59.959,1439388003,"274151322000088","174011321042388",28.92,29.50,0,325.22,385.33,125.8,119.5,0.477,477964.5,477964.5,11248,0,0,0,L,1151911521,1,123.59,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439388095,383102.00
08/12/2015 10:00,2,4.482,ACTIVE,214.87,350.47,59.975,1439388003,"201051344000438","174011321042388",29.72,25.80,0,316.20,399.76,134.9,128.3,0.636,216815.1,216815.1,10379,0,0,0,L,1122011218,1,122.91,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439388096,383103.00
08/12/2015 10:00,2,4.395,ACTIVE,214.87,349.56,59.965,1439388003,"201051344001135","174011321042388",29.84,25.50,0,318.30,397.35,132.7,126.2,0.610,208302.9,208302.9,10358,0,0,0,L,1122011218,1,122.68,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439388097,383104.00
08/12/2015 10:00,2,4.494,ACTIVE,214.41,349.86,59.970,1439388003,"201051344000417","174011321042388",29.02,27.00,0,316.80,396.45,132.2,125.6,0.632,211956.0,211956.0,10378,0,0,0,L,1122011218,1,122.01,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439388098,383105.00
08/12/2015 10:00,2,4.543,ACTIVE,214.19,350.77,59.975,1439388003,"201051344000594","174011321042388",29.52,26.30,0,318.30,399.76,135.7,129.1,0.641,213600.6,213600.6,10401,0,0,0,L,1122011218,1,122.46,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439388099,383106.00
08/12/2015 10:00,2,4.240,ACTIVE,213.96,358.88,59.954,1439388003,"274151322000083","174011321042388",29.02,30.50,0,325.52,385.03,124.6,118.4,0.495,493952.8,493952.8,11673,0,0,0,L,1151911521,1,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439388099,383107.00
08/12/2015 10:00,2,4.477,ACTIVE,215.32,351.67,59.959,1439388003,"201051344000585","174011321042388",29.26,27.00,0,318.61,397.35,132.8,126.2,0.623,213058.5,213058.5,10378,0,0,0,L,1122011218,1,122.46,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439388100,383108.00
08/12/2015 10:00,2,4.250,ACTIVE,214.19,361.89,59.959,1439388003,"274151322000054","174011321042388",29.34,30.50,0,324.62,385.63,126.1,119.8,0.491,488771.7,488771.7,11236,0,0,0,L,1151911521,1,123.59,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439388101,383109.00
08/12/2015 10:00,2,4.516,ACTIVE,215.09,350.17,59.970,1439388003,"201051344001203","174011321042388",29.78,26.30,0,317.10,399.46,136.1,129.5,0.645,213927.4,213927.4,10392,0,0,0,L,1122011218,1,123.14,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439388102,383110.00
08/12/2015 10:00,2,4.473,ACTIVE,214.19,349.86,59.944,1439388003,"201051344000646","174011321042388",29.32,26.80,0,315.30,396.45,132.7,126.2,0.628,210273.6,210273.6,10375,0,0,0,L,1122011218,1,122.46,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439388103,383111.00
08/12/2015 10:00,2,2.846,ACTIVE,214.87,434.33,59.959,1439388003,"274151322000068","174011321042388",39.88,33.00,0,334.84,466.19,115.1,109.2,0.433,393285.4,393285.4,11420,0,0,0,L,1151911521,1,123.59,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439388104,383112.00
08/12/2015 10:00,2,4.539,ACTIVE,214.64,359.78,59.965,1439388003,"274151322000076","174011321042388",29.70,31.30,0,327.02,385.93,136.4,129.7,0.526,521996.3,521996.3,11655,0,0,0,L,1151911521,1,123.14,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439388105,383113.00
08/12/2015 10:00,2,4.414,ACTIVE,214.19,348.06,59.912,1439388003,"201051344000890","174011321042388",29.74,27.30,0,318.61,397.05,132.8,126.3,0.610,214967.9,214967.9,10389,0,0,0,L,1122011218,1,122.46,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439388106,383114.00
08/12/2015 10:00,2,4.432,ACTIVE,215.54,351.37,59.965,1439388003,"201051344000900","174011321042388",29.44,25.30,0,316.20,399.46,132.0,125.5,0.610,215833.9,215833.9,10421,0,0,0,L,1122011218,1,123.14,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439388107,383115.00
08/12/2015 10:00,2,4.383,ACTIVE,215.09,350.77,59.959,1439388003,"201051344000633","174011321042388",29.48,25.80,0,318.91,398.86,130.8,124.4,0.628,204727.7,204727.7,10414,0,0,0,L,1122011218,1,122.91,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439388108,383116.00
08/12/2015 10:00,2,4.320,ACTIVE,215.54,351.37,59.959,1439388003,"201051344000983","174011321042388",29.78,26.30,0,317.70,399.76,130.2,123.8,0.623,212765.7,212765.7,10398,0,0,0,L,1122011218,1,123.14,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439388109,383117.00
08/12/2015 10:00,2,4.316,ACTIVE,214.87,350.17,59.975,1439388003,"201051344000917","174011321042388",29.36,26.30,0,318.91,397.96,128.4,122.0,0.614,215483.7,215483.7,10415,0,0,0,L,1122011218,1,122.23,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439388109,383118.00
08/12/2015 10:00,2,4.268,ACTIVE,215.32,350.47,59.949,1439388003,"201051344000648","174011321042388",29.46,25.00,0,318.00,399.16,127.2,120.8,0.601,210744.2,210744.2,10403,0,0,0,L,1122011218,1,122.46,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439388110,383119.00
08/12/2015 10:00,2,4.436,ACTIVE,214.87,350.77,59.981,1439388003,"201051344001093","174011321042388",29.20,26.50,0,317.10,398.56,131.2,124.7,0.605,213695.7,213695.7,10399,0,0,0,L,1122011218,1,122.46,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439388111,383120.00
08/12/2015 10:00,2,4.334,ACTIVE,215.32,350.17,59.959,1439388003,"201051344000645","174011321042388",29.26,26.00,0,319.21,399.46,128.4,122.0,0.583,211694.6,211694.6,10404,0,0,0,L,1122011218,1,123.14,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439388112,383121.00
08/12/2015 10:00,2,4.131,ACTIVE,214.19,349.56,59.949,1439388003,"274151322000085","174011321042388",29.22,29.50,0,327.02,385.03,122.2,116.1,0.477,491349.6,491349.6,11653,0,0,0,L,1151911521,1,123.59,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439388113,383122.00
08/12/2015 10:00,2,4.328,ACTIVE,215.09,350.17,59.954,1439388003,"201051344000651","174011321042388",29.20,25.30,0,318.61,397.35,128.0,121.6,0.588,210927.5,210927.5,10382,0,0,0,L,1122011218,1,123.14,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439388114,383123.00
08/12/2015 10:00,2,4.291,ACTIVE,214.87,348.96,59.959,1439388003,"201051344000867","174011321042388",29.30,26.30,0,318.61,397.05,127.3,120.9,0.588,203628.8,203628.8,10404,0,0,0,L,1122011218,1,122.91,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439388115,383124.00
08/12/2015 10:00,2,4.301,ACTIVE,213.96,347.76,59.944,1439388003,"201051344001230","174011321042388",29.32,26.50,0,318.30,395.85,127.8,121.4,0.605,214591.2,214591.2,10416,0,0,0,L,1122011218,1,122.46,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439388116,383125.00
08/12/2015 10:00,2,4.271,ACTIVE,215.54,351.37,59.954,1439388003,"201051344000576","174011321042388",29.26,25.00,0,317.10,399.76,126.7,120.3,0.588,210843.7,210843.7,10422,0,0,0,L,1122011218,1,122.91,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439388117,383126.00
08/12/2015 10:00,2,4.287,ACTIVE,215.77,350.47,59.959,1439388003,"201051344000579","174011321042388",29.68,26.80,0,319.51,399.16,128.8,122.4,0.610,217788.6,217788.6,10380,0,0,0,L,1122011218,1,122.91,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439388118,383127.00
08/12/2015 10:00,1,0,NO_COMMUNICATIONS,0,0,0,1439388003,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439388883,383128.00
08/12/2015 10:00,1,0,NO_COMMUNICATIONS,0,0,0,1439388003,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439388883,383129.00
08/12/2015 10:00,1,0,NO_COMMUNICATIONS,0,0,0,1439388003,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439388883,383130.00
08/12/2015 10:00,1,0,NO_COMMUNICATIONS,0,0,0,1439388003,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439388883,383131.00
08/12/2015 10:00,1,0,NO_COMMUNICATIONS,0,0,0,1439388003,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439388883,383132.00
08/12/2015 10:00,1,0,NO_COMMUNICATIONS,0,0,0,1439388003,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439388883,383133.00
08/12/2015 10:00,1,0,NO_COMMUNICATIONS,0,0,0,1439388003,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439388883,383134.00
08/12/2015 10:00,1,0,NO_COMMUNICATIONS,0,0,0,1439388003,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439388883,383135.00
08/12/2015 10:00,1,0,NO_COMMUNICATIONS,0,0,0,1439388003,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439388883,383136.00
08/12/2015 10:00,1,0,NO_COMMUNICATIONS,0,0,0,1439388003,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439388883,383137.00
08/12/2015 10:15,2,1.488,ACTIVE,211.93,347.46,59.949,1439388904,"201051344000955","174011321042388",28.09,27.50,0,315.90,397.96,42.4,39.0,0.362,216363.4,216363.4,10391,0,0,0,L,1122011218,1,121.55,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439388979,383138.00
08/12/2015 10:15,2,1.463,ACTIVE,212.83,351.67,59.954,1439388904,"274151322000095","174011321042388",27.69,31.50,0,330.03,388.34,41.0,37.6,0.270,515903.2,515903.2,11291,0,0,0,L,1151911521,1,122.46,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439388980,383139.00
08/12/2015 10:15,2,1.494,ACTIVE,212.38,348.96,59.949,1439388904,"201051344000868","174011321042388",28.01,26.80,0,317.70,399.16,42.4,39.0,0.345,203128.4,203128.4,10402,0,0,0,L,1122011218,1,122.23,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439388981,383140.00
08/12/2015 10:15,2,1.502,ACTIVE,212.83,349.86,59.949,1439388904,"201051344000853","174011321042388",27.85,27.30,0,318.61,401.26,42.4,39.0,0.340,209573.9,209573.9,10405,0,0,0,L,1122011218,1,122.91,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439388982,383141.00
08/12/2015 10:15,2,1.449,ACTIVE,212.61,348.66,59.959,1439388904,"201051344000582","174011321042388",27.81,26.50,0,317.70,399.16,40.9,37.5,0.331,208783.1,208783.1,10380,0,0,0,L,1122011218,1,122.23,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439388983,383142.00
08/12/2015 10:15,2,1.492,ACTIVE,212.83,349.86,59.949,1439388904,"201051344000469","174011321042388",27.83,26.50,0,315.30,400.06,42.0,38.7,0.367,204837.5,204837.5,10399,0,0,0,L,1122011218,1,122.23,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439388984,383143.00
08/12/2015 10:15,2,1.488,ACTIVE,212.38,349.86,59.954,1439388904,"201051344000988","174011321042388",27.61,27.80,0,313.80,402.16,41.6,38.3,0.345,203969.4,203969.4,10384,0,0,0,L,1122011218,1,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439388985,383144.00
08/12/2015 10:15,2,1.482,ACTIVE,212.61,349.56,59.954,1439388904,"201051344001158","174011321042388",27.75,27.50,0,318.61,399.46,41.6,38.3,0.354,209683.6,209683.6,10386,0,0,0,L,1122011218,1,122.46,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439388986,383145.00
08/12/2015 10:15,2,1.477,ACTIVE,212.61,348.66,59.965,1439388904,"201051344001025","174011321042388",28.29,28.30,0,318.61,399.76,42.4,39.0,0.340,214046.9,214046.9,10381,0,0,0,L,1122011218,1,122.23,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439388987,383146.00
08/12/2015 10:15,2,1.469,ACTIVE,212.83,349.86,59.965,1439388904,"201051344000569","174011321042388",28.31,27.50,0,317.70,399.76,42.2,38.8,0.336,217337.1,217337.1,10407,0,0,0,L,1122011218,1,122.23,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439388988,383147.00
08/12/2015 10:15,2,0.918,ACTIVE,212.83,400.96,59.981,1439388904,"274151322000094","174011321042388",37.41,33.30,0,335.14,455.06,34.7,31.6,0.239,394031.8,394031.8,11809,0,0,0,L,1151911521,1,122.01,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439388989,383148.00
08/12/2015 10:15,2,1.486,ACTIVE,212.61,348.06,59.965,1439388904,"201051344000458","174011321042388",27.83,28.00,0,317.40,399.76,41.9,38.5,0.354,213028.0,213028.0,10399,0,0,0,L,1122011218,1,122.68,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439388990,383149.00
08/12/2015 10:15,2,1.369,ACTIVE,213.51,349.86,59.959,1439388904,"274151322000087","174011321042388",27.00,35.20,0,327.02,383.83,37.5,34.2,0.252,465865.9,465865.9,11222,0,0,0,L,1151911521,1,122.23,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439388990,383150.00
08/12/2015 10:15,2,1.410,ACTIVE,213.29,350.77,59.954,1439388904,"274151322000052","174011321042388",27.73,32.00,0,327.02,386.23,39.6,36.3,0.270,498100.5,498100.5,11644,0,0,0,L,1151911521,1,122.01,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439388991,383151.00
08/12/2015 10:15,2,1.455,ACTIVE,212.61,347.76,59.991,1439388904,"201051344001145","174011321042388",28.01,27.00,0,318.61,397.66,41.3,37.9,0.336,218101.8,218101.8,10406,0,0,0,L,1122011218,1,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439388992,383152.00
08/12/2015 10:15,2,1.422,ACTIVE,212.38,348.96,59.949,1439388904,"201051344000685","174011321042388",28.41,27.30,0,314.70,397.96,40.9,37.6,0.354,216821.8,216821.8,10407,0,0,0,L,1122011218,1,122.91,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439388993,383153.00
08/12/2015 10:15,2,1.357,ACTIVE,213.29,353.17,59.949,1439388904,"274151322000088","174011321042388",27.67,30.80,0,327.02,385.33,38.1,34.8,0.261,477982.7,477982.7,11249,0,0,0,L,1151911521,1,122.91,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439388994,383154.00
08/12/2015 10:15,2,1.479,ACTIVE,212.61,348.96,59.959,1439388904,"201051344000438","174011321042388",28.03,27.30,0,316.20,398.86,42.0,38.6,0.345,216834.7,216834.7,10380,0,0,0,L,1122011218,1,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439388995,383155.00
08/12/2015 10:15,2,1.498,ACTIVE,212.38,347.46,59.954,1439388904,"201051344001135","174011321042388",27.79,27.00,0,318.61,398.86,42.2,38.8,0.331,208322.3,208322.3,10359,0,0,0,L,1122011218,1,122.46,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439388997,383156.00
08/12/2015 10:15,2,1.451,ACTIVE,212.61,349.26,59.954,1439388904,"201051344000417","174011321042388",28.21,29.00,0,318.30,397.35,41.5,38.1,0.345,211975.2,211975.2,10379,0,0,0,L,1122011218,1,122.23,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439388997,383157.00
08/12/2015 10:15,2,1.473,ACTIVE,212.16,348.66,59.986,1439388904,"201051344000594","174011321042388",28.33,27.80,0,315.60,398.86,42.3,38.9,0.349,213620.2,213620.2,10402,0,0,0,L,1122011218,1,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439388998,383158.00
08/12/2015 10:15,2,1.367,ACTIVE,212.61,347.76,59.965,1439388904,"274151322000083","174011321042388",27.71,31.30,0,327.32,385.33,38.4,35.1,0.274,493970.9,493970.9,11674,0,0,0,L,1151911521,1,121.78,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439388999,383159.00
08/12/2015 10:15,2,1.482,ACTIVE,212.83,349.26,59.959,1439388904,"201051344000585","174011321042388",28.33,28.80,0,318.00,398.86,42.6,39.2,0.345,213077.8,213077.8,10379,0,0,0,L,1122011218,1,122.01,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439389000,383160.00
08/12/2015 10:15,2,1.385,ACTIVE,213.29,353.17,59.954,1439388904,"274151322000054","174011321042388",27.73,31.80,0,326.42,386.23,38.9,35.6,0.261,488789.9,488789.9,11237,0,0,0,L,1151911521,1,122.46,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439389001,383161.00
08/12/2015 10:15,2,1.486,ACTIVE,212.61,348.06,59.965,1439388904,"201051344001203","174011321042388",27.87,27.80,0,317.70,398.56,42.0,38.6,0.349,213947.0,213947.0,10393,0,0,0,L,1122011218,1,122.91,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439389002,383162.00
08/12/2015 10:15,2,1.484,ACTIVE,211.93,348.36,59.959,1439388904,"201051344000646","174011321042388",27.61,28.80,0,317.70,398.26,41.6,38.2,0.349,210292.8,210292.8,10376,0,0,0,L,1122011218,1,122.46,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439389003,383163.00
08/12/2015 10:15,2,0.936,ACTIVE,214.19,405.47,59.975,1439388904,"274151322000068","174011321042388",37.35,34.00,0,336.04,449.95,35.4,32.3,0.217,393302.0,393302.0,11421,0,0,0,L,1151911521,1,122.68,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439389004,383164.00
08/12/2015 10:15,2,1.461,ACTIVE,213.74,353.77,59.959,1439388904,"274151322000076","174011321042388",28.39,32.00,0,329.73,387.74,42.0,38.7,0.292,522016.0,522016.0,11656,0,0,0,L,1151911521,1,122.46,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439389005,383165.00
08/12/2015 10:15,2,1.467,ACTIVE,212.38,348.06,59.954,1439388904,"201051344000890","174011321042388",28.45,29.00,0,318.61,399.16,42.4,39.0,0.331,214987.3,214987.3,10390,0,0,0,L,1122011218,1,122.46,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439389006,383166.00
08/12/2015 10:15,2,1.486,ACTIVE,212.38,348.36,59.917,1439388904,"201051344000900","174011321042388",27.81,26.80,0,318.00,400.66,41.9,38.5,0.349,215853.2,215853.2,10422,0,0,0,L,1122011218,1,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439389006,383167.00
08/12/2015 10:15,2,1.471,ACTIVE,212.83,350.77,59.970,1439388904,"201051344000633","174011321042388",28.13,27.30,0,316.80,401.86,41.9,38.5,0.340,204746.8,204746.8,10415,0,0,0,L,1122011218,1,122.68,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439389007,383168.00
08/12/2015 10:15,2,1.498,ACTIVE,212.61,349.26,59.949,1439388904,"201051344000983","174011321042388",28.37,27.50,0,316.20,400.66,43.1,39.7,0.362,212785.1,212785.1,10399,0,0,0,L,1122011218,1,122.46,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439389008,383169.00
08/12/2015 10:15,2,1.434,ACTIVE,212.38,348.96,59.965,1439388904,"201051344000917","174011321042388",28.29,27.50,0,317.40,398.56,41.1,37.8,0.340,215502.6,215502.6,10416,0,0,0,L,1122011218,1,122.23,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439389009,383170.00
08/12/2015 10:15,2,1.477,ACTIVE,212.83,349.26,59.970,1439388904,"201051344000648","174011321042388",28.27,26.00,0,316.50,399.16,42.3,38.9,0.354,210763.2,210763.2,10404,0,0,0,L,1122011218,1,122.01,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439389010,383171.00
08/12/2015 10:15,2,1.455,ACTIVE,212.38,348.36,59.959,1439388904,"201051344001093","174011321042388",28.55,28.00,0,314.40,399.16,42.1,38.7,0.340,213715.1,213715.1,10400,0,0,0,L,1122011218,1,122.23,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439389011,383172.00
08/12/2015 10:15,2,1.496,ACTIVE,212.61,348.96,59.954,1439388904,"201051344000645","174011321042388",27.79,27.30,0,319.81,400.66,42.1,38.8,0.349,211713.7,211713.7,10405,0,0,0,L,1122011218,1,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439389012,383173.00
08/12/2015 10:15,2,1.406,ACTIVE,213.51,354.07,59.965,1439388904,"274151322000085","174011321042388",27.75,30.30,0,328.22,385.33,39.5,36.2,0.270,491367.7,491367.7,11654,0,0,0,L,1151911521,1,122.46,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439389013,383174.00
08/12/2015 10:15,2,1.473,ACTIVE,212.38,348.36,59.970,1439388904,"201051344000651","174011321042388",28.39,26.80,0,317.70,399.16,42.4,39.0,0.345,210946.6,210946.6,10383,0,0,0,L,1122011218,1,122.68,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439389014,383175.00
08/12/2015 10:15,2,1.531,ACTIVE,212.16,347.46,59.959,1439388904,"201051344000867","174011321042388",27.75,28.00,0,318.30,399.76,43.0,39.6,0.349,203647.9,203647.9,10405,0,0,0,L,1122011218,1,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439389015,383176.00
08/12/2015 10:15,2,1.488,ACTIVE,211.70,347.76,59.949,1439388904,"201051344001230","174011321042388",28.05,28.80,0,316.20,398.26,42.3,38.9,0.349,214610.1,214610.1,10417,0,0,0,L,1122011218,1,122.23,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439389016,383177.00
08/12/2015 10:15,2,1.498,ACTIVE,212.83,351.07,59.970,1439388904,"201051344000576","174011321042388",28.15,26.80,0,318.91,400.66,42.7,39.3,0.345,210862.6,210862.6,10423,0,0,0,L,1122011218,1,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439389017,383178.00
08/12/2015 10:15,2,1.541,ACTIVE,212.16,349.26,59.938,1439388904,"201051344000579","174011321042388",28.41,28.30,0,318.61,401.26,44.4,40.9,0.362,217807.8,217807.8,10381,0,0,0,L,1122011218,1,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439389017,383179.00
08/12/2015 10:15,1,0,NO_COMMUNICATIONS,0,0,0,1439388904,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439389784,383180.00
08/12/2015 10:15,1,0,NO_COMMUNICATIONS,0,0,0,1439388904,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439389784,383181.00
08/12/2015 10:15,1,0,NO_COMMUNICATIONS,0,0,0,1439388904,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439389784,383182.00
08/12/2015 10:15,1,0,NO_COMMUNICATIONS,0,0,0,1439388904,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439389784,383183.00
08/12/2015 10:15,1,0,NO_COMMUNICATIONS,0,0,0,1439388904,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439389784,383184.00
08/12/2015 10:15,1,0,NO_COMMUNICATIONS,0,0,0,1439388904,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439389784,383185.00
08/12/2015 10:15,1,0,NO_COMMUNICATIONS,0,0,0,1439388904,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439389784,383186.00
08/12/2015 10:15,1,0,NO_COMMUNICATIONS,0,0,0,1439388904,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439389784,383187.00
08/12/2015 10:15,1,0,NO_COMMUNICATIONS,0,0,0,1439388904,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439389784,383188.00
08/12/2015 10:15,1,0,NO_COMMUNICATIONS,0,0,0,1439388904,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439389784,383189.00
08/12/2015 10:30,2,1.178,ACTIVE,211.25,344.45,59.975,1439389803,"201051344000955","174011321042388",27.99,30.00,0,318.00,396.75,33.4,30.3,0.278,216387.7,216387.7,10392,0,0,0,L,1122011218,1,121.33,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439389878,383190.00
08/12/2015 10:30,2,1.156,ACTIVE,212.38,343.55,59.981,1439389803,"274151322000095","174011321042388",27.41,34.30,0,328.82,385.93,32.1,29.1,0.217,515927.2,515927.2,11292,0,0,0,L,1151911521,1,122.01,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439389879,383191.00
08/12/2015 10:30,2,1.188,ACTIVE,211.25,343.55,59.986,1439389803,"201051344000868","174011321042388",27.63,28.80,0,316.80,395.85,33.3,30.2,0.261,203152.7,203152.7,10403,0,0,0,L,1122011218,1,121.55,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439389880,383192.00
08/12/2015 10:30,2,1.186,ACTIVE,212.16,346.26,59.975,1439389803,"201051344000853","174011321042388",27.65,29.50,0,319.51,400.66,33.2,30.1,0.274,209598.2,209598.2,10406,0,0,0,L,1122011218,1,122.46,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439389880,383193.00
08/12/2015 10:30,2,1.139,ACTIVE,212.16,344.76,60.002,1439389803,"201051344000582","174011321042388",27.69,28.50,0,316.80,396.15,31.9,28.9,0.265,208806.7,208806.7,10381,0,0,0,L,1122011218,1,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439389881,383194.00
08/12/2015 10:30,2,1.170,ACTIVE,211.70,345.36,59.981,1439389803,"201051344000469","174011321042388",27.91,28.80,0,316.50,400.66,33.1,30.1,0.274,204861.7,204861.7,10400,0,0,0,L,1122011218,1,121.55,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439389882,383195.00
08/12/2015 10:30,2,1.186,ACTIVE,211.70,345.66,59.975,1439389803,"201051344000988","174011321042388",27.14,30.00,0,316.80,399.46,32.6,29.6,0.283,203993.6,203993.6,10385,0,0,0,L,1122011218,1,122.01,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439389883,383196.00
08/12/2015 10:30,2,1.174,ACTIVE,211.70,345.06,59.986,1439389803,"201051344001158","174011321042388",27.51,29.80,0,317.40,397.96,32.8,29.7,0.274,209707.6,209707.6,10387,0,0,0,L,1122011218,1,121.78,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439389884,383197.00
08/12/2015 10:30,2,1.191,ACTIVE,211.70,344.15,59.981,1439389803,"201051344001025","174011321042388",27.81,30.80,0,318.91,397.96,33.6,30.5,0.270,214071.1,214071.1,10382,0,0,0,L,1122011218,1,121.78,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439389885,383198.00
08/12/2015 10:30,2,1.195,ACTIVE,212.38,345.96,59.981,1439389803,"201051344000569","174011321042388",27.51,29.80,0,318.91,398.86,33.3,30.2,0.270,217361.2,217361.2,10408,0,0,0,L,1122011218,1,122.01,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439389886,383199.00
08/12/2015 10:30,2,0.744,ACTIVE,212.61,392.25,59.975,1439389803,"274151322000094","174011321042388",36.56,35.60,0,336.64,451.16,27.5,24.7,0.186,394052.4,394052.4,11810,0,0,0,L,1151911521,1,121.55,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439389887,383200.00
08/12/2015 10:30,2,1.172,ACTIVE,211.93,344.15,59.986,1439389803,"201051344000458","174011321042388",27.79,30.00,0,316.20,399.16,33.0,29.9,0.278,213052.0,213052.0,10400,0,0,0,L,1122011218,1,122.23,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439389888,383201.00
08/12/2015 10:30,2,1.090,ACTIVE,213.06,344.76,59.981,1439389803,"274151322000087","174011321042388",26.32,38.40,0,328.82,382.63,29.0,26.1,0.190,465887.5,465887.5,11223,0,0,0,L,1151911521,1,122.01,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439389889,383202.00
08/12/2015 10:30,2,1.129,ACTIVE,213.29,341.15,59.975,1439389803,"274151322000052","174011321042388",27.25,34.50,0,327.92,385.33,31.2,28.2,0.190,498123.3,498123.3,11645,0,0,0,L,1151911521,1,121.55,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439389890,383203.00
08/12/2015 10:30,2,1.172,ACTIVE,211.93,345.06,59.986,1439389803,"201051344001145","174011321042388",27.45,29.30,0,320.41,396.45,32.6,29.6,0.247,218125.7,218125.7,10407,0,0,0,L,1122011218,1,122.01,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439389891,383204.00
08/12/2015 10:30,2,1.141,ACTIVE,211.93,344.45,59.986,1439389803,"201051344000685","174011321042388",27.67,29.50,0,315.90,395.85,32.0,28.9,0.278,216845.7,216845.7,10408,0,0,0,L,1122011218,1,122.68,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439389891,383205.00
08/12/2015 10:30,2,1.082,ACTIVE,211.93,345.96,59.981,1439389803,"274151322000088","174011321042388",27.04,33.00,0,328.82,383.53,29.6,26.7,0.199,478005.1,478005.1,11250,0,0,0,L,1151911521,1,122.01,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439389892,383206.00
08/12/2015 10:30,2,1.180,ACTIVE,211.93,344.15,59.981,1439389803,"201051344000438","174011321042388",27.67,29.80,0,318.61,397.05,33.1,30.0,0.278,216858.9,216858.9,10381,0,0,0,L,1122011218,1,122.46,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439389893,383207.00
08/12/2015 10:30,2,1.201,ACTIVE,211.93,343.85,59.996,1439389803,"201051344001135","174011321042388",27.79,29.30,0,318.61,397.05,33.9,30.8,0.265,208346.3,208346.3,10360,0,0,0,L,1122011218,1,122.23,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439389894,383208.00
08/12/2015 10:30,2,1.180,ACTIVE,212.16,345.66,59.981,1439389803,"201051344000417","174011321042388",27.57,31.80,0,318.00,395.85,33.0,29.9,0.270,211998.9,211998.9,10380,0,0,0,L,1122011218,1,122.01,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439389895,383209.00
08/12/2015 10:30,2,1.184,ACTIVE,211.48,343.85,59.981,1439389803,"201051344000594","174011321042388",27.89,30.30,0,316.50,396.75,33.5,30.4,0.261,213644.5,213644.5,10403,0,0,0,L,1122011218,1,121.78,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439389896,383210.00
08/12/2015 10:30,2,1.102,ACTIVE,212.38,349.56,59.975,1439389803,"274151322000083","174011321042388",27.31,33.80,0,330.03,384.73,30.5,27.5,0.217,493993.1,493993.1,11675,0,0,0,L,1151911521,1,121.78,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439389897,383211.00
08/12/2015 10:30,2,1.234,ACTIVE,212.16,345.66,59.991,1439389803,"201051344000585","174011321042388",27.61,31.30,0,319.21,396.15,34.6,31.4,0.270,213101.8,213101.8,10380,0,0,0,L,1122011218,1,121.78,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439389898,383212.00
08/12/2015 10:30,2,1.102,ACTIVE,212.83,342.95,59.970,1439389803,"274151322000054","174011321042388",27.51,34.30,0,328.52,384.43,30.7,27.7,0.203,488812.4,488812.4,11238,0,0,0,L,1151911521,1,122.23,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439389899,383213.00
08/12/2015 10:30,2,1.180,ACTIVE,212.16,343.85,59.986,1439389803,"201051344001203","174011321042388",27.79,30.30,0,318.61,400.06,33.2,30.2,0.274,213971.3,213971.3,10394,0,0,0,L,1122011218,1,122.68,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439389900,383214.00
08/12/2015 10:30,2,1.193,ACTIVE,211.48,343.85,59.991,1439389803,"201051344000646","174011321042388",27.51,31.30,0,317.70,396.75,33.3,30.2,0.278,210316.6,210316.6,10377,0,0,0,L,1122011218,1,122.01,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439389901,383215.00
08/12/2015 10:30,2,0.740,ACTIVE,213.51,398.56,59.981,1439389803,"274151322000068","174011321042388",37.25,36.00,0,334.84,459.87,27.9,25.0,0.181,393322.7,393322.7,11422,0,0,0,L,1151911521,1,122.23,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439389902,383216.00
08/12/2015 10:30,2,1.188,ACTIVE,212.83,347.46,59.975,1439389803,"274151322000076","174011321042388",27.73,34.30,0,330.33,385.03,33.4,30.3,0.234,522040.5,522040.5,11657,0,0,0,L,1151911521,1,122.01,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439389903,383217.00
08/12/2015 10:30,2,1.197,ACTIVE,211.70,343.85,59.954,1439389803,"201051344000890","174011321042388",27.71,31.80,0,319.51,397.05,33.6,30.5,0.265,215011.3,215011.3,10391,0,0,0,L,1122011218,1,122.23,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439389904,383218.00
08/12/2015 10:30,2,1.182,ACTIVE,211.93,345.66,59.981,1439389803,"201051344000900","174011321042388",27.77,28.80,0,319.21,397.05,33.2,30.2,0.261,215877.5,215877.5,10423,0,0,0,L,1122011218,1,122.23,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439389905,383219.00
08/12/2015 10:30,2,1.172,ACTIVE,212.38,345.36,59.981,1439389803,"201051344000633","174011321042388",27.93,29.80,0,316.50,395.85,33.2,30.1,0.265,204770.9,204770.9,10416,0,0,0,L,1122011218,1,122.68,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439389905,383220.00
08/12/2015 10:30,2,1.211,ACTIVE,212.16,345.66,60.002,1439389803,"201051344000983","174011321042388",28.03,29.80,0,319.81,398.56,34.4,31.3,0.278,212809.4,212809.4,10400,0,0,0,L,1122011218,1,122.46,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439389906,383221.00
08/12/2015 10:30,2,1.146,ACTIVE,212.16,345.36,59.986,1439389803,"201051344000917","174011321042388",27.73,29.50,0,318.30,395.55,32.2,29.2,0.261,215526.3,215526.3,10417,0,0,0,L,1122011218,1,122.01,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439389907,383222.00
08/12/2015 10:30,2,1.182,ACTIVE,212.38,345.06,59.981,1439389803,"201051344000648","174011321042388",27.75,28.00,0,316.20,397.66,33.3,30.2,0.270,210787.1,210787.1,10405,0,0,0,L,1122011218,1,122.01,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439389908,383223.00
08/12/2015 10:30,2,1.135,ACTIVE,211.93,345.66,59.975,1439389803,"201051344001093","174011321042388",28.21,30.50,0,317.70,396.15,32.5,29.4,0.256,213739.3,213739.3,10401,0,0,0,L,1122011218,1,122.23,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439389909,383224.00
08/12/2015 10:30,2,1.193,ACTIVE,212.38,345.06,59.970,1439389803,"201051344000645","174011321042388",27.33,29.50,0,320.41,397.66,33.1,30.0,0.270,211737.8,211737.8,10406,0,0,0,L,1122011218,1,122.68,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439389910,383225.00
08/12/2015 10:30,2,1.117,ACTIVE,212.61,342.05,59.975,1439389803,"274151322000085","174011321042388",27.41,32.60,0,330.63,383.83,31.1,28.0,0.208,491390.4,491390.4,11655,0,0,0,L,1151911521,1,122.46,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439389911,383226.00
08/12/2015 10:30,2,1.182,ACTIVE,213.29,345.36,59.981,1439389803,"201051344000651","174011321042388",27.61,28.80,0,319.51,397.66,33.1,30.0,0.274,210970.5,210970.5,10384,0,0,0,L,1122011218,1,123.14,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439389912,383227.00
08/12/2015 10:30,2,1.207,ACTIVE,213.29,345.36,59.981,1439389803,"201051344000867","174011321042388",27.69,30.30,0,317.40,396.75,33.9,30.8,0.270,203672.1,203672.1,10406,0,0,0,L,1122011218,1,123.14,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439389913,383228.00
08/12/2015 10:30,2,1.162,ACTIVE,212.83,345.36,59.975,1439389803,"201051344001230","174011321042388",27.89,31.30,0,316.80,395.55,32.9,29.8,0.265,214634.0,214634.0,10418,0,0,0,L,1122011218,1,122.91,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439389914,383229.00
08/12/2015 10:30,2,1.184,ACTIVE,213.51,348.06,59.975,1439389803,"201051344000576","174011321042388",27.63,28.80,0,319.21,398.26,33.2,30.1,0.270,210886.5,210886.5,10424,0,0,0,L,1122011218,1,123.14,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439389914,383230.00
08/12/2015 10:30,2,1.232,ACTIVE,213.29,346.26,59.975,1439389803,"201051344000579","174011321042388",27.71,30.50,0,319.21,398.86,34.6,31.5,0.274,217832.0,217832.0,10382,0,0,0,L,1122011218,1,122.91,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439389915,383231.00
08/12/2015 10:30,1,0,NO_COMMUNICATIONS,0,0,0,1439389803,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439390683,383232.00
08/12/2015 10:30,1,0,NO_COMMUNICATIONS,0,0,0,1439389803,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439390683,383233.00
08/12/2015 10:30,1,0,NO_COMMUNICATIONS,0,0,0,1439389803,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439390683,383234.00
08/12/2015 10:30,1,0,NO_COMMUNICATIONS,0,0,0,1439389803,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439390683,383235.00
08/12/2015 10:30,1,0,NO_COMMUNICATIONS,0,0,0,1439389803,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439390683,383236.00
08/12/2015 10:30,1,0,NO_COMMUNICATIONS,0,0,0,1439389803,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439390683,383237.00
08/12/2015 10:30,1,0,NO_COMMUNICATIONS,0,0,0,1439389803,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439390683,383238.00
08/12/2015 10:30,1,0,NO_COMMUNICATIONS,0,0,0,1439389803,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439390683,383239.00
08/12/2015 10:30,1,0,NO_COMMUNICATIONS,0,0,0,1439389803,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439390683,383240.00
