ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/12/2015 10:30,1,0,NO_COMMUNICATIONS,0,0,0,1439389803,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439390683,383241.00
08/12/2015 10:45,2,5.076,ACTIVE,216.22,353.77,59.954,1439390703,"201051344000955","174011321042388",28.75,31.30,0,318.61,411.18,147.7,140.6,0.694,216405.2,216405.2,10393,0,0,0,L,1122011218,1,122.91,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439390778,383242.00
08/12/2015 10:45,2,4.730,ACTIVE,215.32,351.37,59.949,1439390703,"274151322000095","174011321042388",28.75,37.80,0,330.33,396.75,137.5,130.8,0.526,515944.5,515944.5,11293,0,0,0,L,1151911521,1,124.27,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439390779,383243.00
08/12/2015 10:45,2,3.736,ACTIVE,215.54,348.96,59.965,1439390703,"201051344000868","174011321042388",28.47,29.80,0,319.21,411.78,107.8,102.1,0.486,203170.2,203170.2,10404,0,0,0,L,1122011218,1,122.68,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439390779,383244.00
08/12/2015 10:45,2,3.529,ACTIVE,216.22,350.17,59.959,1439390703,"201051344000853","174011321042388",28.47,30.50,0,320.71,411.18,101.7,96.3,0.477,209615.7,209615.7,10407,0,0,0,L,1122011218,1,123.81,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439390780,383245.00
08/12/2015 10:45,2,3.213,ACTIVE,215.54,347.76,59.959,1439390703,"201051344000582","174011321042388",28.55,29.50,0,318.61,412.08,92.9,87.8,0.433,208823.8,208823.8,10382,0,0,0,L,1122011218,1,123.14,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439390781,383246.00
08/12/2015 10:45,2,3.176,ACTIVE,215.32,347.46,60.002,1439390703,"201051344000469","174011321042388",28.73,29.50,0,318.00,411.18,92.4,87.2,0.442,204879.3,204879.3,10401,0,0,0,L,1122011218,1,122.68,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439390782,383247.00
08/12/2015 10:45,2,3.012,ACTIVE,215.09,348.06,59.970,1439390703,"201051344000988","174011321042388",28.37,31.30,0,317.40,410.58,86.5,81.6,0.407,204011.0,204011.0,10386,0,0,0,L,1122011218,1,122.91,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439390783,383248.00
08/12/2015 10:45,2,2.930,ACTIVE,215.09,345.96,59.965,1439390703,"201051344001158","174011321042388",28.09,31.00,0,319.21,409.68,83.3,78.5,0.393,209725.0,209725.0,10388,0,0,0,L,1122011218,1,122.91,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439390784,383249.00
08/12/2015 10:45,2,2.922,ACTIVE,214.41,344.76,59.965,1439390703,"201051344001025","174011321042388",28.21,32.00,0,320.71,412.38,83.4,78.6,0.380,214088.9,214088.9,10383,0,0,0,L,1122011218,1,122.46,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439390785,383250.00
08/12/2015 10:45,2,2.859,ACTIVE,214.87,346.26,59.959,1439390703,"201051344000569","174011321042388",28.33,30.30,0,318.00,411.48,82.0,77.2,0.384,217378.7,217378.7,10409,0,0,0,L,1122011218,1,122.46,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439390786,383251.00
08/12/2015 10:45,2,1.834,ACTIVE,214.41,420.80,59.959,1439390703,"274151322000094","174011321042388",38.25,38.40,0,336.94,462.88,71.3,66.9,0.495,394067.3,394067.3,11811,0,0,0,L,1151911521,1,123.14,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439390787,383252.00
08/12/2015 10:45,2,2.826,ACTIVE,214.87,346.56,59.970,1439390703,"201051344000458","174011321042388",28.43,31.30,0,318.00,410.28,81.5,76.7,0.393,213069.5,213069.5,10401,0,0,0,L,1122011218,1,122.91,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439390788,383253.00
08/12/2015 10:45,2,2.648,ACTIVE,214.64,354.67,59.970,1439390703,"274151322000087","174011321042388",27.41,42.80,0,328.82,391.94,73.5,69.0,0.508,465903.2,465903.2,11224,0,0,0,L,1151911521,1,123.36,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439390789,383254.00
08/12/2015 10:45,2,2.674,ACTIVE,214.19,353.77,59.965,1439390703,"274151322000052","174011321042388",27.95,38.00,0,328.22,394.95,75.7,71.2,0.539,498140.0,498140.0,11646,0,0,0,L,1151911521,1,122.46,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439390789,383255.00
08/12/2015 10:45,2,2.719,ACTIVE,213.96,345.66,59.954,1439390703,"201051344001145","174011321042388",28.33,30.50,0,319.21,410.88,78.1,73.4,0.371,218143.1,218143.1,10408,0,0,0,L,1122011218,1,122.23,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439390790,383256.00
08/12/2015 10:45,2,2.717,ACTIVE,213.96,347.76,59.959,1439390703,"201051344000685","174011321042388",28.07,31.00,0,317.10,406.37,77.2,72.6,0.676,216863.1,216863.1,10409,0,0,0,L,1122011218,1,123.14,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439390791,383257.00
08/12/2015 10:45,2,2.584,ACTIVE,214.19,363.39,59.954,1439390703,"274151322000088","174011321042388",27.73,35.80,0,329.43,394.35,72.6,68.1,0.504,478021.3,478021.3,11251,0,0,0,L,1151911521,1,123.59,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439390792,383258.00
08/12/2015 10:45,2,2.689,ACTIVE,213.74,347.46,59.965,1439390703,"201051344000438","174011321042388",28.61,31.30,0,318.30,411.48,77.9,73.3,0.371,216876.5,216876.5,10382,0,0,0,L,1122011218,1,122.68,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439390793,383259.00
08/12/2015 10:45,2,2.738,ACTIVE,213.74,348.36,59.954,1439390703,"201051344001135","174011321042388",28.23,30.30,0,317.70,410.88,78.3,73.7,0.358,208364.0,208364.0,10361,0,0,0,L,1122011218,1,122.46,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439390794,383260.00
08/12/2015 10:45,2,2.697,ACTIVE,213.96,359.18,59.959,1439390703,"201051344000417","174011321042388",28.17,33.30,0,318.30,410.28,76.9,72.3,0.650,212016.3,212016.3,10381,0,0,0,L,1122011218,1,122.23,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439390795,383261.00
08/12/2015 10:45,2,2.793,ACTIVE,213.74,347.76,59.944,1439390703,"201051344000594","174011321042388",28.37,32.60,0,318.00,411.78,80.3,75.6,0.371,213662.2,213662.2,10404,0,0,0,L,1122011218,1,122.46,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439390796,383262.00
08/12/2015 10:45,2,2.619,ACTIVE,213.96,366.70,59.954,1439390703,"274151322000083","174011321042388",27.67,37.50,0,328.52,393.15,73.4,68.9,0.539,494009.6,494009.6,11676,0,0,0,L,1151911521,1,122.91,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439390797,383263.00
08/12/2015 10:45,2,2.762,ACTIVE,214.41,349.56,59.954,1439390703,"201051344000585","174011321042388",28.47,32.20,0,320.11,410.28,79.6,74.9,0.349,213119.7,213119.7,10381,0,0,0,L,1122011218,1,122.46,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439390798,383264.00
08/12/2015 10:45,2,2.590,ACTIVE,214.19,352.87,59.959,1439390703,"274151322000054","174011321042388",27.95,37.00,0,327.92,395.25,73.3,68.8,0.517,488829.0,488829.0,11239,0,0,0,L,1151911521,1,122.91,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439390799,383265.00
08/12/2015 10:45,2,2.715,ACTIVE,214.19,349.26,59.965,1439390703,"201051344001203","174011321042388",28.65,31.50,0,318.00,412.08,78.8,74.1,0.376,213989.2,213989.2,10395,0,0,0,L,1122011218,1,123.14,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439390800,383266.00
08/12/2015 10:45,2,2.686,ACTIVE,213.51,359.18,59.959,1439390703,"201051344000646","174011321042388",28.41,32.60,0,316.80,410.28,77.3,72.7,0.654,210334.3,210334.3,10378,0,0,0,L,1122011218,1,122.68,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439390801,383267.00
08/12/2015 10:45,2,1.723,ACTIVE,215.09,421.40,59.965,1439390703,"274151322000068","174011321042388",38.03,38.80,0,337.54,463.78,66.3,62.1,0.442,393337.9,393337.9,11423,0,0,0,L,1151911521,1,123.14,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439390802,383268.00
08/12/2015 10:45,2,2.730,ACTIVE,214.64,348.36,59.959,1439390703,"274151322000076","174011321042388",28.43,37.50,0,330.03,398.26,78.6,74.0,0.301,522058.5,522058.5,11658,0,0,0,L,1151911521,1,123.14,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439390803,383269.00
08/12/2015 10:45,2,2.705,ACTIVE,213.51,349.26,59.959,1439390703,"201051344000890","174011321042388",28.49,33.80,0,318.00,409.38,78.1,73.4,0.354,215029.2,215029.2,10392,0,0,0,L,1122011218,1,122.68,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439390804,383270.00
08/12/2015 10:45,2,2.764,ACTIVE,214.19,350.17,59.996,1439390703,"201051344000900","174011321042388",28.73,29.50,0,318.30,412.38,80.4,75.7,0.384,215895.3,215895.3,10424,0,0,0,L,1122011218,1,122.91,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439390805,383271.00
08/12/2015 10:45,2,2.713,ACTIVE,214.19,349.56,59.970,1439390703,"201051344000633","174011321042388",28.73,31.80,0,318.30,410.88,78.9,74.2,0.376,204788.6,204788.6,10417,0,0,0,L,1122011218,1,122.91,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439390806,383272.00
08/12/2015 10:45,2,2.838,ACTIVE,214.41,350.47,59.970,1439390703,"201051344000983","174011321042388",28.65,30.50,0,319.21,411.18,82.3,77.5,0.393,212827.3,212827.3,10401,0,0,0,L,1122011218,1,122.91,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439390806,383273.00
08/12/2015 10:45,2,2.865,ACTIVE,214.41,359.18,59.970,1439390703,"201051344000917","174011321042388",28.15,30.80,0,319.81,411.48,81.7,76.9,0.389,215543.9,215543.9,10418,0,0,0,L,1122011218,1,122.46,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439390807,383274.00
08/12/2015 10:45,2,3.162,ACTIVE,215.32,346.26,59.970,1439390703,"201051344000648","174011321042388",28.51,29.30,0,316.20,411.48,91.4,86.3,0.438,210804.6,210804.6,10406,0,0,0,L,1122011218,1,122.68,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439390808,383275.00
08/12/2015 10:45,2,3.592,ACTIVE,215.32,349.26,59.965,1439390703,"201051344001093","174011321042388",28.92,31.30,0,318.30,412.08,105.2,99.6,0.486,213757.0,213757.0,10402,0,0,0,L,1122011218,1,122.91,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439390809,383276.00
08/12/2015 10:45,2,3.250,ACTIVE,215.54,346.86,59.970,1439390703,"201051344000645","174011321042388",28.43,30.50,0,318.91,410.28,93.5,88.4,0.424,211755.5,211755.5,10407,0,0,0,L,1122011218,1,123.36,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439390810,383277.00
08/12/2015 10:45,2,2.924,ACTIVE,214.64,343.55,59.970,1439390703,"274151322000085","174011321042388",28.43,35.00,0,329.43,394.35,84.1,79.3,0.301,491407.1,491407.1,11656,0,0,0,L,1151911521,1,124.04,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439390811,383278.00
08/12/2015 10:45,2,2.906,ACTIVE,214.87,346.26,59.965,1439390703,"201051344000651","174011321042388",28.69,30.00,0,316.80,411.18,84.5,79.6,0.393,210988.3,210988.3,10385,0,0,0,L,1122011218,1,123.14,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439390812,383279.00
08/12/2015 10:45,2,3.051,ACTIVE,214.64,345.96,59.970,1439390703,"201051344000867","174011321042388",28.45,31.80,0,318.91,410.88,88.0,83.0,0.407,203690.0,203690.0,10407,0,0,0,L,1122011218,1,123.14,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439390813,383280.00
08/12/2015 10:45,2,3.289,ACTIVE,214.19,345.96,59.954,1439390703,"201051344001230","174011321042388",27.49,32.40,0,316.50,406.37,91.7,86.6,0.438,214651.8,214651.8,10419,0,0,0,L,1122011218,1,122.68,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439390814,383281.00
08/12/2015 10:45,2,3.902,ACTIVE,216.45,353.77,59.954,1439390703,"201051344000576","174011321042388",29.30,29.50,0,318.91,411.18,115.7,109.8,0.548,210904.2,210904.2,10425,0,0,0,L,1122011218,1,123.59,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439390815,383282.00
08/12/2015 10:45,2,4.881,ACTIVE,217.58,354.07,59.965,1439390703,"201051344000579","174011321042388",27.91,32.40,0,320.41,409.68,138.1,131.3,0.663,217850.1,217850.1,10383,0,0,0,L,1122011218,1,123.81,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439390815,383283.00
08/12/2015 10:45,1,0,NO_COMMUNICATIONS,0,0,0,1439390703,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439391583,383284.00
08/12/2015 10:45,1,0,NO_COMMUNICATIONS,0,0,0,1439390703,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439391583,383285.00
08/12/2015 10:45,1,0,NO_COMMUNICATIONS,0,0,0,1439390703,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439391583,383286.00
08/12/2015 10:45,1,0,NO_COMMUNICATIONS,0,0,0,1439390703,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439391583,383287.00
08/12/2015 10:45,1,0,NO_COMMUNICATIONS,0,0,0,1439390703,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439391583,383288.00
08/12/2015 10:45,1,0,NO_COMMUNICATIONS,0,0,0,1439390703,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439391583,383289.00
08/12/2015 10:45,1,0,NO_COMMUNICATIONS,0,0,0,1439390703,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439391583,383290.00
08/12/2015 10:45,1,0,NO_COMMUNICATIONS,0,0,0,1439390703,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439391583,383291.00
08/12/2015 10:45,1,0,NO_COMMUNICATIONS,0,0,0,1439390703,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439391583,383292.00
08/12/2015 10:45,1,0,NO_COMMUNICATIONS,0,0,0,1439390703,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439391583,383293.00
08/12/2015 11:00,2,2.064,ACTIVE,211.48,351.97,59.975,1439391603,"201051344000955","174011321042388",27.65,33.00,0,316.80,405.47,57.8,53.9,0.499,216439.6,216439.6,10394,0,0,0,L,1122011218,1,121.55,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439391677,383294.00
08/12/2015 11:00,2,2.043,ACTIVE,211.93,360.99,59.970,1439391603,"274151322000095","174011321042388",27.69,39.00,0,328.82,391.94,57.3,53.4,0.393,515979.2,515979.2,11294,0,0,0,L,1151911521,1,122.23,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439391678,383295.00
08/12/2015 11:00,2,2.098,ACTIVE,211.93,353.17,59.975,1439391603,"201051344000868","174011321042388",27.89,30.50,0,316.80,411.18,59.3,55.3,0.468,203204.3,203204.3,10405,0,0,0,L,1122011218,1,121.78,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439391679,383296.00
08/12/2015 11:00,2,2.125,ACTIVE,212.83,355.28,59.965,1439391603,"201051344000853","174011321042388",28.13,31.50,0,318.30,410.88,60.6,56.6,0.526,209649.6,209649.6,10408,0,0,0,L,1122011218,1,122.68,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439391680,383297.00
08/12/2015 11:00,2,2.803,ACTIVE,213.51,363.69,59.975,1439391603,"201051344000582","174011321042388",25.13,31.30,0,317.40,411.18,71.5,67.0,0.588,208857.5,208857.5,10383,0,0,0,L,1122011218,1,122.68,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439391681,383298.00
08/12/2015 11:00,2,3.979,ACTIVE,214.64,349.86,60.012,1439391603,"201051344000469","174011321042388",25.33,29.30,0,314.40,412.08,102.3,96.8,0.504,204913.5,204913.5,10402,0,0,0,L,1122011218,1,122.23,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439391682,383299.00
08/12/2015 11:00,2,5.668,ACTIVE,216.22,354.07,59.970,1439391603,"201051344000988","174011321042388",21.21,32.20,0,315.00,410.88,122.0,115.8,0.623,204044.9,204044.9,10387,0,0,0,L,1122011218,1,122.91,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439391683,383300.00
08/12/2015 11:00,2,6.527,ACTIVE,219.16,360.99,59.975,1439391603,"201051344001158","174011321042388",28.49,32.60,0,318.91,410.88,188.5,180.0,0.893,209758.6,209758.6,10389,0,0,0,L,1122011218,1,124.04,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439391684,383301.00
08/12/2015 11:00,2,6.848,ACTIVE,218.48,360.99,59.975,1439391603,"201051344001025","174011321042388",28.73,33.80,0,319.21,410.58,199.1,190.2,0.893,214123.4,214123.4,10384,0,0,0,L,1122011218,1,123.59,126.30,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439391685,383302.00
08/12/2015 11:00,2,6.879,ACTIVE,219.61,364.29,59.970,1439391603,"201051344000569","174011321042388",28.55,31.50,0,317.40,411.48,198.8,190.0,0.915,217412.7,217412.7,10410,0,0,0,L,1122011218,1,123.81,126.98,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439391685,383303.00
08/12/2015 11:00,2,4.320,ACTIVE,216.90,435.83,59.959,1439391603,"274151322000094","174011321042388",39.26,39.50,0,336.64,455.06,172.3,164.4,0.663,394097.4,394097.4,11812,0,0,0,L,1151911521,1,124.49,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439391686,383304.00
08/12/2015 11:00,2,6.787,ACTIVE,219.84,363.99,59.975,1439391603,"201051344000458","174011321042388",28.57,32.80,0,317.40,411.48,196.3,187.6,0.924,213103.3,213103.3,10402,0,0,0,L,1122011218,1,124.72,126.75,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439391687,383305.00
08/12/2015 11:00,2,6.426,ACTIVE,217.13,352.27,59.975,1439391603,"274151322000087","174011321042388",26.68,45.00,0,327.92,387.44,173.6,165.6,0.658,465934.2,465934.2,11225,0,0,0,L,1151911521,1,124.94,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439391688,383306.00
08/12/2015 11:00,2,6.461,ACTIVE,216.90,365.19,59.970,1439391603,"274151322000052","174011321042388",27.95,39.50,0,328.52,393.45,182.9,174.6,0.698,498172.8,498172.8,11647,0,0,0,L,1151911521,1,124.27,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439391689,383307.00
08/12/2015 11:00,2,6.525,ACTIVE,217.35,361.89,59.981,1439391603,"201051344001145","174011321042388",28.71,32.20,0,319.51,409.38,189.7,181.1,0.857,218177.3,218177.3,10409,0,0,0,L,1122011218,1,123.36,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439391690,383308.00
08/12/2015 11:00,2,6.152,ACTIVE,216.90,358.28,60.002,1439391603,"201051344000685","174011321042388",28.55,32.60,0,315.90,405.47,177.8,169.7,0.840,216897.4,216897.4,10410,0,0,0,L,1122011218,1,123.81,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439391691,383309.00
08/12/2015 11:00,2,4.883,ACTIVE,215.32,367.00,59.959,1439391603,"274151322000088","174011321042388",28.03,38.00,0,327.02,392.85,138.2,131.5,0.535,478053.7,478053.7,11252,0,0,0,L,1151911521,1,124.72,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439391692,383310.00
08/12/2015 11:00,2,4.578,ACTIVE,216.00,352.57,59.944,1439391603,"201051344000438","174011321042388",28.57,33.00,0,317.10,410.58,132.3,125.8,0.610,216911.0,216911.0,10383,0,0,0,L,1122011218,1,123.14,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439391693,383311.00
08/12/2015 11:00,2,3.857,ACTIVE,214.87,348.36,59.975,1439391603,"201051344001135","174011321042388",28.75,32.00,0,317.70,410.28,112.0,106.2,0.508,208398.4,208398.4,10362,0,0,0,L,1122011218,1,122.68,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439391694,383312.00
08/12/2015 11:00,2,3.266,ACTIVE,213.96,346.26,59.981,1439391603,"201051344000417","174011321042388",28.19,35.40,0,318.00,405.77,93.0,87.9,0.442,212050.2,212050.2,10382,0,0,0,L,1122011218,1,122.01,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439391695,383313.00
08/12/2015 11:00,2,3.094,ACTIVE,213.51,345.66,59.975,1439391603,"201051344000594","174011321042388",28.67,34.50,0,316.80,406.67,89.6,84.5,0.415,213696.5,213696.5,10405,0,0,0,L,1122011218,1,122.23,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439391696,383314.00
08/12/2015 11:00,2,2.711,ACTIVE,213.51,354.37,59.970,1439391603,"274151322000083","174011321042388",27.67,39.50,0,327.92,388.34,76.0,71.5,0.557,494041.9,494041.9,11677,0,0,0,L,1151911521,1,122.68,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439391697,383315.00
08/12/2015 11:00,2,2.689,ACTIVE,213.51,350.47,59.954,1439391603,"201051344000585","174011321042388",28.43,33.80,0,317.40,410.58,77.3,72.7,0.610,213154.3,213154.3,10382,0,0,0,L,1122011218,1,122.01,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439391698,383316.00
08/12/2015 11:00,2,2.479,ACTIVE,213.74,353.17,59.970,1439391603,"274151322000054","174011321042388",27.55,38.40,0,328.22,390.44,69.2,64.9,0.477,488861.7,488861.7,11240,0,0,0,L,1151911521,1,122.46,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439391699,383317.00
08/12/2015 11:00,2,2.674,ACTIVE,213.06,359.48,59.991,1439391603,"201051344001203","174011321042388",28.31,33.80,0,317.70,410.88,76.8,72.2,0.654,214024.1,214024.1,10396,0,0,0,L,1122011218,1,122.91,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439391700,383318.00
08/12/2015 11:00,2,3.277,ACTIVE,213.51,347.16,59.949,1439391603,"201051344000646","174011321042388",28.94,34.80,0,317.70,406.07,96.1,90.9,0.477,210368.6,210368.6,10379,0,0,0,L,1122011218,1,122.23,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439391701,383319.00
08/12/2015 11:00,2,3.078,ACTIVE,215.32,408.78,59.970,1439391603,"274151322000068","174011321042388",38.31,40.00,0,333.03,454.16,120.5,114.4,0.464,393368.2,393368.2,11424,0,0,0,L,1151911521,1,123.81,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439391702,383320.00
08/12/2015 11:00,2,5.971,ACTIVE,216.00,352.87,59.965,1439391603,"274151322000076","174011321042388",27.65,39.80,0,328.52,396.75,167.5,159.8,0.654,522094.0,522094.0,11659,0,0,0,L,1151911521,1,124.04,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439391702,383321.00
08/12/2015 11:00,2,6.023,ACTIVE,216.45,357.98,59.970,1439391603,"201051344000890","174011321042388",27.51,35.60,0,317.40,405.47,167.9,160.1,0.809,215063.7,215063.7,10393,0,0,0,L,1122011218,1,123.36,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439391703,383322.00
08/12/2015 11:00,2,6.139,ACTIVE,218.48,358.28,59.959,1439391603,"201051344000900","174011321042388",27.79,30.50,0,317.10,414.19,172.9,164.9,0.804,215929.9,215929.9,10425,0,0,0,L,1122011218,1,124.04,126.07,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439391704,383323.00
08/12/2015 11:00,2,6.830,ACTIVE,218.48,360.69,59.975,1439391603,"201051344000633","174011321042388",28.23,33.30,0,319.81,411.48,195.2,186.5,0.919,204822.7,204822.7,10418,0,0,0,L,1122011218,1,124.04,126.30,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439391705,383324.00
08/12/2015 11:00,2,6.771,ACTIVE,219.84,364.29,59.965,1439391603,"201051344000983","174011321042388",28.88,32.40,0,317.10,412.38,198.0,189.2,0.924,212861.7,212861.7,10402,0,0,0,L,1122011218,1,124.49,126.53,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439391706,383325.00
08/12/2015 11:00,2,6.777,ACTIVE,218.48,361.29,59.986,1439391603,"201051344000917","174011321042388",28.63,32.60,0,318.91,410.58,196.5,187.7,0.928,215578.2,215578.2,10419,0,0,0,L,1122011218,1,123.81,126.53,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439391707,383326.00
08/12/2015 11:00,2,6.723,ACTIVE,219.16,360.99,59.981,1439391603,"201051344000648","174011321042388",28.61,31.30,0,317.10,412.08,194.8,186.1,0.902,210838.3,210838.3,10407,0,0,0,L,1122011218,1,123.81,126.75,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439391708,383327.00
08/12/2015 11:00,2,6.787,ACTIVE,218.71,362.49,59.986,1439391603,"201051344001093","174011321042388",28.90,33.30,0,318.30,412.08,198.6,189.7,0.902,213791.9,213791.9,10403,0,0,0,L,1122011218,1,124.04,126.30,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439391709,383328.00
08/12/2015 11:00,2,6.818,ACTIVE,219.39,363.09,59.975,1439391603,"201051344000645","174011321042388",28.49,32.20,0,318.91,410.88,196.6,187.8,0.888,211789.7,211789.7,10408,0,0,0,L,1122011218,1,124.49,126.53,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439391710,383329.00
08/12/2015 11:00,2,6.439,ACTIVE,216.90,374.21,59.933,1439391603,"274151322000085","174011321042388",28.53,37.80,0,330.33,392.55,186.0,177.6,0.707,491440.3,491440.3,11657,0,0,0,L,1151911521,1,125.40,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439391711,383330.00
08/12/2015 11:00,2,6.746,ACTIVE,218.93,362.49,59.996,1439391603,"201051344000651","174011321042388",28.53,32.00,0,318.30,410.88,194.8,186.1,0.875,211023.1,211023.1,10386,0,0,0,L,1122011218,1,124.49,126.30,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439391711,383331.00
08/12/2015 11:00,2,6.775,ACTIVE,218.48,360.99,59.981,1439391603,"201051344000867","174011321042388",28.45,33.30,0,317.70,409.68,195.2,186.4,0.888,203724.4,203724.4,10408,0,0,0,L,1122011218,1,124.04,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439391712,383332.00
08/12/2015 11:00,2,6.730,ACTIVE,217.35,359.78,59.986,1439391603,"201051344001230","174011321042388",28.80,35.00,0,316.20,405.17,196.3,187.5,0.915,214686.5,214686.5,10420,0,0,0,L,1122011218,1,123.59,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439391713,383333.00
08/12/2015 11:00,2,6.869,ACTIVE,219.39,362.49,59.986,1439391603,"201051344000576","174011321042388",28.71,31.30,0,317.70,411.18,199.4,190.5,0.910,210938.4,210938.4,10426,0,0,0,L,1122011218,1,124.27,126.30,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439391714,383334.00
08/12/2015 11:00,2,6.973,ACTIVE,219.84,363.09,60.002,1439391603,"201051344000579","174011321042388",28.25,34.80,0,317.70,410.58,199.5,190.6,0.928,217884.7,217884.7,10384,0,0,0,L,1122011218,1,124.27,126.53,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439391715,383335.00
08/12/2015 11:00,1,0,NO_COMMUNICATIONS,0,0,0,1439391603,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439392483,383336.00
08/12/2015 11:00,1,0,NO_COMMUNICATIONS,0,0,0,1439391603,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439392483,383337.00
08/12/2015 11:00,1,0,NO_COMMUNICATIONS,0,0,0,1439391603,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439392483,383338.00
08/12/2015 11:00,1,0,NO_COMMUNICATIONS,0,0,0,1439391603,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439392483,383339.00
08/12/2015 11:00,1,0,NO_COMMUNICATIONS,0,0,0,1439391603,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439392483,383340.00
08/12/2015 11:00,1,0,NO_COMMUNICATIONS,0,0,0,1439391603,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439392483,383341.00
08/12/2015 11:00,1,0,NO_COMMUNICATIONS,0,0,0,1439391603,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439392483,383342.00
08/12/2015 11:00,1,0,NO_COMMUNICATIONS,0,0,0,1439391603,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439392483,383343.00
08/12/2015 11:00,1,0,NO_COMMUNICATIONS,0,0,0,1439391603,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439392483,383344.00
08/12/2015 11:00,1,0,NO_COMMUNICATIONS,0,0,0,1439391603,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439392483,383345.00
08/12/2015 11:15,2,2.939,ACTIVE,213.06,342.35,59.981,1439392503,"201051344000955","174011321042388",28.39,34.80,0,309.89,416.59,84.6,79.7,0.398,216466.6,216466.6,10395,0,0,0,L,1122011218,1,121.78,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439392578,383346.00
08/12/2015 11:15,2,2.906,ACTIVE,213.29,349.26,59.965,1439392503,"274151322000095","174011321042388",28.59,41.00,0,318.91,401.56,84.2,79.3,0.318,516005.9,516005.9,11295,0,0,0,L,1151911521,1,122.68,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439392579,383347.00
08/12/2015 11:15,2,2.930,ACTIVE,213.51,342.95,59.975,1439392503,"201051344000868","174011321042388",28.49,31.80,0,307.78,417.79,84.5,79.7,0.376,203231.7,203231.7,10406,0,0,0,L,1122011218,1,122.01,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439392580,383348.00
08/12/2015 11:15,2,2.953,ACTIVE,214.41,344.15,59.970,1439392503,"201051344000853","174011321042388",28.27,32.80,0,308.39,417.79,84.6,79.7,0.402,209677.2,209677.2,10409,0,0,0,L,1122011218,1,123.14,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439392581,383349.00
08/12/2015 11:15,2,2.842,ACTIVE,213.96,342.35,59.975,1439392503,"201051344000582","174011321042388",28.55,32.40,0,307.48,416.89,82.1,77.3,0.393,208884.0,208884.0,10384,0,0,0,L,1122011218,1,122.46,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439392582,383350.00
08/12/2015 11:15,2,2.969,ACTIVE,214.19,344.45,59.986,1439392503,"201051344000469","174011321042388",28.15,30.80,0,307.48,418.09,84.7,79.9,0.415,204941.1,204941.1,10403,0,0,0,L,1122011218,1,122.23,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439392582,383351.00
08/12/2015 11:15,2,2.967,ACTIVE,213.96,343.85,59.986,1439392503,"201051344000988","174011321042388",27.93,34.00,0,311.39,416.89,83.9,79.1,0.407,204072.2,204072.2,10388,0,0,0,L,1122011218,1,122.23,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439392583,383352.00
08/12/2015 11:15,2,2.932,ACTIVE,213.96,343.55,59.981,1439392503,"201051344001158","174011321042388",28.07,34.50,0,312.29,415.69,83.3,78.5,0.402,209785.6,209785.6,10390,0,0,0,L,1122011218,1,122.23,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439392584,383353.00
08/12/2015 11:15,2,2.967,ACTIVE,213.29,341.45,59.991,1439392503,"201051344001025","174011321042388",28.23,35.60,0,308.69,418.09,84.8,80.0,0.384,214150.7,214150.7,10385,0,0,0,L,1122011218,1,122.01,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439392585,383354.00
08/12/2015 11:15,2,2.930,ACTIVE,213.74,342.65,59.975,1439392503,"201051344000569","174011321042388",28.55,32.80,0,312.59,418.39,84.7,79.8,0.398,217440.2,217440.2,10411,0,0,0,L,1122011218,1,122.01,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439392586,383355.00
08/12/2015 11:15,2,1.863,ACTIVE,213.51,413.59,59.981,1439392503,"274151322000094","174011321042388",37.99,39.50,0,376.31,455.67,71.5,67.1,0.499,394120.3,394120.3,11813,0,0,0,L,1151911521,1,122.01,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439392587,383356.00
08/12/2015 11:15,2,2.912,ACTIVE,213.74,342.05,59.981,1439392503,"201051344000458","174011321042388",28.57,34.50,0,307.78,416.89,84.2,79.4,0.415,213130.5,213130.5,10403,0,0,0,L,1122011218,1,122.68,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439392588,383357.00
08/12/2015 11:15,2,2.768,ACTIVE,213.29,361.89,59.970,1439392503,"274151322000087","174011321042388",26.84,47.80,0,319.81,396.15,75.2,70.7,0.517,465957.7,465957.7,11226,0,0,0,L,1151911521,1,122.46,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439392589,383358.00
08/12/2015 11:15,2,2.840,ACTIVE,213.74,349.26,59.975,1439392503,"274151322000052","174011321042388",27.93,41.30,0,318.61,398.56,80.2,75.5,0.301,498198.0,498198.0,11648,0,0,0,L,1151911521,1,122.01,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439392590,383359.00
08/12/2015 11:15,2,2.936,ACTIVE,213.29,342.65,59.986,1439392503,"201051344001145","174011321042388",28.21,33.30,0,308.69,415.69,84.0,79.1,0.384,218203.6,218203.6,10410,0,0,0,L,1122011218,1,122.23,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439392591,383360.00
08/12/2015 11:15,2,2.969,ACTIVE,213.51,343.85,59.965,1439392503,"201051344000685","174011321042388",28.27,33.50,0,308.09,415.09,85.0,80.1,0.424,216923.9,216923.9,10411,0,0,0,L,1122011218,1,122.91,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439392592,383361.00
08/12/2015 11:15,2,2.891,ACTIVE,213.51,345.96,59.970,1439392503,"274151322000088","174011321042388",27.75,38.60,0,318.91,398.56,81.3,76.5,0.301,478078.4,478078.4,11253,0,0,0,L,1151911521,1,122.91,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439392593,383362.00
08/12/2015 11:15,2,3.146,ACTIVE,213.74,343.55,59.991,1439392503,"201051344000438","174011321042388",28.39,34.80,0,307.48,416.89,90.5,85.5,0.433,216937.5,216937.5,10384,0,0,0,L,1122011218,1,122.46,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439392594,383363.00
08/12/2015 11:15,2,3.225,ACTIVE,213.74,342.05,59.986,1439392503,"201051344001135","174011321042388",28.05,33.30,0,308.09,417.19,91.7,86.5,0.429,208425.1,208425.1,10363,0,0,0,L,1122011218,1,122.46,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439392594,383364.00
08/12/2015 11:15,2,3.088,ACTIVE,213.74,344.76,59.981,1439392503,"201051344000417","174011321042388",28.37,37.30,0,307.18,415.69,88.7,83.6,0.415,212076.3,212076.3,10383,0,0,0,L,1122011218,1,122.23,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439392596,383365.00
08/12/2015 11:15,2,3.252,ACTIVE,213.51,344.15,59.986,1439392503,"201051344000594","174011321042388",28.17,36.30,0,307.78,417.19,92.8,87.7,0.438,213723.5,213723.5,10406,0,0,0,L,1122011218,1,122.23,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439392596,383366.00
08/12/2015 11:15,2,2.891,ACTIVE,213.96,340.55,59.975,1439392503,"274151322000083","174011321042388",27.85,41.00,0,317.70,397.05,81.4,76.7,0.323,494066.6,494066.6,11678,0,0,0,L,1151911521,1,122.46,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439392597,383367.00
08/12/2015 11:15,2,3.051,ACTIVE,214.19,344.15,59.975,1439392503,"201051344000585","174011321042388",28.41,35.40,0,308.69,415.69,87.8,82.8,0.407,213181.3,213181.3,10383,0,0,0,L,1122011218,1,122.23,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439392598,383368.00
08/12/2015 11:15,2,2.855,ACTIVE,213.74,339.04,59.981,1439392503,"274151322000054","174011321042388",28.05,39.00,0,318.00,399.16,81.1,76.4,0.305,488886.7,488886.7,11241,0,0,0,L,1151911521,1,122.68,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439392599,383369.00
08/12/2015 11:15,2,2.963,ACTIVE,213.96,342.95,59.986,1439392503,"201051344001203","174011321042388",28.86,35.00,0,312.29,418.09,86.6,81.7,0.407,214051.1,214051.1,10397,0,0,0,L,1122011218,1,123.14,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439392600,383370.00
08/12/2015 11:15,2,2.980,ACTIVE,213.29,341.75,59.986,1439392503,"201051344000646","174011321042388",28.35,36.30,0,307.48,417.49,85.7,80.8,0.411,210395.1,210395.1,10380,0,0,0,L,1122011218,1,122.46,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439392601,383371.00
08/12/2015 11:15,2,1.883,ACTIVE,214.41,416.59,59.981,1439392503,"274151322000068","174011321042388",38.47,40.60,0,380.82,460.47,73.2,68.8,0.504,393391.1,393391.1,11425,0,0,0,L,1151911521,1,122.91,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439392602,383372.00
08/12/2015 11:15,2,3.018,ACTIVE,214.64,351.07,59.991,1439392503,"274151322000076","174011321042388",28.53,41.80,0,320.71,402.77,87.2,82.2,0.340,522120.9,522120.9,11660,0,0,0,L,1151911521,1,122.46,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439392603,383373.00
08/12/2015 11:15,2,2.963,ACTIVE,213.29,341.75,59.986,1439392503,"201051344000890","174011321042388",28.53,37.30,0,308.09,416.29,85.6,80.7,0.411,215090.3,215090.3,10394,0,0,0,L,1122011218,1,122.46,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439392604,383374.00
08/12/2015 11:15,2,2.988,ACTIVE,213.96,343.55,59.986,1439392503,"201051344000900","174011321042388",28.73,32.00,0,307.48,421.40,86.9,82.0,0.407,215957.5,215957.5,10426,0,0,0,L,1122011218,1,122.91,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439392605,383375.00
08/12/2015 11:15,2,3.018,ACTIVE,213.96,344.15,59.970,1439392503,"201051344000633","174011321042388",27.93,35.00,0,308.09,416.29,85.3,80.5,0.407,204849.5,204849.5,10419,0,0,0,L,1122011218,1,122.68,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439392605,383376.00
08/12/2015 11:15,2,2.984,ACTIVE,214.19,343.25,59.986,1439392503,"201051344000983","174011321042388",28.77,33.80,0,308.69,418.39,86.9,82.0,0.415,212889.0,212889.0,10403,0,0,0,L,1122011218,1,122.68,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439392606,383377.00
08/12/2015 11:15,2,2.936,ACTIVE,213.96,343.55,59.975,1439392503,"201051344000917","174011321042388",28.43,33.50,0,308.99,416.29,84.5,79.7,0.393,215604.4,215604.4,10420,0,0,0,L,1122011218,1,122.23,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439392608,383378.00
08/12/2015 11:15,2,2.922,ACTIVE,214.41,343.55,59.986,1439392503,"201051344000648","174011321042388",28.49,33.00,0,309.59,417.49,84.3,79.4,0.402,210864.9,210864.9,10408,0,0,0,L,1122011218,1,122.23,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439392608,383379.00
08/12/2015 11:15,2,2.900,ACTIVE,213.96,342.65,59.981,1439392503,"201051344001093","174011321042388",28.92,34.00,0,312.29,416.89,84.9,80.0,0.393,213818.4,213818.4,10404,0,0,0,L,1122011218,1,122.46,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439392609,383380.00
08/12/2015 11:15,2,2.986,ACTIVE,214.41,343.85,59.959,1439392503,"201051344000645","174011321042388",28.11,33.50,0,308.39,416.89,85.0,80.1,0.389,211816.5,211816.5,10409,0,0,0,L,1122011218,1,122.91,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439392610,383381.00
08/12/2015 11:15,2,2.809,ACTIVE,214.19,350.17,59.986,1439392503,"274151322000085","174011321042388",28.39,38.40,0,318.91,399.16,80.8,76.0,0.309,491465.1,491465.1,11658,0,0,0,L,1151911521,1,122.91,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439392611,383382.00
08/12/2015 11:15,2,2.955,ACTIVE,214.19,343.25,59.975,1439392503,"201051344000651","174011321042388",28.49,33.30,0,310.79,416.89,85.4,80.5,0.398,211049.5,211049.5,10387,0,0,0,L,1122011218,1,123.14,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439392612,383383.00
08/12/2015 11:15,2,3.014,ACTIVE,213.96,342.05,59.981,1439392503,"201051344000867","174011321042388",28.15,34.80,0,308.99,417.19,85.9,81.0,0.398,203751.2,203751.2,10409,0,0,0,L,1122011218,1,122.68,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439392613,383384.00
08/12/2015 11:15,2,2.920,ACTIVE,212.83,342.05,59.981,1439392503,"201051344001230","174011321042388",28.57,36.00,0,307.78,411.78,84.5,79.6,0.407,214712.6,214712.6,10421,0,0,0,L,1122011218,1,122.23,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439392614,383385.00
08/12/2015 11:15,2,2.920,ACTIVE,214.41,344.45,59.986,1439392503,"201051344000576","174011321042388",28.71,32.60,0,311.09,417.79,84.9,80.0,0.393,210965.0,210965.0,10427,0,0,0,L,1122011218,1,122.91,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439392615,383386.00
