ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/12/2015 11:15,2,3.000,ACTIVE,214.19,343.55,59.975,1439392503,"201051344000579","174011321042388",28.45,36.30,0,313.50,415.39,86.6,81.6,0.411,217911.4,217911.4,10385,0,0,0,L,1122011218,1,122.68,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439392616,383387.00
08/12/2015 11:15,1,0,NO_COMMUNICATIONS,0,0,0,1439392503,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439393383,383388.00
08/12/2015 11:15,1,0,NO_COMMUNICATIONS,0,0,0,1439392503,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439393383,383389.00
08/12/2015 11:15,1,0,NO_COMMUNICATIONS,0,0,0,1439392503,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439393383,383390.00
08/12/2015 11:15,1,0,NO_COMMUNICATIONS,0,0,0,1439392503,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439393383,383391.00
08/12/2015 11:15,1,0,NO_COMMUNICATIONS,0,0,0,1439392503,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439393383,383392.00
08/12/2015 11:15,1,0,NO_COMMUNICATIONS,0,0,0,1439392503,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439393383,383393.00
08/12/2015 11:15,1,0,NO_COMMUNICATIONS,0,0,0,1439392503,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439393383,383394.00
08/12/2015 11:15,1,0,NO_COMMUNICATIONS,0,0,0,1439392503,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439393383,383395.00
08/12/2015 11:15,1,0,NO_COMMUNICATIONS,0,0,0,1439392503,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439393383,383396.00
08/12/2015 11:15,1,0,NO_COMMUNICATIONS,0,0,0,1439392503,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439393383,383397.00
08/12/2015 11:30,2,7.102,ACTIVE,217.80,361.89,59.944,1439393403,"201051344000955","174011321042388",27.53,36.80,0,328.22,413.29,197.9,189.1,0.932,216502.0,216502.0,10396,0,0,0,L,1122011218,1,123.14,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439393477,383398.00
08/12/2015 11:30,2,7.139,ACTIVE,216.45,355.58,59.944,1439393403,"274151322000095","174011321042388",27.37,45.80,0,326.72,398.26,197.8,189.0,0.747,516041.2,516041.2,11296,0,0,0,L,1151911521,1,124.72,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439393478,383399.00
08/12/2015 11:30,2,7.109,ACTIVE,218.48,362.19,59.954,1439393403,"201051344000868","174011321042388",27.67,35.00,0,328.22,419.90,199.1,190.2,0.897,203267.3,203267.3,10407,0,0,0,L,1122011218,1,123.36,126.30,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439393479,383400.00
08/12/2015 11:30,2,7.102,ACTIVE,220.29,365.19,59.959,1439393403,"201051344000853","174011321042388",27.65,36.30,0,329.73,418.39,198.7,189.9,0.919,209712.8,209712.8,10410,0,0,0,L,1122011218,1,124.94,126.75,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439393480,383401.00
08/12/2015 11:30,2,6.920,ACTIVE,219.16,363.99,59.959,1439393403,"201051344000582","174011321042388",27.87,35.20,0,328.82,419.30,195.3,186.5,0.875,208918.8,208918.8,10385,0,0,0,L,1122011218,1,124.04,126.53,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439393481,383402.00
08/12/2015 11:30,2,7.059,ACTIVE,220.06,364.89,59.954,1439393403,"201051344000469","174011321042388",27.93,34.00,0,327.32,419.30,199.6,190.7,0.941,204976.9,204976.9,10404,0,0,0,L,1122011218,1,124.04,126.98,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439393482,383403.00
08/12/2015 11:30,2,7.225,ACTIVE,220.06,366.70,59.938,1439393403,"201051344000988","174011321042388",26.96,36.80,0,327.32,418.09,197.2,188.4,0.897,204107.7,204107.7,10389,0,0,0,L,1122011218,1,124.27,126.98,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439393483,383404.00
08/12/2015 11:30,2,6.873,ACTIVE,220.06,363.69,59.917,1439393403,"201051344001158","174011321042388",27.91,38.20,0,327.62,417.79,194.3,185.6,0.897,209820.8,209820.8,10391,0,0,0,L,1122011218,1,124.04,126.53,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439393484,383405.00
08/12/2015 11:30,2,7.109,ACTIVE,218.93,361.59,59.959,1439393403,"201051344001025","174011321042388",27.73,38.20,0,328.52,419.30,199.6,190.7,0.888,214186.5,214186.5,10386,0,0,0,L,1122011218,1,123.59,126.30,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439393485,383406.00
08/12/2015 11:30,2,7.078,ACTIVE,219.61,364.59,59.991,1439393403,"201051344000569","174011321042388",27.63,36.30,0,328.52,419.00,197.9,189.1,0.924,217475.9,217475.9,10412,0,0,0,L,1122011218,1,123.81,126.75,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439393486,383407.00
08/12/2015 11:30,2,4.457,ACTIVE,216.67,423.20,59.944,1439393403,"274151322000094","174011321042388",38.25,44.80,0,387.14,455.97,172.4,164.5,0.663,394151.1,394151.1,11814,0,0,0,L,1151911521,1,124.04,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439393487,383408.00
08/12/2015 11:30,2,7.096,ACTIVE,219.61,362.79,59.949,1439393403,"201051344000458","174011321042388",27.33,38.00,0,328.52,418.70,196.3,187.6,0.910,213166.0,213166.0,10404,0,0,0,L,1122011218,1,124.27,126.75,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439393487,383409.00
08/12/2015 11:30,2,6.641,ACTIVE,216.90,370.60,59.944,1439393403,"274151322000087","174011321042388",26.02,54.00,0,326.72,392.55,174.9,166.9,0.658,465989.4,465989.4,11227,0,0,0,L,1151911521,1,124.72,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439393488,383410.00
08/12/2015 11:30,2,6.766,ACTIVE,217.13,373.01,59.949,1439393403,"274151322000052","174011321042388",27.12,47.00,0,328.82,399.76,185.8,177.4,0.707,498231.6,498231.6,11649,0,0,0,L,1151911521,1,124.04,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439393489,383411.00
08/12/2015 11:30,2,6.986,ACTIVE,217.80,361.89,59.949,1439393403,"201051344001145","174011321042388",27.45,36.30,0,328.52,416.89,194.2,185.5,0.875,218238.8,218238.8,10411,0,0,0,L,1122011218,1,123.36,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439393491,383412.00
08/12/2015 11:30,2,6.961,ACTIVE,217.58,360.99,59.944,1439393403,"201051344000685","174011321042388",27.77,36.80,0,327.92,413.29,195.7,186.9,0.941,216959.3,216959.3,10412,0,0,0,L,1122011218,1,123.81,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439393492,383413.00
08/12/2015 11:30,2,6.711,ACTIVE,216.45,357.98,59.954,1439393403,"274151322000088","174011321042388",26.94,43.60,0,326.12,397.35,183.1,174.8,0.703,478111.6,478111.6,11254,0,0,0,L,1151911521,1,125.17,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439393493,383414.00
08/12/2015 11:30,2,6.971,ACTIVE,218.48,361.59,59.959,1439393403,"201051344000438","174011321042388",27.65,37.30,0,328.82,419.00,195.1,186.4,0.906,216973.1,216973.1,10385,0,0,0,L,1122011218,1,123.81,126.30,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439393494,383415.00
08/12/2015 11:30,2,7.004,ACTIVE,218.48,361.59,59.907,1439393403,"201051344001135","174011321042388",27.55,36.00,0,328.52,418.70,195.4,186.7,0.888,208460.7,208460.7,10364,0,0,0,L,1122011218,1,123.81,126.30,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439393495,383416.00
08/12/2015 11:30,2,6.996,ACTIVE,217.80,361.59,59.954,1439393403,"201051344000417","174011321042388",27.12,40.60,0,327.32,413.29,192.1,183.5,0.910,212111.4,212111.4,10384,0,0,0,L,1122011218,1,123.14,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439393496,383417.00
08/12/2015 11:30,2,7.066,ACTIVE,217.80,360.69,59.944,1439393403,"201051344000594","174011321042388",27.41,39.80,0,327.92,415.09,196.0,187.3,0.906,213759.5,213759.5,10407,0,0,0,L,1122011218,1,123.36,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439393497,383418.00
08/12/2015 11:30,2,6.670,ACTIVE,216.45,354.67,59.954,1439393403,"274151322000083","174011321042388",26.94,46.60,0,328.52,393.75,182.1,173.8,0.729,494099.9,494099.9,11679,0,0,0,L,1151911521,1,124.49,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439393498,383419.00
08/12/2015 11:30,2,6.984,ACTIVE,218.93,363.39,59.981,1439393403,"201051344000585","174011321042388",27.83,37.80,0,328.52,418.39,196.8,188.0,0.910,213217.4,213217.4,10384,0,0,0,L,1122011218,1,123.59,126.98,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439393499,383420.00
08/12/2015 11:30,2,6.764,ACTIVE,216.90,357.08,59.949,1439393403,"274151322000054","174011321042388",26.92,44.80,0,326.72,399.76,184.2,175.8,0.703,488920.3,488920.3,11242,0,0,0,L,1151911521,1,124.94,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439393499,383421.00
08/12/2015 11:30,2,6.979,ACTIVE,218.71,362.79,59.933,1439393403,"201051344001203","174011321042388",28.03,37.50,0,327.62,419.90,198.1,189.3,0.924,214087.4,214087.4,10398,0,0,0,L,1122011218,1,124.27,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439393500,383422.00
08/12/2015 11:30,2,7.039,ACTIVE,217.35,361.29,59.970,1439393403,"201051344000646","174011321042388",27.25,39.30,0,328.22,414.79,194.1,185.5,0.906,210430.9,210430.9,10381,0,0,0,L,1122011218,1,123.36,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439393501,383423.00
08/12/2015 11:30,2,4.455,ACTIVE,217.80,411.48,59.938,1439393403,"274151322000068","174011321042388",38.17,46.40,0,386.53,457.47,172.2,164.3,0.645,393422.4,393422.4,11426,0,0,0,L,1151911521,1,125.17,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439393502,383424.00
08/12/2015 11:30,2,7.090,ACTIVE,217.35,366.10,59.981,1439393403,"274151322000076","174011321042388",27.61,47.00,0,327.62,402.16,198.0,189.2,0.765,522157.4,522157.4,11661,0,0,0,L,1151911521,1,124.94,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439393503,383425.00
08/12/2015 11:30,2,6.977,ACTIVE,217.58,360.08,59.965,1439393403,"201051344000890","174011321042388",27.51,40.00,0,324.92,436.43,194.3,185.6,0.888,215126.3,215126.3,10395,0,0,0,L,1122011218,1,123.59,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439393504,383426.00
08/12/2015 11:30,2,7.051,ACTIVE,219.16,361.59,59.959,1439393403,"201051344000900","174011321042388",27.89,35.00,0,328.22,421.10,199.2,190.4,0.906,215994.3,215994.3,10427,0,0,0,L,1122011218,1,124.04,126.53,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439393505,383427.00
08/12/2015 11:30,2,7.066,ACTIVE,218.48,361.89,59.949,1439393403,"201051344000633","174011321042388",27.12,38.00,0,327.92,419.00,194.2,185.5,0.906,204885.5,204885.5,10420,0,0,0,L,1122011218,1,123.81,126.53,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439393506,383428.00
08/12/2015 11:30,2,7.021,ACTIVE,219.84,363.39,59.949,1439393403,"201051344000983","174011321042388",27.55,37.00,0,328.52,419.00,195.6,186.9,0.910,212925.4,212925.4,10404,0,0,0,L,1122011218,1,124.27,126.75,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439393507,383429.00
08/12/2015 11:30,2,6.879,ACTIVE,218.71,361.89,59.944,1439393403,"201051344000917","174011321042388",27.71,36.30,0,327.62,419.00,193.1,184.4,0.906,215640.1,215640.1,10421,0,0,0,L,1122011218,1,123.59,126.75,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439393508,383430.00
08/12/2015 11:30,2,6.936,ACTIVE,219.39,361.89,59.944,1439393403,"201051344000648","174011321042388",27.29,36.80,0,328.52,419.60,191.6,183.0,0.893,210900.6,210900.6,10409,0,0,0,L,1122011218,1,123.59,126.98,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439393508,383431.00
08/12/2015 11:30,2,6.986,ACTIVE,218.71,361.59,59.954,1439393403,"201051344001093","174011321042388",27.59,36.50,0,328.52,420.20,195.2,186.5,0.884,213854.7,213854.7,10405,0,0,0,L,1122011218,1,123.81,126.53,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439393509,383432.00
08/12/2015 11:30,2,7.045,ACTIVE,219.61,362.49,59.928,1439393403,"201051344000645","174011321042388",27.14,36.80,0,329.43,421.70,193.5,184.8,0.871,211852.7,211852.7,10410,0,0,0,L,1122011218,1,124.49,126.98,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439393510,383433.00
08/12/2015 11:30,2,6.664,ACTIVE,216.90,373.01,59.949,1439393403,"274151322000085","174011321042388",27.35,43.40,0,328.22,395.55,184.5,176.1,0.694,491499.4,491499.4,11659,0,0,0,L,1151911521,1,125.17,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439393511,383434.00
08/12/2015 11:30,2,7.014,ACTIVE,218.93,362.19,59.975,1439393403,"201051344000651","174011321042388",27.37,35.60,0,328.82,419.00,194.3,185.6,0.879,211085.8,211085.8,10388,0,0,0,L,1122011218,1,124.27,126.30,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439393512,383435.00
08/12/2015 11:30,2,7.006,ACTIVE,218.71,360.08,59.959,1439393403,"201051344000867","174011321042388",27.37,37.80,0,328.52,418.09,194.3,185.6,0.884,203787.7,203787.7,10410,0,0,0,L,1122011218,1,123.81,126.30,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439393513,383436.00
08/12/2015 11:30,2,6.895,ACTIVE,217.35,359.78,59.938,1439393403,"201051344001230","174011321042388",27.61,38.80,0,327.02,420.20,192.7,184.1,0.910,214748.6,214748.6,10422,0,0,0,L,1122011218,1,123.14,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439393514,383437.00
08/12/2015 11:30,2,6.895,ACTIVE,219.61,363.39,59.954,1439393403,"201051344000576","174011321042388",27.71,35.80,0,329.73,419.30,193.3,184.7,0.875,211001.3,211001.3,10428,0,0,0,L,1122011218,1,124.27,126.53,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439393515,383438.00
08/12/2015 11:30,2,6.973,ACTIVE,219.61,363.39,59.991,1439393403,"201051344000579","174011321042388",27.41,40.00,0,328.22,417.79,193.7,185.0,0.910,217947.9,217947.9,10386,0,0,0,L,1122011218,1,124.27,126.53,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439393516,383439.00
08/12/2015 11:30,1,0,NO_COMMUNICATIONS,0,0,0,1439393403,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439394283,383440.00
08/12/2015 11:30,1,0,NO_COMMUNICATIONS,0,0,0,1439393403,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439394283,383441.00
08/12/2015 11:30,1,0,NO_COMMUNICATIONS,0,0,0,1439393403,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439394283,383442.00
08/12/2015 11:30,1,0,NO_COMMUNICATIONS,0,0,0,1439393403,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439394283,383443.00
08/12/2015 11:30,1,0,NO_COMMUNICATIONS,0,0,0,1439393403,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439394283,383444.00
08/12/2015 11:30,1,0,NO_COMMUNICATIONS,0,0,0,1439393403,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439394283,383445.00
08/12/2015 11:30,1,0,NO_COMMUNICATIONS,0,0,0,1439393403,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439394283,383446.00
08/12/2015 11:30,1,0,NO_COMMUNICATIONS,0,0,0,1439393403,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439394283,383447.00
08/12/2015 11:30,1,0,NO_COMMUNICATIONS,0,0,0,1439393403,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439394283,383448.00
08/12/2015 11:30,1,0,NO_COMMUNICATIONS,0,0,0,1439393403,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439394283,383449.00
08/12/2015 11:45,2,7.150,ACTIVE,218.03,359.78,59.959,1439394303,"201051344000955","174011321042388",26.90,40.60,0,330.93,403.07,194.7,186.0,0.910,216548.2,216548.2,10397,0,0,0,L,1122011218,1,124.04,126.07,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439394378,383450.00
08/12/2015 11:45,2,7.115,ACTIVE,217.13,369.10,59.975,1439394303,"274151322000095","174011321042388",26.96,51.00,0,330.63,393.75,194.3,185.6,0.725,516087.4,516087.4,11297,0,0,0,L,1151911521,1,124.72,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439394379,383451.00
08/12/2015 11:45,2,7.178,ACTIVE,218.93,360.99,59.949,1439394303,"201051344000868","174011321042388",26.90,38.20,0,331.23,409.08,195.6,186.9,0.888,203313.9,203313.9,10408,0,0,0,L,1122011218,1,124.49,126.30,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439394380,383452.00
08/12/2015 11:45,2,7.201,ACTIVE,220.52,364.89,59.970,1439394303,"201051344000853","174011321042388",26.96,39.30,0,335.74,408.78,196.6,187.8,0.919,209759.4,209759.4,10411,0,0,0,L,1122011218,1,125.62,126.75,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439394381,383453.00
08/12/2015 11:45,2,6.982,ACTIVE,219.16,360.38,59.970,1439394303,"201051344000582","174011321042388",27.39,37.80,0,330.63,409.68,193.6,184.9,0.893,208964.7,208964.7,10386,0,0,0,L,1122011218,1,124.94,126.53,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439394382,383454.00
08/12/2015 11:45,2,7.156,ACTIVE,220.29,362.19,59.954,1439394303,"201051344000469","174011321042388",27.15,37.30,0,336.34,409.38,196.7,187.9,0.932,205023.7,205023.7,10405,0,0,0,L,1122011218,1,124.72,126.98,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439394383,383455.00
08/12/2015 11:45,2,7.260,ACTIVE,220.06,363.09,59.959,1439394303,"201051344000988","174011321042388",26.50,40.20,0,334.84,408.48,194.8,186.1,0.893,204154.0,204154.0,10390,0,0,0,L,1122011218,1,125.17,126.75,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439394384,383456.00
08/12/2015 11:45,2,7.199,ACTIVE,220.29,363.09,59.965,1439394303,"201051344001158","174011321042388",26.56,41.30,0,336.64,407.27,193.6,184.9,0.893,209866.7,209866.7,10392,0,0,0,L,1122011218,1,125.17,126.30,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439394384,383457.00
08/12/2015 11:45,2,7.129,ACTIVE,219.16,359.48,59.954,1439394303,"201051344001025","174011321042388",27.39,41.80,0,331.53,408.18,197.8,189.0,0.888,214233.4,214233.4,10387,0,0,0,L,1122011218,1,124.49,126.30,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439394385,383458.00
08/12/2015 11:45,2,7.133,ACTIVE,219.84,361.89,59.975,1439394303,"201051344000569","174011321042388",27.14,39.50,0,333.33,409.38,196.0,187.2,0.906,217522.4,217522.4,10413,0,0,0,L,1122011218,1,124.72,126.75,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439394386,383459.00
08/12/2015 11:45,2,4.605,ACTIVE,217.13,417.19,59.959,1439394303,"274151322000094","174011321042388",36.84,48.30,0,381.42,445.15,170.9,163.1,0.654,394191.7,394191.7,11815,0,0,0,L,1151911521,1,124.27,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439394387,383460.00
08/12/2015 11:45,2,7.166,ACTIVE,220.29,362.79,59.970,1439394303,"201051344000458","174011321042388",26.94,40.80,0,337.54,408.18,195.6,186.9,0.924,213212.2,213212.2,10405,0,0,0,L,1122011218,1,125.40,126.75,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439394388,383461.00
08/12/2015 11:45,2,6.709,ACTIVE,217.13,370.30,59.986,1439394303,"274151322000087","174011321042388",25.09,60.80,0,331.83,388.04,170.4,162.5,0.636,466030.1,466030.1,11228,0,0,0,L,1151911521,1,124.49,124.27,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439394389,383462.00
08/12/2015 11:45,2,6.822,ACTIVE,217.35,357.68,59.959,1439394303,"274151322000052","174011321042388",26.64,51.80,0,330.63,392.25,183.9,175.6,0.698,498275.2,498275.2,11650,0,0,0,L,1151911521,1,124.27,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439394390,383463.00
08/12/2015 11:45,2,7.088,ACTIVE,218.03,358.58,59.996,1439394303,"201051344001145","174011321042388",26.80,39.50,0,331.23,405.77,192.2,183.6,0.871,218284.4,218284.4,10412,0,0,0,L,1122011218,1,124.27,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439394391,383464.00
08/12/2015 11:45,2,7.117,ACTIVE,217.80,360.08,59.970,1439394303,"201051344000685","174011321042388",26.88,40.00,0,330.93,404.27,193.7,185.0,0.928,217005.3,217005.3,10413,0,0,0,L,1122011218,1,124.72,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439394392,383465.00
08/12/2015 11:45,2,6.787,ACTIVE,216.67,352.87,59.954,1439394303,"274151322000088","174011321042388",26.36,47.30,0,330.63,391.34,181.2,172.9,0.685,478154.6,478154.6,11255,0,0,0,L,1151911521,1,124.72,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439394393,383466.00
08/12/2015 11:45,2,7.074,ACTIVE,218.26,360.99,59.938,1439394303,"201051344000438","174011321042388",27.00,40.80,0,330.63,407.27,193.4,184.8,0.902,217019.1,217019.1,10386,0,0,0,L,1122011218,1,124.72,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439394394,383467.00
08/12/2015 11:45,2,7.119,ACTIVE,218.71,360.69,59.954,1439394303,"201051344001135","174011321042388",26.98,39.30,0,331.23,407.57,194.3,185.7,0.884,208506.9,208506.9,10365,0,0,0,L,1122011218,1,124.72,125.85,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439394395,383468.00
08/12/2015 11:45,2,7.020,ACTIVE,218.26,360.69,59.970,1439394303,"201051344000417","174011321042388",26.82,43.40,0,330.93,405.47,190.6,182.0,0.897,212156.6,212156.6,10385,0,0,0,L,1122011218,1,124.27,125.85,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439394396,383469.00
08/12/2015 11:45,2,7.225,ACTIVE,218.03,360.08,59.996,1439394303,"201051344000594","174011321042388",26.68,43.20,0,329.73,404.27,195.2,186.4,0.906,213805.8,213805.8,10408,0,0,0,L,1122011218,1,124.49,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439394397,383470.00
08/12/2015 11:45,2,6.740,ACTIVE,216.67,367.00,59.965,1439394303,"274151322000083","174011321042388",26.52,51.50,0,330.93,389.84,180.9,172.6,0.703,494142.9,494142.9,11680,0,0,0,L,1151911521,1,123.81,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439394397,383471.00
08/12/2015 11:45,2,7.100,ACTIVE,219.16,360.38,60.002,1439394303,"201051344000585","174011321042388",27.25,41.00,0,331.53,407.57,195.9,187.1,0.906,213263.9,213263.9,10385,0,0,0,L,1122011218,1,124.27,126.53,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439394398,383472.00
08/12/2015 11:45,2,6.855,ACTIVE,217.13,373.91,59.975,1439394303,"274151322000054","174011321042388",26.30,48.80,0,330.93,392.25,182.7,174.4,0.698,488963.8,488963.8,11243,0,0,0,L,1151911521,1,124.49,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439394399,383473.00
08/12/2015 11:45,2,7.182,ACTIVE,218.93,360.69,59.975,1439394303,"201051344001203","174011321042388",27.31,40.40,0,331.53,409.08,198.6,189.8,0.924,214134.4,214134.4,10399,0,0,0,L,1122011218,1,125.17,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439394400,383474.00
08/12/2015 11:45,2,7.059,ACTIVE,217.58,358.28,59.986,1439394303,"201051344000646","174011321042388",27.15,42.50,0,330.03,403.37,194.0,185.4,0.902,210476.9,210476.9,10382,0,0,0,L,1122011218,1,124.49,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439394401,383475.00
08/12/2015 11:45,2,4.570,ACTIVE,217.80,402.77,59.954,1439394303,"274151322000068","174011321042388",37.05,49.80,0,378.42,446.95,171.0,163.1,0.645,393463.0,393463.0,11427,0,0,0,L,1151911521,1,124.94,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439394402,383476.00
08/12/2015 11:45,2,7.170,ACTIVE,217.80,374.21,59.970,1439394303,"274151322000076","174011321042388",27.17,51.30,0,330.93,395.55,197.2,188.5,0.756,522204.3,522204.3,11662,0,0,0,L,1151911521,1,124.49,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439394403,383477.00
08/12/2015 11:45,2,7.100,ACTIVE,217.58,359.78,59.965,1439394303,"201051344000890","174011321042388",26.90,43.80,0,330.93,403.37,193.4,184.7,0.897,215172.3,215172.3,10396,0,0,0,L,1122011218,1,124.27,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439394404,383478.00
08/12/2015 11:45,2,7.186,ACTIVE,219.16,361.29,59.965,1439394303,"201051344000900","174011321042388",27.33,38.00,0,330.93,410.58,198.8,189.9,0.906,216041.6,216041.6,10428,0,0,0,L,1122011218,1,124.94,126.07,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439394405,383479.00
08/12/2015 11:45,2,7.184,ACTIVE,218.48,361.29,59.991,1439394303,"201051344000633","174011321042388",26.62,41.30,0,330.93,407.87,193.6,185.0,0.902,204931.6,204931.6,10421,0,0,0,L,1122011218,1,124.72,126.07,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439394406,383480.00
08/12/2015 11:45,2,7.186,ACTIVE,219.84,363.09,59.965,1439394303,"201051344000983","174011321042388",27.00,40.00,0,333.63,409.08,196.5,187.7,0.910,212972.1,212972.1,10405,0,0,0,L,1122011218,1,125.17,126.30,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439394407,383481.00
08/12/2015 11:45,2,7.020,ACTIVE,218.71,360.99,59.975,1439394303,"201051344000917","174011321042388",27.08,39.00,0,330.93,407.57,192.5,183.9,0.915,215686.0,215686.0,10422,0,0,0,L,1122011218,1,124.49,126.30,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439394407,383482.00
08/12/2015 11:45,2,7.039,ACTIVE,219.16,361.29,59.975,1439394303,"201051344000648","174011321042388",27.00,38.80,0,333.33,408.48,192.4,183.8,0.897,210946.2,210946.2,10410,0,0,0,L,1122011218,1,124.49,126.53,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439394408,383483.00
08/12/2015 11:45,2,7.000,ACTIVE,218.71,360.69,59.965,1439394303,"201051344001093","174011321042388",27.59,39.30,0,331.23,409.08,195.5,186.8,0.893,213901.3,213901.3,10406,0,0,0,L,1122011218,1,124.49,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439394409,383484.00
08/12/2015 11:45,2,7.148,ACTIVE,219.39,360.99,60.002,1439394303,"201051344000645","174011321042388",26.70,40.20,0,333.03,407.87,193.3,184.6,0.875,211898.8,211898.8,10411,0,0,0,L,1122011218,1,125.17,126.53,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439394410,383485.00
08/12/2015 11:45,2,6.826,ACTIVE,216.90,361.59,59.975,1439394303,"274151322000085","174011321042388",26.48,47.80,0,331.53,391.64,182.9,174.6,0.698,491543.3,491543.3,11660,0,0,0,L,1151911521,1,124.72,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439394411,383486.00
08/12/2015 11:45,2,7.000,ACTIVE,219.16,361.29,59.981,1439394303,"201051344000651","174011321042388",27.39,38.40,0,331.83,408.78,194.1,185.4,0.866,211132.2,211132.2,10389,0,0,0,L,1122011218,1,125.17,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439394412,383487.00
08/12/2015 11:45,2,7.074,ACTIVE,218.48,359.48,59.981,1439394303,"201051344000867","174011321042388",27.02,41.50,0,330.63,406.67,193.5,184.8,0.884,203833.9,203833.9,10411,0,0,0,L,1122011218,1,124.72,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439394413,383488.00
08/12/2015 11:45,2,7.000,ACTIVE,217.35,358.28,59.991,1439394303,"201051344001230","174011321042388",27.02,42.30,0,329.43,403.07,191.5,182.9,0.902,214794.5,214794.5,10423,0,0,0,L,1122011218,1,124.27,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439394414,383489.00
08/12/2015 11:45,2,7.000,ACTIVE,219.84,363.09,60.012,1439394303,"201051344000576","174011321042388",27.23,38.80,0,336.34,408.78,193.1,184.4,0.884,211047.5,211047.5,10429,0,0,0,L,1122011218,1,125.17,126.30,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439394415,383490.00
08/12/2015 11:45,2,7.145,ACTIVE,219.84,361.29,60.007,1439394303,"201051344000579","174011321042388",26.82,42.30,0,337.24,408.48,194.0,185.3,0.902,217994.1,217994.1,10387,0,0,0,L,1122011218,1,124.94,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439394416,383491.00
08/12/2015 11:45,1,0,NO_COMMUNICATIONS,0,0,0,1439394303,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439395183,383492.00
08/12/2015 11:45,1,0,NO_COMMUNICATIONS,0,0,0,1439394303,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439395183,383493.00
08/12/2015 11:45,1,0,NO_COMMUNICATIONS,0,0,0,1439394303,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439395183,383494.00
08/12/2015 11:45,1,0,NO_COMMUNICATIONS,0,0,0,1439394303,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439395183,383495.00
08/12/2015 11:45,1,0,NO_COMMUNICATIONS,0,0,0,1439394303,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439395183,383496.00
08/12/2015 11:45,1,0,NO_COMMUNICATIONS,0,0,0,1439394303,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439395183,383497.00
08/12/2015 11:45,1,0,NO_COMMUNICATIONS,0,0,0,1439394303,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439395183,383498.00
08/12/2015 11:45,1,0,NO_COMMUNICATIONS,0,0,0,1439394303,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439395183,383499.00
08/12/2015 11:45,1,0,NO_COMMUNICATIONS,0,0,0,1439394303,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439395183,383500.00
08/12/2015 11:45,1,0,NO_COMMUNICATIONS,0,0,0,1439394303,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439395183,383501.00
08/12/2015 12:00,2,7.326,ACTIVE,218.71,360.38,59.981,1439395203,"201051344000955","174011321042388",26.78,43.20,0,330.33,408.48,198.6,189.8,0.928,216595.0,216595.0,10398,0,0,0,L,1122011218,1,123.59,126.75,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439395278,383502.00
08/12/2015 12:00,2,7.291,ACTIVE,217.35,373.01,60.018,1439395203,"274151322000095","174011321042388",26.78,54.80,0,330.03,396.45,197.6,188.8,0.742,516134.0,516134.0,11298,0,0,0,L,1151911521,1,125.40,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439395279,383503.00
08/12/2015 12:00,2,7.410,ACTIVE,219.16,362.49,59.991,1439395203,"201051344000868","174011321042388",26.54,41.30,0,330.63,409.68,199.1,190.3,0.897,203360.9,203360.9,10409,0,0,0,L,1122011218,1,124.04,126.98,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439395280,383504.00
08/12/2015 12:00,2,7.461,ACTIVE,220.97,365.80,59.991,1439395203,"201051344000853","174011321042388",26.62,41.80,0,336.64,409.68,201.1,192.2,0.937,209806.7,209806.7,10412,0,0,0,L,1122011218,1,125.40,127.43,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439395281,383505.00
08/12/2015 12:00,2,7.287,ACTIVE,219.61,362.79,59.996,1439395203,"201051344000582","174011321042388",26.76,39.80,0,330.33,409.98,197.6,188.8,0.906,209011.0,209011.0,10387,0,0,0,L,1122011218,1,124.27,126.98,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439395282,383506.00
08/12/2015 12:00,2,7.424,ACTIVE,220.52,366.70,59.991,1439395203,"201051344000469","174011321042388",26.70,40.20,0,336.04,409.68,200.6,191.7,0.941,205070.9,205070.9,10406,0,0,0,L,1122011218,1,124.49,127.43,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439395283,383507.00
08/12/2015 12:00,2,7.477,ACTIVE,220.52,367.60,59.981,1439395203,"201051344000988","174011321042388",26.28,42.80,0,334.84,408.78,198.8,190.0,0.888,204200.8,204200.8,10391,0,0,0,L,1122011218,1,124.72,127.43,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439395284,383508.00
08/12/2015 12:00,2,7.412,ACTIVE,220.29,362.49,59.996,1439395203,"201051344001158","174011321042388",26.34,42.80,0,336.04,408.18,197.7,188.9,0.910,209913.3,209913.3,10393,0,0,0,L,1122011218,1,124.49,126.53,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439395285,383509.00
08/12/2015 12:00,2,7.432,ACTIVE,219.16,363.09,59.986,1439395203,"201051344001025","174011321042388",26.82,43.80,0,331.83,410.28,201.8,192.9,0.902,214280.9,214280.9,10388,0,0,0,L,1122011218,1,124.04,126.53,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439395286,383510.00
08/12/2015 12:00,2,7.354,ACTIVE,219.84,362.49,60.002,1439395203,"201051344000569","174011321042388",26.90,42.30,0,335.74,409.08,200.3,191.4,0.915,217569.5,217569.5,10414,0,0,0,L,1122011218,1,124.27,126.98,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439395287,383511.00
08/12/2015 12:00,2,4.611,ACTIVE,217.58,410.88,59.986,1439395203,"274151322000094","174011321042388",37.25,52.80,0,373.31,437.63,174.3,166.3,0.667,394232.7,394232.7,11816,0,0,0,L,1151911521,1,124.49,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439395288,383512.00
08/12/2015 12:00,2,7.273,ACTIVE,220.52,364.59,59.986,1439395203,"201051344000458","174011321042388",27.12,43.00,0,337.24,409.38,199.8,190.9,0.937,213259.3,213259.3,10406,0,0,0,L,1122011218,1,124.94,126.98,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439395288,383513.00
08/12/2015 12:00,2,6.955,ACTIVE,217.13,363.09,59.970,1439395203,"274151322000087","174011321042388",24.49,65.30,0,330.33,389.24,172.3,164.4,0.645,466070.8,466070.8,11229,0,0,0,L,1151911521,1,124.49,124.04,0000,59,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439395289,383514.00
08/12/2015 12:00,2,7.057,ACTIVE,217.13,366.40,59.986,1439395203,"274151322000052","174011321042388",26.26,54.00,0,330.63,393.15,187.4,179.0,0.716,498319.5,498319.5,11651,0,0,0,L,1151911521,1,124.49,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439395290,383515.00
08/12/2015 12:00,2,7.201,ACTIVE,217.35,361.29,59.981,1439395203,"201051344001145","174011321042388",26.96,42.00,0,330.63,408.48,196.6,187.9,0.888,218330.6,218330.6,10413,0,0,0,L,1122011218,1,123.14,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439395291,383516.00
08/12/2015 12:00,2,7.309,ACTIVE,217.58,361.29,59.986,1439395203,"201051344000685","174011321042388",26.72,42.80,0,330.03,408.18,197.8,189.0,0.955,217051.9,217051.9,10414,0,0,0,L,1122011218,1,124.27,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439395292,383517.00
08/12/2015 12:00,2,6.996,ACTIVE,216.90,360.38,59.986,1439395203,"274151322000088","174011321042388",26.00,50.60,0,330.93,393.15,184.3,176.0,0.703,478198.2,478198.2,11256,0,0,0,L,1151911521,1,125.17,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439395293,383518.00
08/12/2015 12:00,2,7.324,ACTIVE,218.26,361.59,59.959,1439395203,"201051344000438","174011321042388",26.62,43.20,0,328.22,409.38,197.3,188.6,0.919,217065.6,217065.6,10387,0,0,0,L,1122011218,1,123.81,126.30,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439395294,383519.00
08/12/2015 12:00,2,7.361,ACTIVE,218.26,359.48,60.018,1439395203,"201051344001135","174011321042388",26.72,41.50,0,330.63,408.78,199.1,190.2,0.906,208553.7,208553.7,10366,0,0,0,L,1122011218,1,123.59,125.85,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439395295,383520.00
08/12/2015 12:00,2,7.299,ACTIVE,217.58,360.08,59.981,1439395203,"201051344000417","174011321042388",26.30,46.40,0,330.03,408.18,194.4,185.7,0.919,212202.5,212202.5,10386,0,0,0,L,1122011218,1,123.14,125.62,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439395296,383521.00
08/12/2015 12:00,2,7.373,ACTIVE,217.35,362.19,59.975,1439395203,"201051344000594","174011321042388",26.72,45.30,0,330.03,409.08,199.5,190.6,0.937,213852.9,213852.9,10409,0,0,0,L,1122011218,1,123.36,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439395297,383522.00
08/12/2015 12:00,2,7.025,ACTIVE,216.22,358.28,59.975,1439395203,"274151322000083","174011321042388",25.98,55.80,0,330.93,392.85,184.7,176.3,0.734,494186.4,494186.4,11681,0,0,0,L,1151911521,1,124.27,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439395298,383523.00
08/12/2015 12:00,2,7.393,ACTIVE,218.71,362.79,59.986,1439395203,"201051344000585","174011321042388",26.78,43.80,0,332.13,408.48,200.3,191.5,0.924,213311.1,213311.1,10386,0,0,0,L,1122011218,1,123.36,126.53,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439395299,383524.00
08/12/2015 12:00,2,7.021,ACTIVE,216.45,353.17,59.981,1439395203,"274151322000054","174011321042388",26.14,52.50,0,330.63,394.05,185.8,177.4,0.712,489007.6,489007.6,11244,0,0,0,L,1151911521,1,124.49,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439395300,383525.00
08/12/2015 12:00,2,7.299,ACTIVE,218.71,361.59,59.981,1439395203,"201051344001203","174011321042388",27.37,41.80,0,332.73,410.28,202.3,193.3,0.950,214182.1,214182.1,10400,0,0,0,L,1122011218,1,124.27,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439395301,383526.00
08/12/2015 12:00,2,7.346,ACTIVE,217.35,360.69,59.975,1439395203,"201051344000646","174011321042388",26.68,44.50,0,329.43,407.87,198.5,189.6,0.946,210523.6,210523.6,10383,0,0,0,L,1122011218,1,123.59,125.62,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439395302,383527.00
08/12/2015 12:00,2,4.846,ACTIVE,217.35,400.36,59.959,1439395203,"274151322000068","174011321042388",35.40,51.00,0,373.61,444.24,173.6,165.6,0.654,393504.2,393504.2,11428,0,0,0,L,1151911521,1,124.72,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439395302,383528.00
08/12/2015 12:00,2,7.402,ACTIVE,217.58,360.69,59.981,1439395203,"274151322000076","174011321042388",26.88,53.80,0,332.13,396.45,201.5,192.5,0.773,522251.9,522251.9,11663,0,0,0,L,1151911521,1,124.72,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439395303,383529.00
08/12/2015 12:00,2,7.279,ACTIVE,217.58,360.08,59.975,1439395203,"201051344000890","174011321042388",26.78,46.00,0,330.63,407.27,197.4,188.6,0.910,215218.8,215218.8,10397,0,0,0,L,1122011218,1,123.59,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439395304,383530.00
08/12/2015 12:00,2,7.400,ACTIVE,219.39,362.79,60.023,1439395203,"201051344000900","174011321042388",27.12,41.30,0,332.43,410.58,203.2,194.2,0.919,216089.5,216089.5,10429,0,0,0,L,1122011218,1,124.27,126.53,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439395305,383531.00
08/12/2015 12:00,2,7.404,ACTIVE,218.48,362.79,59.986,1439395203,"201051344000633","174011321042388",26.38,43.40,0,331.53,408.78,197.8,188.9,0.928,204978.3,204978.3,10422,0,0,0,L,1122011218,1,123.81,126.30,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439395306,383532.00
08/12/2015 12:00,2,7.348,ACTIVE,219.84,363.39,59.986,1439395203,"201051344000983","174011321042388",27.00,42.50,0,336.04,409.68,200.9,192.0,0.932,213019.5,213019.5,10406,0,0,0,L,1122011218,1,124.49,126.53,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439395307,383533.00
