ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/12/2015 12:00,2,7.238,ACTIVE,218.71,361.29,59.975,1439395203,"201051344000917","174011321042388",26.90,41.50,0,330.93,408.18,197.0,188.2,0.932,215732.5,215732.5,10423,0,0,0,L,1122011218,1,123.59,126.75,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439395308,383534.00
08/12/2015 12:00,2,7.381,ACTIVE,219.16,363.39,59.986,1439395203,"201051344000648","174011321042388",26.30,40.60,0,336.64,409.68,196.7,187.9,0.906,210992.9,210992.9,10411,0,0,0,L,1122011218,1,123.81,126.75,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439395309,383535.00
08/12/2015 12:00,2,7.256,ACTIVE,218.71,363.09,59.991,1439395203,"201051344001093","174011321042388",27.27,41.30,0,332.43,409.38,200.4,191.5,0.910,213948.6,213948.6,10407,0,0,0,L,1122011218,1,123.81,126.30,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439395310,383536.00
08/12/2015 12:00,2,7.375,ACTIVE,219.61,362.19,59.991,1439395203,"201051344000645","174011321042388",26.54,42.30,0,333.93,408.78,198.1,189.3,0.906,211945.7,211945.7,10412,0,0,0,L,1122011218,1,124.27,126.75,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439395311,383537.00
08/12/2015 12:00,2,7.037,ACTIVE,216.90,365.19,59.981,1439395203,"274151322000085","174011321042388",26.20,51.30,0,331.53,393.45,186.7,178.3,0.716,491587.4,491587.4,11661,0,0,0,L,1151911521,1,124.94,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439395312,383538.00
08/12/2015 12:00,2,7.367,ACTIVE,219.16,362.19,60.018,1439395203,"201051344000651","174011321042388",26.78,41.00,0,334.24,409.38,199.7,190.9,0.897,211179.3,211179.3,10390,0,0,0,L,1122011218,1,124.27,126.30,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439395313,383539.00
08/12/2015 12:00,2,7.332,ACTIVE,218.48,360.99,59.986,1439395203,"201051344000867","174011321042388",26.72,44.30,0,330.33,408.48,198.2,189.4,0.906,203880.9,203880.9,10412,0,0,0,L,1122011218,1,124.04,126.07,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439395313,383540.00
08/12/2015 12:00,2,7.213,ACTIVE,217.13,357.38,59.986,1439395203,"201051344001230","174011321042388",26.96,44.50,0,329.73,403.67,196.9,188.2,0.924,214841.0,214841.0,10424,0,0,0,L,1122011218,1,123.36,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439395314,383541.00
08/12/2015 12:00,2,7.305,ACTIVE,219.61,363.99,59.954,1439395203,"201051344000576","174011321042388",26.76,41.80,0,335.74,409.38,197.9,189.1,0.879,211094.4,211094.4,10430,0,0,0,L,1122011218,1,124.27,126.30,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439395315,383542.00
08/12/2015 12:00,2,7.340,ACTIVE,219.61,363.39,59.954,1439395203,"201051344000579","174011321042388",26.72,44.30,0,336.64,409.38,198.7,189.9,0.928,218041.4,218041.4,10388,0,0,0,L,1122011218,1,124.27,126.53,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439395316,383543.00
08/12/2015 12:00,1,0,NO_COMMUNICATIONS,0,0,0,1439395203,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439396083,383544.00
08/12/2015 12:00,1,0,NO_COMMUNICATIONS,0,0,0,1439395203,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439396083,383545.00
08/12/2015 12:00,1,0,NO_COMMUNICATIONS,0,0,0,1439395203,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439396083,383546.00
08/12/2015 12:00,1,0,NO_COMMUNICATIONS,0,0,0,1439395203,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439396083,383547.00
08/12/2015 12:00,1,0,NO_COMMUNICATIONS,0,0,0,1439395203,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439396083,383548.00
08/12/2015 12:00,1,0,NO_COMMUNICATIONS,0,0,0,1439395203,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439396083,383549.00
08/12/2015 12:00,1,0,NO_COMMUNICATIONS,0,0,0,1439395203,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439396083,383550.00
08/12/2015 12:00,1,0,NO_COMMUNICATIONS,0,0,0,1439395203,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439396083,383551.00
08/12/2015 12:00,1,0,NO_COMMUNICATIONS,0,0,0,1439395203,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439396083,383552.00
08/12/2015 12:00,1,0,NO_COMMUNICATIONS,0,0,0,1439395203,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439396083,383553.00
08/12/2015 12:15,2,7.818,ACTIVE,217.35,361.29,59.965,1439396103,"201051344000955","174011321042388",26.52,44.50,0,327.32,408.78,210.0,200.8,0.999,216641.9,216641.9,10399,0,0,0,L,1122011218,1,123.14,126.07,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439396178,383554.00
08/12/2015 12:15,2,7.740,ACTIVE,216.22,359.18,59.986,1439396103,"274151322000095","174011321042388",26.82,58.50,0,325.52,395.25,210.2,201.0,0.791,516180.8,516180.8,11299,0,0,0,L,1151911521,1,124.72,123.14,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439396179,383555.00
08/12/2015 12:15,2,7.906,ACTIVE,218.03,360.99,59.975,1439396103,"201051344000868","174011321042388",26.46,42.30,0,327.02,409.08,211.8,202.5,0.955,203408.1,203408.1,10410,0,0,0,L,1122011218,1,123.59,126.30,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439396180,383556.00
08/12/2015 12:15,2,7.693,ACTIVE,220.06,363.09,59.981,1439396103,"201051344000853","174011321042388",27.15,43.20,0,333.03,413.89,211.6,202.3,0.986,209854.3,209854.3,10413,0,0,0,L,1122011218,1,125.17,126.98,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439396181,383557.00
08/12/2015 12:15,2,7.514,ACTIVE,218.71,363.09,59.944,1439396103,"201051344000582","174011321042388",27.25,41.30,0,328.22,411.18,207.2,198.1,0.950,209057.7,209057.7,10388,0,0,0,L,1122011218,1,124.04,126.53,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439396182,383558.00
08/12/2015 12:15,2,7.717,ACTIVE,219.61,364.59,59.970,1439396103,"201051344000469","174011321042388",27.12,40.80,0,331.23,413.59,211.9,202.6,0.972,205118.5,205118.5,10407,0,0,0,L,1122011218,1,124.04,126.98,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439396183,383559.00
08/12/2015 12:15,2,7.826,ACTIVE,219.61,363.39,59.959,1439396103,"201051344000988","174011321042388",26.36,44.00,0,332.13,412.38,209.0,199.8,0.959,204247.8,204247.8,10392,0,0,0,L,1122011218,1,124.27,126.75,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439396183,383560.00
08/12/2015 12:15,2,7.738,ACTIVE,219.61,364.29,59.975,1439396103,"201051344001158","174011321042388",26.50,44.50,0,331.83,411.48,207.4,198.3,0.968,209959.9,209959.9,10394,0,0,0,L,1122011218,1,124.27,126.53,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439396184,383561.00
08/12/2015 12:15,2,7.834,ACTIVE,218.26,361.29,59.954,1439396103,"201051344001025","174011321042388",26.92,45.30,0,326.12,409.08,213.5,204.1,0.950,214328.6,214328.6,10389,0,0,0,L,1122011218,1,123.59,126.30,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439396185,383562.00
08/12/2015 12:15,2,7.703,ACTIVE,219.16,363.69,59.975,1439396103,"201051344000569","174011321042388",27.19,43.20,0,330.03,412.98,212.0,202.7,0.986,217617.0,217617.0,10415,0,0,0,L,1122011218,1,123.81,126.75,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439396186,383563.00
08/12/2015 12:15,2,4.941,ACTIVE,216.22,404.57,59.986,1439396103,"274151322000094","174011321042388",37.09,54.80,0,371.21,441.54,186.0,177.6,0.716,394273.9,394273.9,11817,0,0,0,L,1151911521,1,123.81,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439396187,383564.00
08/12/2015 12:15,2,7.748,ACTIVE,219.61,364.29,59.975,1439396103,"201051344000458","174011321042388",26.82,44.50,0,332.43,412.98,210.3,201.1,0.994,213306.5,213306.5,10407,0,0,0,L,1122011218,1,124.49,126.75,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439396188,383565.00
08/12/2015 12:15,2,7.355,ACTIVE,216.00,353.47,59.954,1439396103,"274151322000087","174011321042388",24.29,71.30,0,326.72,389.54,180.9,172.7,0.685,466111.3,466111.3,11230,0,0,0,L,1151911521,1,124.27,123.59,0000,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439396189,383566.00
08/12/2015 12:15,2,7.363,ACTIVE,216.22,359.48,59.986,1439396103,"274151322000052","174011321042388",26.54,57.30,0,326.42,392.85,197.9,189.1,0.760,498363.7,498363.7,11652,0,0,0,L,1151911521,1,124.27,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439396190,383567.00
08/12/2015 12:15,2,7.553,ACTIVE,217.13,362.49,59.991,1439396103,"201051344001145","174011321042388",27.14,43.20,0,327.02,407.27,207.6,198.5,0.950,218377.0,218377.0,10414,0,0,0,L,1122011218,1,123.36,125.62,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439396191,383568.00
08/12/2015 12:15,2,7.689,ACTIVE,216.90,361.89,59.949,1439396103,"201051344000685","174011321042388",26.86,44.30,0,325.22,408.18,209.2,200.0,1.012,217098.5,217098.5,10415,0,0,0,L,1122011218,1,124.04,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439396192,383569.00
08/12/2015 12:15,2,7.377,ACTIVE,216.22,370.00,59.986,1439396103,"274151322000088","174011321042388",26.02,52.80,0,326.42,393.75,194.2,185.5,0.734,478241.8,478241.8,11257,0,0,0,L,1151911521,1,124.94,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439396192,383570.00
08/12/2015 12:15,2,7.609,ACTIVE,218.03,364.89,59.986,1439396103,"201051344000438","174011321042388",26.84,45.30,0,327.02,409.08,206.6,197.5,0.963,217112.2,217112.2,10388,0,0,0,L,1122011218,1,124.04,125.85,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439396194,383571.00
08/12/2015 12:15,2,7.664,ACTIVE,218.26,362.19,59.981,1439396103,"201051344001135","174011321042388",27.12,43.40,0,327.02,408.78,210.4,201.2,0.959,208600.8,208600.8,10367,0,0,0,L,1122011218,1,124.04,126.07,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439396195,383572.00
08/12/2015 12:15,2,7.654,ACTIVE,217.35,361.59,59.970,1439396103,"201051344000417","174011321042388",26.72,48.30,0,327.32,407.27,206.9,197.8,0.977,212248.5,212248.5,10387,0,0,0,L,1122011218,1,123.36,125.62,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439396196,383573.00
08/12/2015 12:15,2,7.850,ACTIVE,217.35,362.19,59.975,1439396103,"201051344000594","174011321042388",26.70,47.30,0,327.02,408.78,212.3,203.0,0.986,213900.1,213900.1,10410,0,0,0,L,1122011218,1,123.36,125.62,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439396197,383574.00
08/12/2015 12:15,2,7.393,ACTIVE,215.77,377.22,59.970,1439396103,"274151322000083","174011321042388",26.26,59.00,0,327.02,391.34,196.5,187.7,0.791,494230.1,494230.1,11682,0,0,0,L,1151911521,1,124.04,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439396198,383575.00
08/12/2015 12:15,2,7.896,ACTIVE,218.71,362.49,59.970,1439396103,"201051344000585","174011321042388",26.92,44.80,0,330.33,412.08,215.3,205.9,0.994,213358.6,213358.6,10387,0,0,0,L,1122011218,1,123.59,126.53,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439396199,383576.00
08/12/2015 12:15,2,7.395,ACTIVE,216.22,365.49,59.986,1439396103,"274151322000054","174011321042388",26.60,54.80,0,325.22,393.75,199.0,190.1,0.765,489051.7,489051.7,11245,0,0,0,L,1151911521,1,124.49,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439396200,383577.00
08/12/2015 12:15,2,7.852,ACTIVE,218.71,362.79,59.975,1439396103,"201051344001203","174011321042388",27.19,43.40,0,327.02,409.68,216.1,206.7,1.008,214230.0,214230.0,10401,0,0,0,L,1122011218,1,124.72,126.07,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439396201,383578.00
08/12/2015 12:15,2,7.834,ACTIVE,217.13,362.19,59.965,1439396103,"201051344000646","174011321042388",26.74,46.80,0,326.72,408.48,212.1,202.8,0.968,210570.6,210570.6,10384,0,0,0,L,1122011218,1,123.59,125.62,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439396202,383579.00
08/12/2015 12:15,2,4.961,ACTIVE,217.13,424.11,59.986,1439396103,"274151322000068","174011321042388",37.33,54.00,0,371.81,441.84,186.0,177.6,0.698,393545.6,393545.6,11429,0,0,0,L,1151911521,1,124.72,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439396202,383580.00
08/12/2015 12:15,2,7.809,ACTIVE,216.90,367.60,59.975,1439396103,"274151322000076","174011321042388",26.78,56.50,0,327.32,395.85,211.8,202.5,0.818,522299.5,522299.5,11664,0,0,0,L,1151911521,1,124.49,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439396203,383581.00
08/12/2015 12:15,2,7.791,ACTIVE,217.13,360.38,60.012,1439396103,"201051344000890","174011321042388",26.46,48.00,0,327.92,407.27,208.6,199.4,0.963,215265.5,215265.5,10398,0,0,0,L,1122011218,1,123.59,125.17,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439396204,383582.00
08/12/2015 12:15,2,7.863,ACTIVE,218.93,364.59,59.986,1439396103,"201051344000900","174011321042388",27.14,42.00,0,330.93,414.49,216.0,206.5,0.981,216137.9,216137.9,10430,0,0,0,L,1122011218,1,124.49,126.30,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439396205,383583.00
08/12/2015 12:15,2,7.760,ACTIVE,218.03,363.09,59.975,1439396103,"201051344000633","174011321042388",26.46,45.30,0,328.22,408.18,207.9,198.7,0.972,205025.2,205025.2,10423,0,0,0,L,1122011218,1,124.04,126.07,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439396206,383584.00
08/12/2015 12:15,2,7.779,ACTIVE,219.61,363.99,59.944,1439396103,"201051344000983","174011321042388",26.88,43.80,0,329.73,412.38,211.6,202.3,0.981,213067.3,213067.3,10407,0,0,0,L,1122011218,1,124.72,126.53,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439396207,383585.00
08/12/2015 12:15,2,7.439,ACTIVE,218.26,360.69,59.986,1439396103,"201051344000917","174011321042388",27.25,42.80,0,326.42,408.18,205.3,196.3,0.968,215779.2,215779.2,10424,0,0,0,L,1122011218,1,123.59,126.30,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439396208,383586.00
08/12/2015 12:15,2,7.803,ACTIVE,218.93,363.99,59.970,1439396103,"201051344000648","174011321042388",26.48,42.80,0,331.23,411.48,209.3,200.1,0.968,211039.6,211039.6,10412,0,0,0,L,1122011218,1,124.04,126.75,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439396209,383587.00
08/12/2015 12:15,2,7.617,ACTIVE,218.48,363.09,59.970,1439396103,"201051344001093","174011321042388",27.67,42.80,0,324.92,410.58,213.4,204.0,0.972,213996.0,213996.0,10408,0,0,0,L,1122011218,1,124.27,126.30,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439396210,383588.00
08/12/2015 12:15,2,7.893,ACTIVE,219.16,362.79,59.996,1439396103,"201051344000645","174011321042388",26.54,43.60,0,332.43,412.68,212.0,202.7,0.959,211992.8,211992.8,10413,0,0,0,L,1122011218,1,124.49,126.53,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439396211,383589.00
08/12/2015 12:15,2,7.457,ACTIVE,216.22,351.97,60.007,1439396103,"274151322000085","174011321042388",26.62,53.50,0,327.32,392.55,201.1,192.1,0.769,491631.9,491631.9,11662,0,0,0,L,1151911521,1,124.72,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439396212,383590.00
08/12/2015 12:15,2,7.836,ACTIVE,218.93,362.19,59.970,1439396103,"201051344000651","174011321042388",26.88,42.00,0,327.32,412.38,213.3,204.0,0.959,211226.6,211226.6,10391,0,0,0,L,1122011218,1,124.49,126.07,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439396213,383591.00
08/12/2015 12:15,2,7.898,ACTIVE,218.26,362.19,59.970,1439396103,"201051344000867","174011321042388",26.58,46.00,0,326.12,407.87,212.5,203.1,0.963,203928.2,203928.2,10413,0,0,0,L,1122011218,1,124.27,125.85,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439396213,383592.00
08/12/2015 12:15,2,7.668,ACTIVE,217.13,362.19,59.944,1439396103,"201051344001230","174011321042388",27.21,46.40,0,326.12,407.57,211.4,202.1,0.999,214887.6,214887.6,10425,0,0,0,L,1122011218,1,123.59,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439396214,383593.00
08/12/2015 12:15,2,7.816,ACTIVE,219.39,363.69,59.981,1439396103,"201051344000576","174011321042388",26.86,42.50,0,331.53,413.59,212.6,203.3,0.963,211141.5,211141.5,10431,0,0,0,L,1122011218,1,124.49,126.30,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439396215,383594.00
08/12/2015 12:15,2,7.873,ACTIVE,219.61,365.19,59.970,1439396103,"201051344000579","174011321042388",26.66,46.40,0,332.73,412.68,212.6,203.3,0.990,218088.6,218088.6,10389,0,0,0,L,1122011218,1,124.49,126.53,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439396216,383595.00
08/12/2015 12:15,1,0,NO_COMMUNICATIONS,0,0,0,1439396103,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439396983,383596.00
08/12/2015 12:15,1,0,NO_COMMUNICATIONS,0,0,0,1439396103,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439396983,383597.00
08/12/2015 12:15,1,0,NO_COMMUNICATIONS,0,0,0,1439396103,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439396983,383598.00
08/12/2015 12:15,1,0,NO_COMMUNICATIONS,0,0,0,1439396103,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439396983,383599.00
08/12/2015 12:15,1,0,NO_COMMUNICATIONS,0,0,0,1439396103,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439396983,383600.00
08/12/2015 12:15,1,0,NO_COMMUNICATIONS,0,0,0,1439396103,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439396983,383601.00
08/12/2015 12:15,1,0,NO_COMMUNICATIONS,0,0,0,1439396103,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439396983,383602.00
08/12/2015 12:15,1,0,NO_COMMUNICATIONS,0,0,0,1439396103,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439396983,383603.00
08/12/2015 12:15,1,0,NO_COMMUNICATIONS,0,0,0,1439396103,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439396983,383604.00
08/12/2015 12:15,1,0,NO_COMMUNICATIONS,0,0,0,1439396103,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439396983,383605.00
08/12/2015 12:30,2,8.516,ACTIVE,218.48,365.80,59.954,1439397003,"201051344000955","174011321042388",27.10,44.50,0,317.10,412.68,233.6,223.5,1.100,216688.8,216688.8,10400,0,0,0,L,1122011218,1,123.59,126.30,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439397078,383606.00
08/12/2015 12:30,2,8.596,ACTIVE,216.90,380.82,59.975,1439397003,"274151322000095","174011321042388",26.98,58.30,0,325.82,397.66,234.8,224.8,0.879,516228.1,516228.1,11300,0,0,0,L,1151911521,1,124.72,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439397078,383607.00
08/12/2015 12:30,2,8.514,ACTIVE,219.16,365.80,59.975,1439397003,"201051344000868","174011321042388",27.06,42.00,0,317.10,418.39,233.2,223.1,1.039,203455.2,203455.2,10411,0,0,0,L,1122011218,1,124.04,126.75,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439397079,383608.00
08/12/2015 12:30,2,8.037,ACTIVE,220.74,366.10,59.991,1439397003,"201051344000853","174011321042388",26.76,43.40,0,317.70,417.79,217.8,208.3,0.981,209901.2,209901.2,10414,0,0,0,L,1122011218,1,125.40,126.98,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439397080,383609.00
08/12/2015 12:30,2,8.254,ACTIVE,219.39,365.49,59.965,1439397003,"201051344000582","174011321042388",27.12,41.00,0,317.70,419.60,226.5,216.7,1.039,209104.3,209104.3,10389,0,0,0,L,1122011218,1,124.27,126.75,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439397081,383610.00
08/12/2015 12:30,2,7.875,ACTIVE,220.06,364.29,59.949,1439397003,"201051344000469","174011321042388",27.35,40.60,0,315.30,418.39,218.3,208.8,1.047,205165.7,205165.7,10408,0,0,0,L,1122011218,1,124.27,126.98,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439397082,383611.00
08/12/2015 12:30,2,7.479,ACTIVE,219.61,365.19,59.975,1439397003,"201051344000988","174011321042388",26.84,45.00,0,318.00,416.89,202.9,193.9,0.928,204294.3,204294.3,10393,0,0,0,L,1122011218,1,124.27,126.53,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439397083,383612.00
08/12/2015 12:30,2,6.281,ACTIVE,218.03,358.58,59.975,1439397003,"201051344001158","174011321042388",26.90,45.80,0,318.61,416.89,171.0,163.1,0.795,210006.1,210006.1,10395,0,0,0,L,1122011218,1,123.59,125.40,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439397084,383613.00
08/12/2015 12:30,2,5.447,ACTIVE,216.22,353.47,59.970,1439397003,"201051344001025","174011321042388",27.12,45.50,0,321.31,418.70,149.4,142.3,0.672,214376.4,214376.4,10390,0,0,0,L,1122011218,1,122.91,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439397085,383614.00
08/12/2015 12:30,2,6.885,ACTIVE,217.58,359.78,59.949,1439397003,"201051344000569","174011321042388",27.19,43.20,0,315.90,418.39,189.6,181.1,0.897,217663.8,217663.8,10416,0,0,0,L,1122011218,1,123.36,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439397086,383615.00
08/12/2015 12:30,2,3.477,ACTIVE,215.54,398.56,59.965,1439397003,"274151322000094","174011321042388",36.68,54.80,0,334.24,446.65,129.2,122.7,0.504,394315.4,394315.4,11818,0,0,0,L,1151911521,1,123.59,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439397087,383616.00
08/12/2015 12:30,2,5.172,ACTIVE,215.54,363.39,59.965,1439397003,"274151322000087","174011321042388",25.68,73.70,0,327.32,390.74,134.4,127.8,0.517,466152.0,466152.0,11231,0,0,0,L,1151911521,1,123.81,123.36,0000,66,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439397089,383617.00
08/12/2015 12:30,2,5.945,ACTIVE,215.54,360.38,59.986,1439397003,"274151322000052","174011321042388",26.70,59.00,0,327.92,399.16,160.8,153.3,0.628,498408.1,498408.1,11653,0,0,0,L,1151911521,1,123.14,123.36,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439397090,383618.00
08/12/2015 12:30,2,5.855,ACTIVE,215.54,353.47,59.970,1439397003,"201051344001145","174011321042388",26.90,43.20,0,320.41,413.89,159.3,151.8,0.707,218423.3,218423.3,10415,0,0,0,L,1122011218,1,122.68,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439397091,383619.00
08/12/2015 12:30,2,5.344,ACTIVE,214.87,351.97,59.954,1439397003,"201051344000685","174011321042388",27.15,44.30,0,314.70,412.38,146.7,139.7,0.712,217145.3,217145.3,10416,0,0,0,L,1122011218,1,123.36,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439397092,383620.00
08/12/2015 12:30,2,4.469,ACTIVE,213.96,346.26,59.965,1439397003,"274151322000088","174011321042388",26.68,53.80,0,327.32,396.75,120.2,114.1,0.460,478285.5,478285.5,11258,0,0,0,L,1151911521,1,123.36,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439397092,383621.00
08/12/2015 12:30,2,3.580,ACTIVE,213.74,345.66,59.933,1439397003,"201051344000438","174011321042388",27.12,45.30,0,318.00,416.89,98.2,92.9,0.473,217158.7,217158.7,10389,0,0,0,L,1122011218,1,122.68,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439397093,383622.00
08/12/2015 12:30,2,3.215,ACTIVE,213.29,342.35,59.965,1439397003,"201051344001135","174011321042388",26.80,43.80,0,318.30,418.09,87.2,82.2,0.402,208647.6,208647.6,10368,0,0,0,L,1122011218,1,122.23,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439397094,383623.00
08/12/2015 12:30,2,3.121,ACTIVE,213.06,343.55,59.965,1439397003,"201051344000417","174011321042388",26.62,48.50,0,312.59,411.78,84.2,79.3,0.407,212294.3,212294.3,10388,0,0,0,L,1122011218,1,122.01,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439397095,383624.00
08/12/2015 12:30,2,3.209,ACTIVE,213.06,342.35,59.965,1439397003,"201051344000594","174011321042388",26.86,48.80,0,317.10,414.19,87.3,82.3,0.415,213946.6,213946.6,10411,0,0,0,L,1122011218,1,122.01,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439397096,383625.00
08/12/2015 12:30,2,4.479,ACTIVE,213.51,351.97,59.949,1439397003,"274151322000083","174011321042388",24.75,59.30,0,326.72,394.65,112.6,106.8,0.455,494273.7,494273.7,11683,0,0,0,L,1151911521,1,122.23,122.68,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439397097,383626.00
08/12/2015 12:30,2,3.812,ACTIVE,214.64,347.76,59.965,1439397003,"201051344000585","174011321042388",27.41,45.00,0,318.91,418.39,105.7,100.1,0.495,213406.0,213406.0,10388,0,0,0,L,1122011218,1,122.23,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439397098,383627.00
08/12/2015 12:30,2,3.877,ACTIVE,213.74,355.58,59.954,1439397003,"274151322000054","174011321042388",26.84,54.80,0,325.82,395.55,105.2,99.6,0.398,489095.6,489095.6,11246,0,0,0,L,1151911521,1,122.91,122.68,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439397099,383628.00
08/12/2015 12:30,2,3.854,ACTIVE,214.41,346.56,59.959,1439397003,"201051344001203","174011321042388",27.10,44.00,0,317.40,420.20,106.0,100.4,0.508,214277.4,214277.4,10402,0,0,0,L,1122011218,1,123.14,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439397100,383629.00
08/12/2015 12:30,2,4.207,ACTIVE,213.96,347.46,59.970,1439397003,"201051344000646","174011321042388",27.12,47.00,0,317.40,413.29,115.7,109.8,0.561,210617.2,210617.2,10385,0,0,0,L,1122011218,1,122.46,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439397101,383630.00
08/12/2015 12:30,2,2.832,ACTIVE,215.09,401.86,59.959,1439397003,"274151322000068","174011321042388",36.36,54.30,0,364.29,444.85,103.3,97.8,0.384,393586.9,393586.9,11430,0,0,0,L,1151911521,1,123.36,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439397102,383631.00
08/12/2015 12:30,2,4.600,ACTIVE,214.87,345.06,59.959,1439397003,"274151322000076","174011321042388",27.21,57.70,0,329.43,402.77,126.8,120.4,0.499,522346.8,522346.8,11665,0,0,0,L,1151911521,1,123.14,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439397103,383632.00
08/12/2015 12:30,2,5.729,ACTIVE,215.32,350.47,59.975,1439397003,"201051344000890","174011321042388",26.14,48.30,0,318.30,412.98,151.8,144.6,0.720,215311.9,215311.9,10399,0,0,0,L,1122011218,1,122.91,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439397103,383633.00
08/12/2015 12:30,2,6.500,ACTIVE,216.90,355.28,59.970,1439397003,"201051344000900","174011321042388",27.67,41.80,0,319.21,420.80,181.6,173.3,0.826,216185.4,216185.4,10431,0,0,0,L,1122011218,1,123.59,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439397104,383634.00
08/12/2015 12:30,2,5.195,ACTIVE,215.54,354.07,59.944,1439397003,"201051344000633","174011321042388",27.08,45.50,0,317.10,417.79,142.4,135.6,0.672,205071.3,205071.3,10424,0,0,0,L,1122011218,1,123.14,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439397105,383635.00
08/12/2015 12:30,2,6.238,ACTIVE,216.67,355.28,59.970,1439397003,"201051344000983","174011321042388",25.98,44.80,0,319.51,419.00,164.3,156.6,0.787,213113.8,213113.8,10408,0,0,0,L,1122011218,1,123.59,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439397106,383636.00
08/12/2015 12:30,2,4.922,ACTIVE,215.32,350.47,59.965,1439397003,"201051344000917","174011321042388",27.02,43.00,0,319.81,417.49,134.8,128.1,0.663,215825.4,215825.4,10425,0,0,0,L,1122011218,1,122.46,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439397107,383637.00
08/12/2015 12:30,2,5.992,ACTIVE,216.45,355.88,59.965,1439397003,"201051344000648","174011321042388",26.96,43.40,0,313.80,418.39,163.5,155.9,0.769,211085.0,211085.0,10413,0,0,0,L,1122011218,1,122.91,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439397108,383638.00
08/12/2015 12:30,2,4.801,ACTIVE,215.09,350.47,59.970,1439397003,"201051344001093","174011321042388",27.63,42.30,0,318.00,418.70,134.4,127.8,0.623,214042.6,214042.6,10409,0,0,0,L,1122011218,1,122.68,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439397109,383639.00
08/12/2015 12:30,2,6.607,ACTIVE,216.90,357.98,59.981,1439397003,"201051344000645","174011321042388",26.76,44.00,0,318.30,416.89,179.0,170.9,0.809,212038.7,212038.7,10414,0,0,0,L,1122011218,1,123.81,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439397110,383640.00
08/12/2015 12:30,2,2.893,ACTIVE,213.74,350.77,59.965,1439397003,"274151322000085","174011321042388",26.88,54.00,0,327.92,395.55,78.7,74.1,0.305,491676.0,491676.0,11663,0,0,0,L,1151911521,1,123.14,122.68,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439397111,383641.00
08/12/2015 12:30,2,3.834,ACTIVE,214.64,348.96,59.970,1439397003,"201051344000651","174011321042388",26.90,42.50,0,319.81,419.60,104.4,98.9,0.495,211273.1,211273.1,10392,0,0,0,L,1122011218,1,122.91,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439397112,383642.00
08/12/2015 12:30,2,6.508,ACTIVE,216.00,356.78,59.938,1439397003,"201051344000867","174011321042388",26.70,46.00,0,315.90,416.59,176.1,168.1,0.849,203974.4,203974.4,10414,0,0,0,L,1122011218,1,123.36,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439397113,383643.00
08/12/2015 12:30,2,5.268,ACTIVE,214.64,350.47,59.970,1439397003,"201051344001230","174011321042388",24.65,46.60,0,315.60,411.78,132.4,125.9,0.672,214933.6,214933.6,10426,0,0,0,L,1122011218,1,122.68,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439397114,383644.00
08/12/2015 12:30,2,7.449,ACTIVE,218.48,362.79,59.975,1439397003,"201051344000576","174011321042388",27.43,43.20,0,317.70,418.70,207.0,197.8,0.950,211187.5,211187.5,10432,0,0,0,L,1122011218,1,124.04,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439397115,383645.00
08/12/2015 12:30,2,6.635,ACTIVE,218.03,359.78,59.981,1439397003,"201051344000579","174011321042388",26.82,47.30,0,320.11,417.19,180.2,172.0,0.849,218134.8,218134.8,10390,0,0,0,L,1122011218,1,123.81,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439397115,383646.00
08/12/2015 12:30,2,8.463,ACTIVE,220.29,366.10,59.954,1439397003,"201051344000458","174011321042388",26.82,45.50,0,317.40,418.39,229.9,220.0,1.078,213354.9,213354.9,10408,0,0,0,L,1122011218,2,124.72,126.98,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439397129,383647.00
08/12/2015 12:30,1,0,NO_COMMUNICATIONS,0,0,0,1439397003,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439397883,383648.00
08/12/2015 12:30,1,0,NO_COMMUNICATIONS,0,0,0,1439397003,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439397883,383649.00
08/12/2015 12:30,1,0,NO_COMMUNICATIONS,0,0,0,1439397003,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439397883,383650.00
08/12/2015 12:30,1,0,NO_COMMUNICATIONS,0,0,0,1439397003,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439397883,383651.00
08/12/2015 12:30,1,0,NO_COMMUNICATIONS,0,0,0,1439397003,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439397883,383652.00
08/12/2015 12:30,1,0,NO_COMMUNICATIONS,0,0,0,1439397003,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439397883,383653.00
08/12/2015 12:30,1,0,NO_COMMUNICATIONS,0,0,0,1439397003,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439397883,383654.00
08/12/2015 12:30,1,0,NO_COMMUNICATIONS,0,0,0,1439397003,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439397883,383655.00
08/12/2015 12:30,1,0,NO_COMMUNICATIONS,0,0,0,1439397003,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439397883,383656.00
08/12/2015 12:30,1,0,NO_COMMUNICATIONS,0,0,0,1439397003,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439397883,383657.00
08/12/2015 12:45,2,8.344,ACTIVE,218.03,365.19,59.975,1439397903,"201051344000955","174011321042388",27.10,44.50,0,316.80,421.70,228.9,219.0,1.078,216732.9,216732.9,10401,0,0,0,L,1122011218,1,123.59,126.30,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439397978,383658.00
08/12/2015 12:45,2,8.373,ACTIVE,216.67,353.47,59.944,1439397903,"274151322000095","174011321042388",27.19,58.00,0,322.51,405.77,230.5,220.6,0.866,516272.2,516272.2,11301,0,0,0,L,1151911521,1,125.17,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439397979,383659.00
08/12/2015 12:45,2,8.561,ACTIVE,218.93,365.19,59.965,1439397903,"201051344000868","174011321042388",26.96,40.80,0,314.70,421.70,233.6,223.5,1.047,203500.3,203500.3,10412,0,0,0,L,1122011218,1,124.04,126.75,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439397980,383660.00
08/12/2015 12:45,2,8.486,ACTIVE,220.97,368.80,59.970,1439397903,"201051344000853","174011321042388",27.19,43.40,0,317.40,426.21,233.6,223.5,1.083,209946.3,209946.3,10415,0,0,0,L,1122011218,1,125.40,127.20,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439397981,383661.00
08/12/2015 12:45,2,8.355,ACTIVE,219.61,363.99,59.970,1439397903,"201051344000582","174011321042388",26.92,41.50,0,311.39,420.50,227.7,217.8,1.043,209148.0,209148.0,10390,0,0,0,L,1122011218,1,124.27,126.98,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439397982,383662.00
08/12/2015 12:45,2,8.426,ACTIVE,220.52,367.90,59.970,1439397903,"201051344000469","174011321042388",27.33,40.00,0,316.50,426.51,233.3,223.3,1.074,205210.9,205210.9,10409,0,0,0,L,1122011218,1,124.49,127.20,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439397983,383663.00
08/12/2015 12:45,2,8.373,ACTIVE,220.52,369.70,59.986,1439397903,"201051344000988","174011321042388",27.08,44.00,0,317.10,426.21,229.5,219.6,1.069,204338.8,204338.8,10394,0,0,0,L,1122011218,1,124.72,127.20,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439397983,383664.00
08/12/2015 12:45,2,8.402,ACTIVE,220.29,366.70,60.002,1439397903,"201051344001158","174011321042388",26.66,46.00,0,317.10,424.41,226.8,216.9,1.052,210050.2,210050.2,10396,0,0,0,L,1122011218,1,124.49,126.75,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439397984,383665.00
08/12/2015 12:45,2,8.344,ACTIVE,218.93,364.59,59.965,1439397903,"201051344001025","174011321042388",27.51,45.50,0,317.10,421.70,232.5,222.5,1.030,214421.4,214421.4,10391,0,0,0,L,1122011218,1,124.04,126.53,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439397986,383666.00
08/12/2015 12:45,2,8.367,ACTIVE,220.06,364.59,59.970,1439397903,"201051344000569","174011321042388",27.47,42.50,0,316.50,425.31,232.7,222.6,1.065,217709.1,217709.1,10417,0,0,0,L,1122011218,1,124.27,127.20,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439397987,383667.00
08/12/2015 12:45,2,5.227,ACTIVE,216.90,414.49,59.970,1439397903,"274151322000094","174011321042388",38.09,54.80,0,331.83,450.86,201.3,192.4,0.778,394354.2,394354.2,11819,0,0,0,L,1151911521,1,124.49,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439397988,383668.00
08/12/2015 12:45,2,8.543,ACTIVE,220.52,364.29,59.975,1439397903,"201051344000458","174011321042388",26.78,45.00,0,317.10,424.71,231.7,221.7,1.100,213397.8,213397.8,10409,0,0,0,L,1122011218,1,124.94,127.20,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439397989,383669.00
08/12/2015 12:45,2,7.971,ACTIVE,216.67,363.09,59.954,1439397903,"274151322000087","174011321042388",24.83,76.00,0,316.80,398.26,200.5,191.6,0.765,466190.3,466190.3,11232,0,0,0,L,1151911521,1,124.72,123.59,0000,68,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439397990,383670.00
08/12/2015 12:45,2,8.021,ACTIVE,216.90,358.88,59.959,1439397903,"274151322000052","174011321042388",26.74,59.00,0,323.11,402.46,217.2,207.7,0.826,498449.7,498449.7,11654,0,0,0,L,1151911521,1,124.04,123.81,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439397991,383671.00
08/12/2015 12:45,2,8.387,ACTIVE,217.80,362.49,59.959,1439397903,"201051344001145","174011321042388",26.96,43.40,0,317.70,420.80,228.8,218.9,1.047,218467.1,218467.1,10416,0,0,0,L,1122011218,1,123.59,125.85,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439397992,383672.00
08/12/2015 12:45,2,8.447,ACTIVE,217.80,364.59,59.954,1439397903,"201051344000685","174011321042388",26.98,43.80,0,314.70,421.10,230.7,220.8,1.109,217189.3,217189.3,10417,0,0,0,L,1122011218,1,124.27,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439397993,383673.00
08/12/2015 12:45,2,8.039,ACTIVE,216.90,369.10,59.975,1439397903,"274151322000088","174011321042388",26.48,53.50,0,319.51,409.38,215.4,206.0,0.818,478326.7,478326.7,11259,0,0,0,L,1151911521,1,125.17,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439397993,383674.00
08/12/2015 12:45,2,8.395,ACTIVE,218.71,363.69,59.965,1439397903,"201051344000438","174011321042388",27.06,45.00,0,316.20,422.30,229.8,219.9,1.069,217202.7,217202.7,10390,0,0,0,L,1122011218,1,124.27,126.30,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439397994,383675.00
08/12/2015 12:45,2,8.439,ACTIVE,219.16,364.59,59.944,1439397903,"201051344001135","174011321042388",27.14,43.60,0,317.10,421.10,231.8,221.8,1.047,208692.2,208692.2,10369,0,0,0,L,1122011218,1,124.27,126.30,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439397995,383676.00
08/12/2015 12:45,2,8.279,ACTIVE,218.26,363.39,59.959,1439397903,"201051344000417","174011321042388",27.04,48.80,0,315.30,419.90,226.5,216.7,1.056,212337.8,212337.8,10389,0,0,0,L,1122011218,1,123.59,126.07,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439397996,383677.00
08/12/2015 12:45,2,8.539,ACTIVE,218.26,364.29,59.970,1439397903,"201051344000594","174011321042388",26.98,49.30,0,315.60,423.20,233.2,223.1,1.078,213991.5,213991.5,10412,0,0,0,L,1122011218,1,123.59,125.85,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439397997,383678.00
08/12/2015 12:45,2,8.113,ACTIVE,216.22,378.42,59.981,1439397903,"274151322000083","174011321042388",26.30,59.80,0,318.61,401.86,215.9,206.4,0.857,494315.0,494315.0,11684,0,0,0,L,1151911521,1,124.04,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439397998,383679.00
08/12/2015 12:45,2,8.643,ACTIVE,219.84,366.70,59.970,1439397903,"201051344000585","174011321042388",27.06,44.50,0,318.61,420.20,236.8,226.7,1.096,213451.5,213451.5,10389,0,0,0,L,1122011218,1,124.04,126.98,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439397999,383680.00
