ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/12/2015 12:45,2,8.135,ACTIVE,217.13,356.48,59.949,1439397903,"274151322000054","174011321042388",26.58,55.00,0,321.91,411.18,218.9,209.4,0.840,489137.4,489137.4,11247,0,0,0,L,1151911521,1,125.17,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439398000,383681.00
08/12/2015 12:45,2,8.576,ACTIVE,219.61,365.19,59.959,1439397903,"201051344001203","174011321042388",27.33,45.00,0,316.20,421.40,237.4,227.2,1.100,214322.7,214322.7,10403,0,0,0,L,1122011218,1,124.94,126.53,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439398001,383682.00
08/12/2015 12:45,2,8.506,ACTIVE,218.03,364.59,59.944,1439397903,"201051344000646","174011321042388",27.15,46.80,0,315.90,422.00,233.8,223.8,1.083,210661.8,210661.8,10386,0,0,0,L,1122011218,1,124.04,125.85,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439398002,383683.00
08/12/2015 12:45,2,5.482,ACTIVE,218.03,415.69,59.954,1439397903,"274151322000068","174011321042388",37.29,54.50,0,332.13,455.06,206.6,197.5,0.782,393626.1,393626.1,11431,0,0,0,L,1151911521,1,125.17,124.49,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439398003,383684.00
08/12/2015 12:45,2,8.592,ACTIVE,217.80,372.41,59.949,1439397903,"274151322000076","174011321042388",27.17,59.00,0,323.11,406.07,236.3,226.2,0.906,522392.0,522392.0,11666,0,0,0,L,1151911521,1,124.94,124.27,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439398004,383685.00
08/12/2015 12:45,2,8.469,ACTIVE,218.26,363.09,59.970,1439397903,"201051344000890","174011321042388",27.10,48.50,0,317.10,421.70,232.2,222.2,1.069,215356.4,215356.4,10400,0,0,0,L,1122011218,1,124.04,125.40,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439398004,383686.00
08/12/2015 12:45,2,8.795,ACTIVE,220.29,365.80,59.959,1439397903,"201051344000900","174011321042388",27.23,41.30,0,317.10,425.31,242.5,232.1,1.109,216232.0,216232.0,10432,0,0,0,L,1122011218,1,124.94,126.75,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439398006,383687.00
08/12/2015 12:45,2,8.697,ACTIVE,219.39,365.49,59.949,1439397903,"201051344000633","174011321042388",26.70,46.20,0,316.80,420.20,235.1,225.0,1.096,205116.3,205116.3,10425,0,0,0,L,1122011218,1,124.49,126.75,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439398006,383688.00
08/12/2015 12:45,2,8.619,ACTIVE,220.97,366.10,59.954,1439397903,"201051344000983","174011321042388",27.37,44.00,0,317.40,425.91,238.9,228.6,1.096,213159.5,213159.5,10409,0,0,0,L,1122011218,1,125.17,126.98,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439398007,383689.00
08/12/2015 12:45,2,8.514,ACTIVE,219.84,367.00,59.965,1439397903,"201051344000917","174011321042388",27.17,43.20,0,316.80,421.10,234.3,224.2,1.105,215869.9,215869.9,10426,0,0,0,L,1122011218,1,124.49,126.98,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439398008,383690.00
08/12/2015 12:45,2,8.621,ACTIVE,220.52,367.60,59.949,1439397903,"201051344000648","174011321042388",26.84,43.40,0,316.50,423.50,234.2,224.1,1.078,211129.7,211129.7,10414,0,0,0,L,1122011218,1,124.49,127.20,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439398009,383691.00
08/12/2015 12:45,2,8.512,ACTIVE,219.84,366.40,59.959,1439397903,"201051344001093","174011321042388",27.43,42.80,0,316.50,420.50,236.4,226.3,1.069,214087.6,214087.6,10410,0,0,0,L,1122011218,1,124.72,126.75,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439398010,383692.00
08/12/2015 12:45,2,8.715,ACTIVE,220.74,367.60,59.944,1439397903,"201051344000645","174011321042388",26.92,44.30,0,318.00,419.60,237.5,227.3,1.083,212083.9,212083.9,10415,0,0,0,L,1122011218,1,125.40,127.20,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439398011,383693.00
08/12/2015 12:45,2,8.340,ACTIVE,217.35,368.50,59.944,1439397903,"274151322000085","174011321042388",26.44,53.80,0,323.41,403.07,223.2,213.5,0.849,491718.5,491718.5,11664,0,0,0,L,1151911521,1,125.40,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439398012,383694.00
08/12/2015 12:45,2,8.627,ACTIVE,220.29,365.49,59.981,1439397903,"201051344000651","174011321042388",27.12,43.00,0,315.60,420.20,236.8,226.6,1.061,211318.2,211318.2,10393,0,0,0,L,1122011218,1,125.17,126.53,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439398013,383695.00
08/12/2015 12:45,2,8.652,ACTIVE,219.39,364.59,59.970,1439397903,"201051344000867","174011321042388",26.84,45.80,0,319.21,420.50,235.1,225.0,1.065,204019.9,204019.9,10415,0,0,0,L,1122011218,1,124.72,126.30,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439398014,383696.00
08/12/2015 12:45,2,8.428,ACTIVE,217.80,363.69,59.949,1439397903,"201051344001230","174011321042388",26.94,46.60,0,310.49,420.20,229.6,219.7,1.078,214978.2,214978.2,10427,0,0,0,L,1122011218,1,124.04,125.62,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439398015,383697.00
08/12/2015 12:45,2,7.943,ACTIVE,219.84,365.80,59.959,1439397903,"201051344000576","174011321042388",27.15,43.00,0,317.70,426.21,218.1,208.5,0.972,211232.9,211232.9,10433,0,0,0,L,1122011218,1,124.72,126.53,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439398015,383698.00
08/12/2015 12:45,2,6.830,ACTIVE,219.16,360.99,59.965,1439397903,"201051344000579","174011321042388",27.17,47.50,0,318.61,425.01,187.6,179.1,0.866,218180.1,218180.1,10391,0,0,0,L,1122011218,1,124.27,125.85,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439398016,383699.00
08/12/2015 12:45,1,0,NO_COMMUNICATIONS,0,0,0,1439397903,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439398783,383700.00
08/12/2015 12:45,1,0,NO_COMMUNICATIONS,0,0,0,1439397903,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439398783,383701.00
08/12/2015 12:45,1,0,NO_COMMUNICATIONS,0,0,0,1439397903,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439398783,383702.00
08/12/2015 12:45,1,0,NO_COMMUNICATIONS,0,0,0,1439397903,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439398783,383703.00
08/12/2015 12:45,1,0,NO_COMMUNICATIONS,0,0,0,1439397903,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439398783,383704.00
08/12/2015 12:45,1,0,NO_COMMUNICATIONS,0,0,0,1439397903,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439398783,383705.00
08/12/2015 12:45,1,0,NO_COMMUNICATIONS,0,0,0,1439397903,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439398783,383706.00
08/12/2015 12:45,1,0,NO_COMMUNICATIONS,0,0,0,1439397903,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439398783,383707.00
08/12/2015 12:45,1,0,NO_COMMUNICATIONS,0,0,0,1439397903,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439398783,383708.00
08/12/2015 12:45,1,0,NO_COMMUNICATIONS,0,0,0,1439397903,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439398783,383709.00
08/12/2015 13:00,2,8.305,ACTIVE,218.26,363.09,59.986,1439398803,"201051344000955","174011321042388",26.84,45.30,0,318.00,414.19,225.7,216.0,1.061,216782.2,216782.2,10402,0,0,0,L,1122011218,1,123.81,126.07,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439398878,383710.00
08/12/2015 13:00,2,8.336,ACTIVE,216.45,370.30,59.981,1439398803,"274151322000095","174011321042388",26.84,60.50,0,323.41,399.76,226.5,216.7,0.849,516321.5,516321.5,11302,0,0,0,L,1151911521,1,124.49,123.59,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439398879,383711.00
08/12/2015 13:00,2,8.471,ACTIVE,218.93,365.19,59.991,1439398803,"201051344000868","174011321042388",26.82,41.80,0,315.90,420.80,230.1,220.2,1.025,203551.1,203551.1,10413,0,0,0,L,1122011218,1,124.27,126.53,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439398880,383712.00
08/12/2015 13:00,2,8.363,ACTIVE,220.74,368.20,59.986,1439398803,"201051344000853","174011321042388",27.29,43.20,0,318.61,421.10,231.0,221.0,1.096,209997.2,209997.2,10416,0,0,0,L,1122011218,1,125.40,127.20,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439398881,383713.00
08/12/2015 13:00,2,8.230,ACTIVE,219.39,365.19,60.007,1439398803,"201051344000582","174011321042388",26.84,43.20,0,317.40,421.70,223.8,214.1,1.030,209196.8,209196.8,10391,0,0,0,L,1122011218,1,124.49,126.75,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439398882,383714.00
08/12/2015 13:00,2,8.342,ACTIVE,220.52,368.50,59.991,1439398803,"201051344000469","174011321042388",27.37,40.00,0,314.70,422.00,231.2,221.2,1.087,205261.9,205261.9,10410,0,0,0,L,1122011218,1,124.72,126.98,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439398883,383715.00
08/12/2015 13:00,2,8.455,ACTIVE,220.74,366.40,59.991,1439398803,"201051344000988","174011321042388",26.60,43.60,0,315.60,419.90,227.6,217.7,1.021,204389.0,204389.0,10395,0,0,0,L,1122011218,1,125.17,127.20,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439398884,383716.00
08/12/2015 13:00,2,8.328,ACTIVE,220.52,365.80,59.996,1439398803,"201051344001158","174011321042388",26.68,45.50,0,315.90,419.30,224.9,215.2,1.039,210099.8,210099.8,10397,0,0,0,L,1122011218,1,124.72,126.53,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439398885,383717.00
08/12/2015 13:00,2,8.270,ACTIVE,219.39,364.59,59.986,1439398803,"201051344001025","174011321042388",27.49,46.60,0,318.61,420.80,230.2,220.2,1.025,214471.9,214471.9,10392,0,0,0,L,1122011218,1,124.27,126.30,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439398886,383718.00
08/12/2015 13:00,2,8.406,ACTIVE,220.06,365.49,59.996,1439398803,"201051344000569","174011321042388",27.12,43.00,0,315.60,421.70,230.8,220.8,1.065,217760.0,217760.0,10418,0,0,0,L,1122011218,1,124.27,126.98,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439398886,383719.00
08/12/2015 13:00,2,5.271,ACTIVE,216.90,405.17,60.002,1439398803,"274151322000094","174011321042388",37.37,56.00,0,330.63,448.15,198.7,189.8,0.765,394397.5,394397.5,11820,0,0,0,L,1151911521,1,124.27,124.27,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439398887,383720.00
08/12/2015 13:00,2,8.314,ACTIVE,220.52,365.80,59.981,1439398803,"201051344000458","174011321042388",27.06,45.50,0,316.80,420.80,227.7,217.9,1.074,213448.1,213448.1,10410,0,0,0,L,1122011218,1,125.17,127.20,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439398888,383721.00
08/12/2015 13:00,2,7.828,ACTIVE,216.22,376.92,59.986,1439398803,"274151322000087","174011321042388",24.69,78.00,0,327.02,394.35,195.7,186.9,0.734,466233.0,466233.0,11233,0,0,0,L,1151911521,1,124.49,123.59,0000,70,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439398889,383722.00
08/12/2015 13:00,2,7.902,ACTIVE,216.45,356.18,59.970,1439398803,"274151322000052","174011321042388",26.50,61.30,0,325.82,397.96,211.9,202.6,0.813,498496.0,498496.0,11655,0,0,0,L,1151911521,1,124.04,123.81,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439398890,383723.00
08/12/2015 13:00,2,8.174,ACTIVE,217.58,361.59,59.991,1439398803,"201051344001145","174011321042388",27.08,44.00,0,319.21,414.79,223.9,214.2,1.016,218515.8,218515.8,10417,0,0,0,L,1122011218,1,123.59,125.62,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439398891,383724.00
08/12/2015 13:00,2,8.229,ACTIVE,217.58,361.89,59.981,1439398803,"201051344000685","174011321042388",27.04,44.50,0,315.30,413.59,225.2,215.5,1.092,217238.4,217238.4,10418,0,0,0,L,1122011218,1,124.27,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439398892,383725.00
08/12/2015 13:00,2,7.889,ACTIVE,216.90,371.51,60.002,1439398803,"274151322000088","174011321042388",26.26,54.80,0,326.42,397.35,209.7,200.5,0.795,478372.3,478372.3,11260,0,0,0,L,1151911521,1,125.40,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439398893,383726.00
08/12/2015 13:00,2,8.324,ACTIVE,218.48,364.89,59.986,1439398803,"201051344000438","174011321042388",26.54,46.00,0,317.70,418.39,223.7,214.0,1.039,217251.6,217251.6,10391,0,0,0,L,1122011218,1,124.27,126.07,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439398894,383727.00
08/12/2015 13:00,2,8.266,ACTIVE,218.71,364.59,59.954,1439398803,"201051344001135","174011321042388",27.08,44.00,0,319.81,420.20,226.7,216.9,1.021,208741.7,208741.7,10370,0,0,0,L,1122011218,1,124.27,126.07,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439398895,383728.00
08/12/2015 13:00,2,8.248,ACTIVE,218.03,363.39,59.975,1439398803,"201051344000417","174011321042388",26.50,49.00,0,317.40,414.79,221.5,211.8,1.034,212386.1,212386.1,10390,0,0,0,L,1122011218,1,123.59,125.85,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439398896,383729.00
08/12/2015 13:00,2,8.350,ACTIVE,218.03,363.39,59.991,1439398803,"201051344000594","174011321042388",26.88,49.50,0,313.20,416.89,227.1,217.2,1.061,214041.5,214041.5,10413,0,0,0,L,1122011218,1,124.04,125.85,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439398897,383730.00
08/12/2015 13:00,2,7.920,ACTIVE,216.22,364.59,59.991,1439398803,"274151322000083","174011321042388",26.22,62.00,0,326.12,395.25,210.1,200.9,0.862,494360.8,494360.8,11685,0,0,0,L,1151911521,1,124.04,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439398898,383731.00
08/12/2015 13:00,2,8.273,ACTIVE,219.39,366.40,59.954,1439398803,"201051344000585","174011321042388",27.55,45.30,0,316.20,420.20,230.7,220.7,1.065,213501.9,213501.9,10390,0,0,0,L,1122011218,1,124.27,126.75,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439398898,383732.00
08/12/2015 13:00,2,7.965,ACTIVE,216.90,366.10,59.981,1439398803,"274151322000054","174011321042388",26.32,55.80,0,324.62,399.46,212.1,202.8,0.813,489183.5,489183.5,11248,0,0,0,L,1151911521,1,124.49,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439398899,383733.00
08/12/2015 13:00,2,8.322,ACTIVE,219.39,364.29,59.996,1439398803,"201051344001203","174011321042388",27.27,45.50,0,316.20,421.10,230.0,220.1,1.069,214372.9,214372.9,10404,0,0,0,L,1122011218,1,125.17,126.30,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439398900,383734.00
08/12/2015 13:00,2,8.273,ACTIVE,217.80,363.39,59.986,1439398803,"201051344000646","174011321042388",27.02,47.30,0,317.40,415.09,226.2,216.4,1.065,210711.2,210711.2,10387,0,0,0,L,1122011218,1,124.04,125.85,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439398901,383735.00
08/12/2015 13:00,2,5.381,ACTIVE,217.80,418.70,59.981,1439398803,"274151322000068","174011321042388",36.86,56.30,0,331.83,447.55,200.9,192.0,0.765,393669.5,393669.5,11432,0,0,0,L,1151911521,1,124.94,124.27,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439398902,383736.00
08/12/2015 13:00,2,8.422,ACTIVE,217.35,356.18,60.018,1439398803,"274151322000076","174011321042388",26.86,59.50,0,326.42,403.67,229.2,219.3,0.879,522441.7,522441.7,11667,0,0,0,L,1151911521,1,124.72,124.27,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439398903,383737.00
08/12/2015 13:00,2,8.174,ACTIVE,217.80,362.49,59.991,1439398803,"201051344000890","174011321042388",27.17,49.30,0,317.70,413.29,224.7,215.0,1.030,215405.3,215405.3,10401,0,0,0,L,1122011218,1,124.04,125.17,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439398904,383738.00
08/12/2015 13:00,2,8.494,ACTIVE,220.06,365.49,60.002,1439398803,"201051344000900","174011321042388",27.31,41.00,0,316.20,422.00,235.0,224.9,1.047,216283.7,216283.7,10433,0,0,0,L,1122011218,1,124.94,126.53,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439398905,383739.00
08/12/2015 13:00,2,8.393,ACTIVE,219.16,364.59,59.991,1439398803,"201051344000633","174011321042388",26.64,46.60,0,317.10,419.60,226.5,216.7,1.056,205166.1,205166.1,10426,0,0,0,L,1122011218,1,124.72,126.53,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439398906,383740.00
08/12/2015 13:00,2,8.314,ACTIVE,220.52,367.00,59.991,1439398803,"201051344000983","174011321042388",27.35,44.00,0,318.61,421.70,230.3,220.4,1.065,213210.3,213210.3,10410,0,0,0,L,1122011218,1,125.17,126.75,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439398907,383741.00
08/12/2015 13:00,2,8.225,ACTIVE,218.93,364.89,59.970,1439398803,"201051344000917","174011321042388",27.04,44.00,0,318.91,418.70,225.1,215.4,1.056,215918.9,215918.9,10427,0,0,0,L,1122011218,1,124.27,126.75,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439398908,383742.00
08/12/2015 13:00,2,8.262,ACTIVE,219.84,367.30,59.975,1439398803,"201051344000648","174011321042388",26.90,43.60,0,315.90,420.80,225.1,215.3,1.043,211179.2,211179.2,10415,0,0,0,L,1122011218,1,124.49,126.98,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439398909,383743.00
08/12/2015 13:00,2,8.133,ACTIVE,219.16,364.29,60.018,1439398803,"201051344001093","174011321042388",27.47,43.80,0,317.10,421.10,226.2,216.4,1.034,214136.9,214136.9,10411,0,0,0,L,1122011218,1,124.49,126.30,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439398910,383744.00
08/12/2015 13:00,2,8.375,ACTIVE,220.06,366.10,59.986,1439398803,"201051344000645","174011321042388",26.86,44.50,0,317.10,420.20,227.7,217.8,1.039,212134.0,212134.0,10416,0,0,0,L,1122011218,1,125.17,126.75,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439398911,383745.00
08/12/2015 13:00,2,7.875,ACTIVE,216.90,380.52,59.986,1439398803,"274151322000085","174011321042388",26.92,54.30,0,324.62,397.96,214.6,205.2,0.813,491765.0,491765.0,11665,0,0,0,L,1151911521,1,125.17,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439398911,383746.00
08/12/2015 13:00,2,8.402,ACTIVE,219.61,364.29,59.991,1439398803,"201051344000651","174011321042388",26.70,44.00,0,318.91,420.50,227.2,217.3,1.016,211367.7,211367.7,10394,0,0,0,L,1122011218,1,125.17,126.30,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439398913,383747.00
08/12/2015 13:00,2,8.328,ACTIVE,218.93,362.79,59.986,1439398803,"201051344000867","174011321042388",27.12,45.80,0,318.00,418.70,228.7,218.8,1.039,204070.1,204070.1,10416,0,0,0,L,1122011218,1,124.72,126.07,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439398914,383748.00
08/12/2015 13:00,2,8.219,ACTIVE,217.35,361.89,59.991,1439398803,"201051344001230","174011321042388",27.06,46.60,0,318.00,413.59,225.2,215.4,1.034,215027.1,215027.1,10428,0,0,0,L,1122011218,1,124.04,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439398915,383749.00
08/12/2015 13:00,2,8.318,ACTIVE,220.29,367.90,59.991,1439398803,"201051344000576","174011321042388",27.27,42.50,0,315.00,420.80,229.8,219.8,1.043,211283.3,211283.3,10434,0,0,0,L,1122011218,1,124.94,126.53,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439398916,383750.00
08/12/2015 13:00,2,8.350,ACTIVE,220.29,365.49,59.991,1439398803,"201051344000579","174011321042388",26.90,48.00,0,318.61,419.60,227.5,217.7,1.056,218229.9,218229.9,10392,0,0,0,L,1122011218,1,124.94,126.75,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439398917,383751.00
08/12/2015 13:00,1,0,NO_COMMUNICATIONS,0,0,0,1439398803,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439399683,383752.00
08/12/2015 13:00,1,0,NO_COMMUNICATIONS,0,0,0,1439398803,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439399683,383753.00
08/12/2015 13:00,1,0,NO_COMMUNICATIONS,0,0,0,1439398803,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439399683,383754.00
08/12/2015 13:00,1,0,NO_COMMUNICATIONS,0,0,0,1439398803,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439399683,383755.00
08/12/2015 13:00,1,0,NO_COMMUNICATIONS,0,0,0,1439398803,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439399683,383756.00
08/12/2015 13:00,1,0,NO_COMMUNICATIONS,0,0,0,1439398803,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439399683,383757.00
08/12/2015 13:00,1,0,NO_COMMUNICATIONS,0,0,0,1439398803,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439399683,383758.00
08/12/2015 13:00,1,0,NO_COMMUNICATIONS,0,0,0,1439398803,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439399683,383759.00
08/12/2015 13:00,1,0,NO_COMMUNICATIONS,0,0,0,1439398803,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439399683,383760.00
08/12/2015 13:00,1,0,NO_COMMUNICATIONS,0,0,0,1439398803,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439399683,383761.00
08/12/2015 13:15,2,8.486,ACTIVE,219.39,364.89,59.965,1439399703,"201051344000955","174011321042388",26.92,45.50,0,327.62,426.51,231.2,221.3,1.087,216826.4,216826.4,10403,0,0,0,L,1122011218,1,124.27,126.53,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439399778,383762.00
08/12/2015 13:15,2,8.498,ALERT,217.80,383.23,59.970,1439399703,"274151322000095","174011321042388",26.94,60.50,0,302.07,527.50,231.7,221.7,0.866,516365.5,516365.5,11303,0,0,0,L,1151911521,1,125.17,124.49,0400,49,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439399780,383763.00
08/12/2015 13:15,2,8.451,ACTIVE,220.06,365.49,59.986,1439399703,"201051344000868","174011321042388",27.43,40.40,0,328.52,423.20,234.6,224.5,1.047,203596.2,203596.2,10414,0,0,0,L,1122011218,1,124.94,126.98,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439399781,383764.00
08/12/2015 13:15,2,8.359,ACTIVE,221.87,369.10,59.981,1439399703,"201051344000853","174011321042388",27.83,41.50,0,332.73,429.22,235.5,225.4,1.118,210042.6,210042.6,10417,0,0,0,L,1122011218,1,126.30,127.43,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439399782,383765.00
08/12/2015 13:15,2,8.350,ACTIVE,220.52,366.10,59.954,1439399703,"201051344000582","174011321042388",27.04,43.00,0,328.82,425.61,228.6,218.7,1.039,209240.6,209240.6,10392,0,0,0,L,1122011218,1,125.17,126.98,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439399783,383766.00
08/12/2015 13:15,2,8.492,ACTIVE,221.87,369.70,59.986,1439399703,"201051344000469","174011321042388",27.55,39.00,0,329.73,426.51,236.8,226.7,1.092,205307.2,205307.2,10411,0,0,0,L,1122011218,1,125.40,127.65,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439399784,383767.00
08/12/2015 13:15,2,8.525,ACTIVE,221.42,370.00,59.959,1439399703,"201051344000988","174011321042388",27.04,43.00,0,329.73,425.01,233.4,223.4,1.065,204433.7,204433.7,10396,0,0,0,L,1122011218,1,125.40,127.43,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439399784,383768.00
08/12/2015 13:15,2,8.445,ACTIVE,221.42,365.19,59.970,1439399703,"201051344001158","174011321042388",26.88,44.50,0,329.43,424.11,229.8,219.9,1.061,210144.0,210144.0,10398,0,0,0,L,1122011218,1,125.40,126.98,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439399785,383769.00
08/12/2015 13:15,2,8.453,ACTIVE,220.06,364.59,59.975,1439399703,"201051344001025","174011321042388",27.29,46.40,0,328.82,424.71,233.6,223.6,1.039,214517.1,214517.1,10393,0,0,0,L,1122011218,1,124.72,126.75,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439399786,383770.00
08/12/2015 13:15,2,8.400,ACTIVE,220.97,369.10,59.981,1439399703,"201051344000569","174011321042388",27.55,42.00,0,329.73,423.81,234.3,224.3,1.083,217805.4,217805.4,10419,0,0,0,L,1122011218,1,125.17,127.20,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439399787,383771.00
08/12/2015 13:15,2,5.229,ACTIVE,217.58,431.02,59.944,1439399703,"274151322000094","174011321042388",37.99,55.80,0,333.33,456.87,200.1,191.2,0.765,394436.4,394436.4,11821,0,0,0,L,1151911521,1,124.49,124.94,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439399788,383772.00
08/12/2015 13:15,2,8.379,ACTIVE,221.19,370.30,59.975,1439399703,"201051344000458","174011321042388",27.23,44.30,0,329.73,425.31,231.2,221.3,1.083,213493.0,213493.0,10411,0,0,0,L,1122011218,1,125.62,127.20,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439399789,383773.00
08/12/2015 13:15,2,7.855,ACTIVE,216.90,354.97,59.981,1439399703,"274151322000087","174011321042388",24.95,81.00,0,327.32,405.47,198.4,189.6,0.747,466271.6,466271.6,11234,0,0,0,L,1151911521,1,124.49,124.27,0000,71,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439399790,383774.00
08/12/2015 13:15,2,7.969,ACTIVE,217.58,378.12,59.981,1439399703,"274151322000052","174011321042388",26.52,61.00,0,328.22,407.57,213.9,204.6,0.822,498537.7,498537.7,11656,0,0,0,L,1151911521,1,124.27,124.72,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439399791,383775.00
08/12/2015 13:15,2,8.199,ACTIVE,218.48,363.99,59.991,1439399703,"201051344001145","174011321042388",27.21,43.80,0,329.43,425.01,225.9,216.1,1.016,218559.6,218559.6,10418,0,0,0,L,1122011218,1,124.49,125.85,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439399792,383776.00
08/12/2015 13:15,2,8.357,ACTIVE,218.26,363.99,59.938,1439399703,"201051344000685","174011321042388",27.14,44.50,0,328.22,426.21,229.7,219.8,1.092,217282.5,217282.5,10419,0,0,0,L,1122011218,1,124.94,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439399793,383777.00
08/12/2015 13:15,2,7.979,ACTIVE,217.35,359.18,59.981,1439399703,"274151322000088","174011321042388",26.50,54.30,0,328.82,407.27,214.0,204.7,0.809,478413.5,478413.5,11261,0,0,0,L,1151911521,1,124.94,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439399794,383778.00
08/12/2015 13:15,2,8.354,ACTIVE,219.39,364.29,59.975,1439399703,"201051344000438","174011321042388",27.00,45.50,0,328.82,426.21,228.4,218.5,1.061,217295.5,217295.5,10392,0,0,0,L,1122011218,1,124.94,126.30,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439399795,383779.00
08/12/2015 13:15,2,8.354,ACTIVE,219.61,364.29,59.986,1439399703,"201051344001135","174011321042388",27.19,43.00,0,328.52,429.22,230.1,220.2,1.030,208786.2,208786.2,10371,0,0,0,L,1122011218,1,124.94,126.30,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439399796,383780.00
08/12/2015 13:15,2,8.287,ACTIVE,218.71,363.39,59.986,1439399703,"201051344000417","174011321042388",26.88,49.00,0,329.13,425.91,225.5,215.7,1.056,212429.5,212429.5,10391,0,0,0,L,1122011218,1,124.27,126.07,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439399797,383781.00
08/12/2015 13:15,2,8.477,ACTIVE,218.93,365.19,59.975,1439399703,"201051344000594","174011321042388",27.12,49.30,0,327.92,425.61,232.9,222.8,1.074,214086.1,214086.1,10414,0,0,0,L,1122011218,1,124.49,125.85,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439399798,383782.00
08/12/2015 13:15,2,7.949,ACTIVE,216.90,376.31,59.944,1439399703,"274151322000083","174011321042388",26.62,61.30,0,329.13,407.57,214.2,204.8,0.853,494402.1,494402.1,11686,0,0,0,L,1151911521,1,124.27,124.27,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439399799,383783.00
08/12/2015 13:15,2,8.555,ACTIVE,220.29,367.90,59.954,1439399703,"201051344000585","174011321042388",27.19,44.50,0,329.13,430.42,235.6,225.5,1.083,213547.2,213547.2,10391,0,0,0,L,1122011218,1,124.72,126.98,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439399799,383784.00
08/12/2015 13:15,2,7.984,ACTIVE,217.58,378.72,59.944,1439399703,"274151322000054","174011321042388",26.86,54.80,0,327.02,408.18,217.0,207.5,0.822,489225.2,489225.2,11249,0,0,0,L,1151911521,1,124.94,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439399800,383785.00
08/12/2015 13:15,2,8.496,ACTIVE,220.06,363.39,59.938,1439399703,"201051344001203","174011321042388",27.33,45.30,0,329.43,425.91,235.2,225.1,1.087,214417.9,214417.9,10405,0,0,0,L,1122011218,1,125.40,126.30,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439399801,383786.00
08/12/2015 13:15,2,8.379,ACTIVE,218.93,364.89,59.986,1439399703,"201051344000646","174011321042388",27.33,46.20,0,328.22,425.91,231.9,221.9,1.074,210755.5,210755.5,10388,0,0,0,L,1122011218,1,124.72,126.07,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439399802,383787.00
08/12/2015 13:15,2,5.473,ACTIVE,218.48,406.37,59.975,1439399703,"274151322000068","174011321042388",37.11,55.50,0,334.54,453.56,205.5,196.4,0.773,393708.6,393708.6,11433,0,0,0,L,1151911521,1,125.17,124.94,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439399803,383788.00
08/12/2015 13:15,2,8.500,ALERT,218.48,384.73,59.954,1439399703,"274151322000076","174011321042388",27.27,60.50,0,301.77,529.31,234.6,224.5,0.902,522486.3,522486.3,11668,0,0,0,L,1151911521,1,124.94,125.17,0400,49,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439399805,383789.00
08/12/2015 13:15,2,8.375,ACTIVE,218.93,364.59,59.954,1439399703,"201051344000890","174011321042388",27.08,49.50,0,328.82,425.31,229.5,219.6,1.043,215449.4,215449.4,10402,0,0,0,L,1122011218,1,124.72,125.62,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439399806,383790.00
08/12/2015 13:15,2,8.428,ACTIVE,220.97,368.80,60.002,1439399703,"201051344000900","174011321042388",28.17,40.40,0,328.22,424.11,240.3,230.0,1.083,216329.9,216329.9,10434,0,0,0,L,1122011218,1,125.62,126.98,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439399807,383791.00
08/12/2015 13:15,2,8.465,ACTIVE,219.84,364.59,59.970,1439399703,"201051344000633","174011321042388",27.04,46.00,0,329.43,425.91,231.6,221.6,1.061,205210.6,205210.6,10427,0,0,0,L,1122011218,1,124.94,126.75,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439399808,383792.00
08/12/2015 13:15,2,8.365,ACTIVE,221.19,368.20,59.965,1439399703,"201051344000983","174011321042388",27.63,43.00,0,329.43,425.01,234.1,224.0,1.074,213255.7,213255.7,10411,0,0,0,L,1122011218,1,125.85,126.98,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439399808,383793.00
08/12/2015 13:15,2,8.285,ACTIVE,219.84,365.19,59.986,1439399703,"201051344000917","174011321042388",26.94,43.80,0,328.22,425.01,225.9,216.1,1.069,215963.0,215963.0,10428,0,0,0,L,1122011218,1,124.72,126.75,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439399809,383794.00
08/12/2015 13:15,2,8.281,ACTIVE,220.74,367.30,59.975,1439399703,"201051344000648","174011321042388",26.96,43.00,0,330.63,423.50,226.2,216.4,1.047,211223.5,211223.5,10416,0,0,0,L,1122011218,1,124.94,127.20,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439399810,383795.00
08/12/2015 13:15,2,8.230,ACTIVE,220.29,366.10,59.965,1439399703,"201051344001093","174011321042388",27.19,43.80,0,328.82,425.01,226.7,216.8,1.025,214181.1,214181.1,10412,0,0,0,L,1122011218,1,125.17,126.53,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439399811,383796.00
08/12/2015 13:15,2,8.436,ACTIVE,221.42,366.40,59.965,1439399703,"201051344000645","174011321042388",27.02,43.60,0,330.63,422.30,230.7,220.7,1.034,212178.8,212178.8,10417,0,0,0,L,1122011218,1,125.85,127.20,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439399812,383797.00
08/12/2015 13:15,2,7.961,ACTIVE,217.80,366.40,60.002,1439399703,"274151322000085","174011321042388",26.90,54.00,0,328.82,407.87,216.8,207.4,0.822,491807.0,491807.0,11666,0,0,0,L,1151911521,1,125.17,124.49,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439399813,383798.00
08/12/2015 13:15,2,8.428,ACTIVE,220.74,366.10,59.933,1439399703,"201051344000651","174011321042388",27.19,43.40,0,329.73,423.50,232.1,222.1,1.043,211412.2,211412.2,10395,0,0,0,L,1122011218,1,125.62,126.53,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439399814,383799.00
08/12/2015 13:15,2,8.568,ACTIVE,220.06,363.69,59.975,1439399703,"201051344000867","174011321042388",27.04,44.80,0,329.13,425.31,234.7,224.6,1.065,204115.0,204115.0,10417,0,0,0,L,1122011218,1,125.40,126.53,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439399815,383800.00
08/12/2015 13:15,2,8.424,ACTIVE,218.48,361.59,59.959,1439399703,"201051344001230","174011321042388",27.02,46.60,0,328.22,422.90,230.5,220.6,1.074,215071.0,215071.0,10429,0,0,0,L,1122011218,1,124.49,125.62,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439399816,383801.00
08/12/2015 13:15,2,8.490,ACTIVE,221.42,366.70,59.975,1439399703,"201051344000576","174011321042388",27.31,41.80,0,329.73,423.81,234.8,224.7,1.056,211328.2,211328.2,10435,0,0,0,L,1122011218,1,125.62,126.98,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439399817,383802.00
08/12/2015 13:15,2,8.402,ACTIVE,221.64,367.60,59.975,1439399703,"201051344000579","174011321042388",27.25,47.50,0,330.33,423.81,231.8,221.8,1.092,218274.5,218274.5,10393,0,0,0,L,1122011218,1,125.85,127.20,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439399818,383803.00
08/12/2015 13:15,1,0,NO_COMMUNICATIONS,0,0,0,1439399703,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439400583,383804.00
08/12/2015 13:15,1,0,NO_COMMUNICATIONS,0,0,0,1439399703,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439400583,383805.00
08/12/2015 13:15,1,0,NO_COMMUNICATIONS,0,0,0,1439399703,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439400583,383806.00
08/12/2015 13:15,1,0,NO_COMMUNICATIONS,0,0,0,1439399703,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439400583,383807.00
08/12/2015 13:15,1,0,NO_COMMUNICATIONS,0,0,0,1439399703,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439400583,383808.00
08/12/2015 13:15,1,0,NO_COMMUNICATIONS,0,0,0,1439399703,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439400583,383809.00
08/12/2015 13:15,1,0,NO_COMMUNICATIONS,0,0,0,1439399703,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439400583,383810.00
08/12/2015 13:15,1,0,NO_COMMUNICATIONS,0,0,0,1439399703,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439400583,383811.00
08/12/2015 13:15,1,0,NO_COMMUNICATIONS,0,0,0,1439399703,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439400583,383812.00
08/12/2015 13:15,1,0,NO_COMMUNICATIONS,0,0,0,1439399703,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439400583,383813.00
08/12/2015 13:30,2,4.002,ALERT,215.09,347.76,60.007,1439400603,"201051344000955","174011321042388",28.15,44.00,0,294.86,526.30,114.0,108.1,0.552,216871.2,216871.2,10404,0,0,0,L,1122011218,1,122.46,124.72,0400,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439400680,383814.00
08/12/2015 13:30,2,4.729,ALERT,215.54,354.67,59.970,1439400603,"274151322000095","174011321042388",27.91,56.50,0,299.97,527.20,133.8,127.3,0.508,516410.5,516410.5,11305,0,0,0,L,1151911521,1,124.04,123.14,0400,46,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439400681,383815.00
08/12/2015 13:30,2,6.896,ALERT,218.71,359.78,59.970,1439400603,"201051344000868","174011321042388",25.70,39.30,0,297.87,524.20,180.7,172.5,0.840,203641.7,203641.7,10415,0,0,0,L,1122011218,1,124.04,126.53,0400,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439400683,383816.00
08/12/2015 13:30,2,8.578,ACTIVE,223.00,371.21,59.981,1439400603,"201051344000853","174011321042388",28.37,40.20,0,330.03,428.91,246.5,236.0,1.145,210088.4,210088.4,10418,0,0,0,L,1122011218,1,126.07,128.11,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439400684,383817.00
08/12/2015 13:30,2,8.527,ALERT,221.87,370.00,59.954,1439400603,"201051344000582","174011321042388",29.50,42.00,0,295.46,519.99,254.4,243.6,1.158,209284.9,209284.9,10393,0,0,0,L,1122011218,1,125.40,127.88,0400,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439400686,383818.00
08/12/2015 13:30,2,8.131,ALERT,223.00,369.70,59.970,1439400603,"201051344000469","174011321042388",30.85,37.00,0,296.66,517.88,253.9,243.1,1.184,205353.0,205353.0,10412,0,0,0,L,1122011218,1,125.40,128.78,0400,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439400688,383819.00
08/12/2015 13:30,2,7.816,ALERT,222.32,370.00,59.975,1439400603,"201051344000988","174011321042388",29.38,41.30,0,295.46,520.89,232.1,222.1,1.034,204479.0,204479.0,10397,0,0,0,L,1122011218,1,125.40,128.11,0400,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439400690,383820.00
08/12/2015 13:30,2,6.127,ALERT,219.61,362.19,59.970,1439400603,"201051344001158","174011321042388",28.65,42.50,0,296.66,518.79,177.4,169.3,0.813,210188.8,210188.8,10399,0,0,0,L,1122011218,1,124.27,126.30,0400,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439400691,383821.00
08/12/2015 13:30,2,5.643,ALERT,217.80,357.08,59.970,1439400603,"201051344001025","174011321042388",28.69,45.00,0,294.56,521.79,163.3,155.7,0.712,214563.0,214563.0,10394,0,0,0,L,1122011218,1,123.59,125.85,0400,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439400693,383822.00
08/12/2015 13:30,2,4.172,ACTIVE,216.45,350.47,59.944,1439400603,"201051344000569","174011321042388",28.35,40.40,0,328.52,428.01,119.7,113.6,0.561,217851.4,217851.4,10420,0,0,0,L,1122011218,1,122.91,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439400694,383823.00
08/12/2015 13:30,2,2.668,ACTIVE,215.54,412.98,59.965,1439400603,"274151322000094","174011321042388",38.59,54.30,0,333.93,459.87,104.0,98.5,0.398,394476.4,394476.4,11822,0,0,0,L,1151911521,1,123.36,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439400695,383824.00
08/12/2015 13:30,2,4.059,ALERT,216.22,348.36,59.949,1439400603,"201051344000458","174011321042388",27.85,42.30,0,297.87,521.79,114.4,108.5,0.557,213538.2,213538.2,10412,0,0,0,L,1122011218,1,123.59,124.94,0400,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439400697,383825.00
08/12/2015 13:30,2,3.805,ACTIVE,215.09,354.97,59.970,1439400603,"274151322000087","174011321042388",25.62,79.00,0,323.11,406.07,98.7,93.4,0.376,466311.2,466311.2,11235,0,0,0,L,1151911521,1,123.59,123.36,0000,68,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439400698,383826.00
08/12/2015 13:30,2,3.832,ACTIVE,215.09,349.86,59.928,1439400603,"274151322000052","174011321042388",27.19,58.30,0,323.72,407.57,105.6,100.0,0.398,498580.6,498580.6,11657,0,0,0,L,1151911521,1,123.14,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439400699,383827.00
