ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/12/2015 13:30,2,3.863,ALERT,215.09,347.76,59.981,1439400603,"201051344001145","174011321042388",27.49,42.50,0,295.76,521.79,107.5,101.9,0.499,218604.1,218604.1,10419,0,0,0,L,1122011218,1,122.91,124.04,0400,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439400701,383828.00
08/12/2015 13:30,2,3.855,ALERT,214.87,347.76,59.959,1439400603,"201051344000685","174011321042388",27.55,43.40,0,294.86,516.08,107.6,101.9,0.530,217327.2,217327.2,10420,0,0,0,L,1122011218,1,123.59,124.04,0400,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439400702,383829.00
08/12/2015 13:30,2,3.695,ACTIVE,214.87,352.87,59.965,1439400603,"274151322000088","174011321042388",27.12,52.00,0,323.11,407.27,101.5,96.0,0.384,478455.7,478455.7,11262,0,0,0,L,1151911521,1,124.04,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439400703,383830.00
08/12/2015 13:30,2,3.828,ALERT,215.32,348.36,59.996,1439400603,"201051344000438","174011321042388",27.57,44.50,0,295.16,522.99,106.9,101.3,0.508,217340.1,217340.1,10393,0,0,0,L,1122011218,1,123.36,124.27,0400,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439400705,383831.00
08/12/2015 13:30,2,3.883,ALERT,215.09,346.56,59.970,1439400603,"201051344001135","174011321042388",27.43,42.00,0,294.86,516.38,107.8,102.1,0.499,208831.3,208831.3,10372,0,0,0,L,1122011218,1,122.91,124.04,0400,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439400707,383832.00
08/12/2015 13:30,2,3.797,ALERT,215.09,348.36,59.965,1439400603,"201051344000417","174011321042388",27.15,47.50,0,293.96,518.18,104.4,98.9,0.504,212473.5,212473.5,10392,0,0,0,L,1122011218,1,122.68,124.27,0400,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439400709,383833.00
08/12/2015 13:30,2,3.846,ALERT,214.41,346.56,59.933,1439400603,"201051344000594","174011321042388",27.55,48.00,0,296.36,520.29,107.3,101.7,0.513,214131.1,214131.1,10415,0,0,0,L,1122011218,1,122.46,123.59,0400,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439400711,383834.00
08/12/2015 13:30,2,3.635,ACTIVE,214.41,353.47,59.965,1439400603,"274151322000083","174011321042388",27.29,58.50,0,326.12,407.27,100.4,95.0,0.402,494444.5,494444.5,11687,0,0,0,L,1151911521,1,123.14,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439400711,383835.00
08/12/2015 13:30,2,3.867,ALERT,215.77,348.66,59.954,1439400603,"201051344000585","174011321042388",27.91,42.80,0,294.56,521.19,109.4,103.6,0.513,213593.0,213593.0,10392,0,0,0,L,1122011218,1,122.91,124.94,0400,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439400713,383836.00
08/12/2015 13:30,2,3.652,ACTIVE,215.09,347.76,59.954,1439400603,"274151322000054","174011321042388",27.37,52.30,0,323.11,409.08,101.2,95.8,0.389,489267.8,489267.8,11250,0,0,0,L,1151911521,1,123.59,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439400714,383837.00
08/12/2015 13:30,2,3.807,ALERT,215.54,347.16,59.959,1439400603,"201051344001203","174011321042388",27.87,44.00,0,295.16,519.09,107.4,101.7,0.517,214463.2,214463.2,10406,0,0,0,L,1122011218,1,123.59,124.04,0400,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439400716,383838.00
08/12/2015 13:30,2,3.766,ALERT,214.64,347.16,59.970,1439400603,"201051344000646","174011321042388",27.83,45.00,0,294.26,525.10,106.2,100.6,0.508,210800.3,210800.3,10389,0,0,0,L,1122011218,1,123.14,123.81,0400,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439400718,383839.00
08/12/2015 13:30,2,2.486,ACTIVE,215.77,399.76,59.959,1439400603,"274151322000068","174011321042388",37.05,53.80,0,334.84,459.27,93.2,88.1,0.349,393748.5,393748.5,11434,0,0,0,L,1151911521,1,123.81,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439400719,383840.00
08/12/2015 13:30,2,3.893,ALERT,215.09,343.55,59.965,1439400603,"274151322000076","174011321042388",27.71,56.30,0,299.37,526.90,109.1,103.4,0.429,522531.7,522531.7,11670,0,0,0,L,1151911521,1,123.36,123.59,0400,45,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439400720,383841.00
08/12/2015 13:30,2,3.791,ALERT,214.41,345.66,59.959,1439400603,"201051344000890","174011321042388",27.65,47.50,0,295.46,522.39,106.1,100.5,0.495,215493.8,215493.8,10403,0,0,0,L,1122011218,1,122.68,123.36,0400,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439400722,383842.00
08/12/2015 13:30,2,3.852,ACTIVE,215.54,348.06,59.970,1439400603,"201051344000900","174011321042388",28.35,39.00,0,327.32,425.61,110.6,104.9,0.513,216376.1,216376.1,10435,0,0,0,L,1122011218,1,123.14,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439400723,383843.00
08/12/2015 13:30,2,3.873,ALERT,214.87,348.36,59.981,1439400603,"201051344000633","174011321042388",27.33,44.30,0,294.86,519.69,107.2,101.6,0.517,205255.2,205255.2,10428,0,0,0,L,1122011218,1,122.68,124.49,0400,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439400725,383844.00
08/12/2015 13:30,2,3.891,ALERT,215.77,347.16,59.975,1439400603,"201051344000983","174011321042388",27.95,40.80,0,298.17,524.80,110.2,104.4,0.521,213301.1,213301.1,10412,0,0,0,L,1122011218,1,123.14,124.27,0400,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439400727,383845.00
08/12/2015 13:30,2,3.797,ALERT,215.32,347.46,59.959,1439400603,"201051344000917","174011321042388",27.35,42.30,0,293.96,520.89,105.2,99.7,0.499,216007.2,216007.2,10429,0,0,0,L,1122011218,1,122.68,124.49,0400,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439400729,383846.00
08/12/2015 13:30,2,3.816,ACTIVE,216.00,348.36,59.965,1439400603,"201051344000648","174011321042388",27.67,41.50,0,330.03,427.11,106.8,101.2,0.508,211268.0,211268.0,10417,0,0,0,L,1122011218,1,122.91,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439400730,383847.00
08/12/2015 13:30,2,3.750,ALERT,215.32,348.36,59.970,1439400603,"201051344001093","174011321042388",27.75,42.30,0,295.16,520.29,105.5,99.9,0.491,214225.5,214225.5,10413,0,0,0,L,1122011218,1,123.14,124.04,0400,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439400731,383848.00
08/12/2015 13:30,2,3.898,ALERT,216.00,348.96,59.975,1439400603,"201051344000645","174011321042388",27.27,41.30,0,297.26,523.29,107.7,102.0,0.499,212223.5,212223.5,10418,0,0,0,L,1122011218,1,123.59,124.72,0400,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439400733,383849.00
08/12/2015 13:30,2,3.650,ACTIVE,214.87,350.77,59.949,1439400603,"274151322000085","174011321042388",27.55,52.00,0,322.21,408.18,101.8,96.4,0.389,491849.7,491849.7,11667,0,0,0,L,1151911521,1,123.59,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439400734,383850.00
08/12/2015 13:30,2,3.867,ALERT,216.00,348.96,59.970,1439400603,"201051344000651","174011321042388",27.41,42.00,0,294.56,526.60,107.5,101.8,0.495,211456.9,211456.9,10396,0,0,0,L,1122011218,1,123.59,124.27,0400,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439400736,383851.00
08/12/2015 13:30,2,3.873,ACTIVE,215.32,347.16,59.965,1439400603,"201051344000867","174011321042388",27.91,43.40,0,324.92,422.90,109.4,103.7,0.513,204160.0,204160.0,10418,0,0,0,L,1122011218,1,123.14,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439400737,383852.00
08/12/2015 13:30,2,3.746,ALERT,214.64,346.26,59.959,1439400603,"201051344001230","174011321042388",27.85,44.80,0,295.16,522.39,105.6,100.0,0.504,215114.9,215114.9,10430,0,0,0,L,1122011218,1,122.91,123.81,0400,39,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439400739,383853.00
08/12/2015 13:30,2,3.871,ACTIVE,216.22,350.47,59.959,1439400603,"201051344000576","174011321042388",27.93,40.00,0,331.23,429.22,109.6,103.8,0.513,211373.2,211373.2,10436,0,0,0,L,1122011218,1,123.36,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439400740,383854.00
08/12/2015 13:30,2,3.959,ALERT,216.00,349.56,59.965,1439400603,"201051344000579","174011321042388",27.45,45.80,0,298.17,525.10,110.1,104.4,0.521,218319.1,218319.1,10394,0,0,0,L,1122011218,1,123.36,124.49,0400,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439400741,383855.00
08/12/2015 13:30,1,0,NO_COMMUNICATIONS,0,0,0,1439400603,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439401484,383856.00
08/12/2015 13:30,1,0,NO_COMMUNICATIONS,0,0,0,1439400603,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439401484,383857.00
08/12/2015 13:30,1,0,NO_COMMUNICATIONS,0,0,0,1439400603,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439401484,383858.00
08/12/2015 13:30,1,0,NO_COMMUNICATIONS,0,0,0,1439400603,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439401484,383859.00
08/12/2015 13:30,1,0,NO_COMMUNICATIONS,0,0,0,1439400603,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439401484,383860.00
08/12/2015 13:30,1,0,NO_COMMUNICATIONS,0,0,0,1439400603,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439401484,383861.00
08/12/2015 13:30,1,0,NO_COMMUNICATIONS,0,0,0,1439400603,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439401484,383862.00
08/12/2015 13:30,1,0,NO_COMMUNICATIONS,0,0,0,1439400603,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439401484,383863.00
08/12/2015 13:30,1,0,NO_COMMUNICATIONS,0,0,0,1439400603,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439401484,383864.00
08/12/2015 13:30,1,0,NO_COMMUNICATIONS,0,0,0,1439400603,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439401484,383865.00
08/12/2015 13:45,2,3.879,ACTIVE,213.29,344.76,60.012,1439401503,"201051344000955","174011321042388",27.39,43.00,0,321.61,425.01,107.6,101.9,0.530,216908.6,216908.6,10406,0,0,0,L,1122011218,1,121.78,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439401578,383866.00
08/12/2015 13:45,2,3.934,ACTIVE,213.29,341.45,59.991,1439401503,"274151322000095","174011321042388",27.25,55.50,0,320.11,407.57,108.6,102.9,0.415,516448.0,516448.0,11307,0,0,0,L,1151911521,1,122.68,122.23,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439401579,383867.00
08/12/2015 13:45,2,3.941,ACTIVE,213.74,347.46,59.991,1439401503,"201051344000868","174011321042388",27.57,38.40,0,319.51,428.01,110.1,104.4,0.526,203679.2,203679.2,10417,0,0,0,L,1122011218,1,122.01,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439401580,383868.00
08/12/2015 13:45,2,4.025,ACTIVE,215.09,348.66,60.012,1439401503,"201051344000853","174011321042388",27.39,39.50,0,323.72,429.52,111.6,105.8,0.530,210125.9,210125.9,10419,0,0,0,L,1122011218,1,123.14,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439401581,383869.00
08/12/2015 13:45,2,3.959,ACTIVE,214.19,346.86,59.981,1439401503,"201051344000582","174011321042388",27.12,40.80,0,322.51,425.61,108.7,103.0,0.517,209321.7,209321.7,10395,0,0,0,L,1122011218,1,122.23,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439401582,383870.00
08/12/2015 13:45,2,4.031,ALERT,214.64,348.36,60.018,1439401503,"201051344000469","174011321042388",27.85,36.80,0,308.99,518.49,113.7,107.8,0.548,205390.2,205390.2,10414,0,0,0,L,1122011218,1,122.23,124.04,0400,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439401584,383871.00
08/12/2015 13:45,2,4.186,ACTIVE,214.87,348.96,60.018,1439401503,"201051344000988","174011321042388",27.29,40.20,0,322.21,430.12,115.7,109.7,0.561,204516.0,204516.0,10399,0,0,0,L,1122011218,1,122.46,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439401584,383872.00
08/12/2015 13:45,2,4.586,ACTIVE,215.32,348.96,60.012,1439401503,"201051344001158","174011321042388",26.82,42.00,0,322.51,428.91,124.6,118.4,0.597,210225.6,210225.6,10401,0,0,0,L,1122011218,1,122.68,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439401585,383873.00
08/12/2015 13:45,2,4.586,ACTIVE,214.64,348.06,59.986,1439401503,"201051344001025","174011321042388",27.67,43.60,0,322.21,424.41,128.6,122.2,0.592,214600.4,214600.4,10396,0,0,0,L,1122011218,1,122.23,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439401586,383874.00
08/12/2015 13:45,2,5.102,ACTIVE,215.77,351.37,59.986,1439401503,"201051344000569","174011321042388",27.89,39.30,0,318.30,428.01,144.1,137.1,0.685,217888.5,217888.5,10421,0,0,0,L,1122011218,1,122.46,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439401587,383875.00
08/12/2015 13:45,2,2.889,ACTIVE,213.96,403.37,59.996,1439401503,"274151322000094","174011321042388",36.32,52.50,0,370.60,471.60,106.2,100.6,0.415,394508.8,394508.8,11823,0,0,0,L,1151911521,1,122.68,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439401588,383876.00
08/12/2015 13:45,2,5.006,ACTIVE,216.00,350.77,59.981,1439401503,"201051344000458","174011321042388",27.83,41.30,0,320.41,428.01,141.0,134.2,0.681,213575.2,213575.2,10414,0,0,0,L,1122011218,1,123.14,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439401589,383877.00
08/12/2015 13:45,2,4.127,ACTIVE,213.96,342.95,59.986,1439401503,"274151322000087","174011321042388",25.72,77.30,0,318.91,407.87,107.4,101.7,0.402,466344.2,466344.2,11236,0,0,0,L,1151911521,1,122.91,122.68,0000,67,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439401590,383878.00
08/12/2015 13:45,2,4.150,ACTIVE,214.19,343.85,59.975,1439401503,"274151322000052","174011321042388",26.96,56.00,0,319.81,408.48,113.3,107.4,0.438,498615.6,498615.6,11658,0,0,0,L,1151911521,1,122.46,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439401591,383879.00
08/12/2015 13:45,2,4.771,ACTIVE,214.64,349.26,59.991,1439401503,"201051344001145","174011321042388",26.80,41.30,0,321.61,424.71,129.5,123.1,0.601,218640.6,218640.6,10421,0,0,0,L,1122011218,1,122.46,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439401592,383880.00
08/12/2015 13:45,2,5.002,ACTIVE,214.87,351.37,60.002,1439401503,"201051344000685","174011321042388",27.69,42.30,0,322.51,428.01,140.3,133.5,0.694,217363.8,217363.8,10422,0,0,0,L,1122011218,1,123.36,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439401593,383881.00
08/12/2015 13:45,2,4.562,ACTIVE,214.19,359.18,59.975,1439401503,"274151322000088","174011321042388",27.27,50.60,0,321.91,409.08,126.0,119.7,0.482,478490.3,478490.3,11263,0,0,0,L,1151911521,1,123.59,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439401594,383882.00
08/12/2015 13:45,2,4.895,ACTIVE,215.09,350.47,59.970,1439401503,"201051344000438","174011321042388",27.53,43.40,0,324.62,427.71,136.5,129.8,0.654,217376.7,217376.7,10395,0,0,0,L,1122011218,1,122.91,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439401595,383883.00
08/12/2015 13:45,2,4.955,ACTIVE,215.32,350.77,60.007,1439401503,"201051344001135","174011321042388",27.67,41.00,0,323.11,426.81,138.7,132.0,0.636,208868.1,208868.1,10374,0,0,0,L,1122011218,1,122.68,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439401596,383884.00
08/12/2015 13:45,2,4.977,ACTIVE,215.32,351.97,59.965,1439401503,"201051344000417","174011321042388",27.12,46.20,0,320.41,429.82,136.8,130.1,0.663,212509.6,212509.6,10394,0,0,0,L,1122011218,1,122.46,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439401597,383885.00
08/12/2015 13:45,2,6.883,ACTIVE,216.22,357.38,60.007,1439401503,"201051344000594","174011321042388",27.53,46.60,0,321.91,425.61,192.0,183.4,0.906,214168.1,214168.1,10417,0,0,0,L,1122011218,1,123.14,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439401598,383886.00
08/12/2015 13:45,2,4.527,ACTIVE,214.64,346.56,59.996,1439401503,"274151322000083","174011321042388",27.21,56.30,0,317.10,407.57,124.7,118.4,0.504,494479.1,494479.1,11688,0,0,0,L,1151911521,1,123.14,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439401598,383887.00
08/12/2015 13:45,2,5.820,ACTIVE,216.67,355.88,59.986,1439401503,"201051344000585","174011321042388",27.81,41.50,0,319.81,424.11,163.7,156.1,0.760,213630.4,213630.4,10394,0,0,0,L,1122011218,1,122.68,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439401599,383888.00
08/12/2015 13:45,2,5.340,ACTIVE,214.64,344.45,59.986,1439401503,"274151322000054","174011321042388",27.37,50.80,0,317.10,409.08,148.1,141.0,0.566,489302.7,489302.7,11251,0,0,0,L,1151911521,1,123.14,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439401600,383889.00
08/12/2015 13:45,2,5.689,ALERT,216.22,353.47,59.991,1439401503,"201051344001203","174011321042388",27.65,43.40,0,296.36,518.49,159.4,152.0,0.760,214500.1,214500.1,10408,0,0,0,L,1122011218,1,123.59,124.49,0400,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439401602,383890.00
08/12/2015 13:45,2,7.141,ACTIVE,216.45,361.59,59.965,1439401503,"201051344000646","174011321042388",27.81,43.60,0,321.61,425.91,201.1,192.2,0.946,210837.0,210837.0,10391,0,0,0,L,1122011218,1,123.36,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439401603,383891.00
08/12/2015 13:45,2,5.320,ACTIVE,216.90,416.89,60.023,1439401503,"274151322000068","174011321042388",36.78,52.50,0,379.32,472.50,197.1,188.3,0.751,393781.1,393781.1,11435,0,0,0,L,1151911521,1,124.49,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439401604,383892.00
08/12/2015 13:45,2,8.904,ACTIVE,217.13,352.27,60.012,1439401503,"274151322000076","174011321042388",26.88,54.30,0,323.72,406.37,242.6,232.2,0.937,522568.9,522568.9,11672,0,0,0,L,1151911521,1,124.49,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439401605,383893.00
08/12/2015 13:45,2,8.717,ACTIVE,217.80,364.29,59.991,1439401503,"201051344000890","174011321042388",26.92,46.40,0,318.91,424.71,237.8,227.6,1.092,215530.5,215530.5,10405,0,0,0,L,1122011218,1,123.59,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439401606,383894.00
08/12/2015 13:45,2,8.184,ALERT,219.84,366.40,60.002,1439401503,"201051344000900","174011321042388",27.89,38.60,0,296.96,516.98,231.2,221.2,1.052,216413.4,216413.4,10436,0,0,0,L,1122011218,1,124.72,126.53,0400,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439401608,383895.00
08/12/2015 13:45,2,7.646,ACTIVE,217.80,361.89,60.002,1439401503,"201051344000633","174011321042388",27.19,43.60,0,323.41,429.52,210.5,201.2,0.977,205292.1,205292.1,10430,0,0,0,L,1122011218,1,123.81,125.85,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439401609,383896.00
08/12/2015 13:45,2,6.535,ALERT,218.03,359.48,59.965,1439401503,"201051344000983","174011321042388",27.65,40.40,0,298.47,524.20,183.0,174.7,0.862,213338.2,213338.2,10414,0,0,0,L,1122011218,1,124.04,125.40,0400,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439401611,383897.00
08/12/2015 13:45,2,6.990,ACTIVE,217.58,361.29,59.986,1439401503,"201051344000917","174011321042388",27.49,41.50,0,321.91,429.52,194.7,186.0,0.946,216044.0,216044.0,10431,0,0,0,L,1122011218,1,123.36,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439401611,383898.00
08/12/2015 13:45,2,7.850,ACTIVE,218.93,363.39,60.002,1439401503,"201051344000648","174011321042388",27.37,40.80,0,322.21,428.61,217.4,207.9,0.994,211304.6,211304.6,10418,0,0,0,L,1122011218,1,123.59,126.53,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439401612,383899.00
08/12/2015 13:45,2,6.898,ALERT,217.58,360.99,59.996,1439401503,"201051344001093","174011321042388",27.71,42.00,0,296.06,520.59,193.6,184.9,0.875,214262.0,214262.0,10415,0,0,0,L,1122011218,1,123.59,125.40,0400,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439401614,383900.00
08/12/2015 13:45,2,4.822,ACTIVE,216.00,349.86,59.949,1439401503,"201051344000645","174011321042388",27.63,41.00,0,322.51,426.51,134.7,128.1,0.610,212260.5,212260.5,10420,0,0,0,L,1122011218,1,123.36,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439401615,383901.00
08/12/2015 13:45,2,4.312,ACTIVE,214.19,347.76,59.981,1439401503,"274151322000085","174011321042388",27.14,51.00,0,320.41,409.08,118.4,112.3,0.451,491884.8,491884.8,11668,0,0,0,L,1151911521,1,123.59,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439401616,383902.00
08/12/2015 13:45,2,4.193,ACTIVE,214.87,348.66,59.981,1439401503,"201051344000651","174011321042388",27.02,41.50,0,319.81,424.41,114.7,108.7,0.530,211494.0,211494.0,10398,0,0,0,L,1122011218,1,123.14,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439401617,383903.00
08/12/2015 13:45,2,4.100,ACTIVE,214.41,345.06,59.996,1439401503,"201051344000867","174011321042388",27.37,42.80,0,320.11,425.61,113.7,107.8,0.521,204197.2,204197.2,10419,0,0,0,L,1122011218,1,122.68,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439401618,383904.00
08/12/2015 13:45,2,3.951,ACTIVE,213.51,345.96,59.996,1439401503,"201051344001230","174011321042388",27.77,44.00,0,321.31,426.51,111.1,105.3,0.530,215151.5,215151.5,10432,0,0,0,L,1122011218,1,122.23,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439401619,383905.00
08/12/2015 13:45,2,4.021,ACTIVE,215.09,347.46,60.002,1439401503,"201051344000576","174011321042388",27.45,39.50,0,321.01,428.91,111.7,105.9,0.521,211410.2,211410.2,10437,0,0,0,L,1122011218,1,122.68,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439401620,383906.00
08/12/2015 13:45,2,4.051,ACTIVE,214.87,347.16,59.975,1439401503,"201051344000579","174011321042388",27.37,44.80,0,323.72,428.61,112.3,106.5,0.539,218356.3,218356.3,10396,0,0,0,L,1122011218,1,122.68,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439401620,383907.00
08/12/2015 13:45,1,0,NO_COMMUNICATIONS,0,0,0,1439401503,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439402383,383908.00
08/12/2015 13:45,1,0,NO_COMMUNICATIONS,0,0,0,1439401503,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439402383,383909.00
08/12/2015 13:45,1,0,NO_COMMUNICATIONS,0,0,0,1439401503,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439402383,383910.00
08/12/2015 13:45,1,0,NO_COMMUNICATIONS,0,0,0,1439401503,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439402383,383911.00
08/12/2015 13:45,1,0,NO_COMMUNICATIONS,0,0,0,1439401503,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439402383,383912.00
08/12/2015 13:45,1,0,NO_COMMUNICATIONS,0,0,0,1439401503,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439402383,383913.00
08/12/2015 13:45,1,0,NO_COMMUNICATIONS,0,0,0,1439401503,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439402383,383914.00
08/12/2015 13:45,1,0,NO_COMMUNICATIONS,0,0,0,1439401503,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439402383,383915.00
08/12/2015 13:45,1,0,NO_COMMUNICATIONS,0,0,0,1439401503,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439402383,383916.00
08/12/2015 13:45,1,0,NO_COMMUNICATIONS,0,0,0,1439401503,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439402383,383917.00
08/12/2015 14:00,2,4.723,ALERT,215.77,350.47,59.996,1439402403,"201051344000955","174011321042388",28.51,41.50,0,303.88,526.60,136.2,129.6,0.641,216939.9,216939.9,10407,0,0,0,L,1122011218,1,123.14,124.94,0400,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439402478,383918.00
08/12/2015 14:00,2,4.029,ACTIVE,214.87,348.96,60.002,1439402403,"274151322000095","174011321042388",28.07,52.00,0,322.51,402.46,114.4,108.5,0.433,516479.8,516479.8,11308,0,0,0,L,1151911521,1,123.81,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439402479,383919.00
08/12/2015 14:00,2,4.314,ALERT,215.54,350.47,60.012,1439402403,"201051344000868","174011321042388",28.11,37.30,0,300.57,524.80,122.9,116.7,0.566,203710.8,203710.8,10418,0,0,0,L,1122011218,1,123.14,124.72,0400,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439402481,383920.00
08/12/2015 14:00,2,4.818,ALERT,216.90,351.97,60.007,1439402403,"201051344000853","174011321042388",27.93,38.40,0,300.57,523.59,136.3,129.6,0.676,210157.7,210157.7,10420,0,0,0,L,1122011218,1,124.27,124.94,0400,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439402483,383921.00
08/12/2015 14:00,2,5.070,ACTIVE,217.13,352.57,59.996,1439402403,"201051344000582","174011321042388",27.71,39.80,0,328.22,426.81,142.7,135.8,0.672,209353.2,209353.2,10396,0,0,0,L,1122011218,1,123.81,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439402484,383922.00
08/12/2015 14:00,2,5.758,ALERT,218.26,357.08,60.034,1439402403,"201051344000469","174011321042388",28.33,35.80,0,299.97,519.39,165.1,157.4,0.795,205421.8,205421.8,10416,0,0,0,L,1122011218,1,124.04,126.07,0400,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439402486,383923.00
08/12/2015 14:00,2,4.309,ALERT,216.22,350.77,59.991,1439402403,"201051344000988","174011321042388",28.03,39.30,0,304.18,520.59,122.2,116.0,0.566,204547.6,204547.6,10400,0,0,0,L,1122011218,1,123.59,124.94,0400,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439402487,383924.00
08/12/2015 14:00,2,3.391,ACTIVE,214.87,346.26,60.002,1439402403,"201051344001158","174011321042388",27.71,40.20,0,328.52,426.51,95.2,89.9,0.451,210257.2,210257.2,10402,0,0,0,L,1122011218,1,122.91,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439402488,383925.00
08/12/2015 14:00,2,3.357,ACTIVE,214.41,343.25,59.996,1439402403,"201051344001025","174011321042388",28.07,42.30,0,328.52,425.61,95.5,90.3,0.438,214632.7,214632.7,10397,0,0,0,L,1122011218,1,122.68,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439402489,383926.00
08/12/2015 14:00,2,3.262,ALERT,214.87,345.06,60.002,1439402403,"201051344000569","174011321042388",28.23,38.20,0,300.87,525.40,93.2,88.1,0.442,217920.3,217920.3,10422,0,0,0,L,1122011218,1,122.68,124.27,0400,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439402491,383927.00
08/12/2015 14:00,2,2.045,ACTIVE,214.41,404.87,59.996,1439402403,"274151322000094","174011321042388",37.79,50.00,0,343.55,467.69,78.9,74.3,0.566,394536.7,394536.7,11824,0,0,0,L,1151911521,1,122.68,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439402492,383928.00
08/12/2015 14:00,2,3.209,ALERT,214.64,344.76,59.996,1439402403,"201051344000458","174011321042388",27.87,40.00,0,306.28,519.09,90.6,85.5,0.442,213606.9,213606.9,10415,0,0,0,L,1122011218,1,123.36,124.04,0400,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439402494,383929.00
08/12/2015 14:00,2,3.004,ACTIVE,213.96,342.05,60.002,1439402403,"274151322000087","174011321042388",26.26,75.30,0,326.42,402.16,79.8,75.1,0.301,466372.6,466372.6,11237,0,0,0,L,1151911521,1,122.91,123.14,0000,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439402495,383930.00
08/12/2015 14:00,2,3.027,ACTIVE,213.96,342.05,60.012,1439402403,"274151322000052","174011321042388",27.63,54.00,0,326.42,406.97,84.7,79.8,0.323,498645.9,498645.9,11659,0,0,0,L,1151911521,1,122.23,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439402496,383931.00
08/12/2015 14:00,2,3.133,ACTIVE,213.74,343.85,60.002,1439402403,"201051344001145","174011321042388",27.81,40.00,0,326.12,424.11,88.3,83.3,0.415,218672.3,218672.3,10422,0,0,0,L,1122011218,1,122.46,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439402497,383932.00
08/12/2015 14:00,2,3.141,ACTIVE,213.74,343.85,60.023,1439402403,"201051344000685","174011321042388",27.59,41.00,0,326.42,420.80,87.8,82.8,0.442,217395.5,217395.5,10423,0,0,0,L,1122011218,1,123.36,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439402498,383933.00
08/12/2015 14:00,2,2.939,ACTIVE,213.51,339.65,59.986,1439402403,"274151322000088","174011321042388",27.59,48.50,0,323.11,408.18,82.2,77.4,0.309,478520.0,478520.0,11264,0,0,0,L,1151911521,1,122.91,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439402499,383934.00
08/12/2015 14:00,2,3.098,ACTIVE,214.19,344.45,60.002,1439402403,"201051344000438","174011321042388",28.01,42.50,0,328.52,426.21,87.9,82.9,0.415,217408.2,217408.2,10396,0,0,0,L,1122011218,1,123.14,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439402500,383935.00
08/12/2015 14:00,2,3.141,ACTIVE,213.96,343.85,59.996,1439402403,"201051344001135","174011321042388",27.99,40.00,0,327.92,423.81,89.2,84.1,0.407,208899.9,208899.9,10375,0,0,0,L,1122011218,1,122.68,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439402501,383936.00
08/12/2015 14:00,2,3.119,ACTIVE,213.96,344.45,59.991,1439402403,"201051344000417","174011321042388",27.45,45.00,0,327.32,423.20,86.7,81.8,0.415,212540.8,212540.8,10395,0,0,0,L,1122011218,1,122.46,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439402502,383937.00
08/12/2015 14:00,2,3.172,ACTIVE,213.51,344.15,59.996,1439402403,"201051344000594","174011321042388",27.67,45.00,0,321.31,421.70,88.9,83.8,0.429,214200.0,214200.0,10418,0,0,0,L,1122011218,1,122.68,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439402503,383938.00
08/12/2015 14:00,2,2.994,ACTIVE,213.51,346.56,59.986,1439402403,"274151322000083","174011321042388",27.63,54.00,0,324.92,401.86,83.8,78.9,0.336,494509.1,494509.1,11689,0,0,0,L,1151911521,1,122.68,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439402504,383939.00
08/12/2015 14:00,2,3.234,ALERT,214.41,345.36,59.996,1439402403,"201051344000585","174011321042388",27.85,40.40,0,304.78,521.19,91.3,86.2,0.429,213662.5,213662.5,10395,0,0,0,L,1122011218,1,122.68,124.04,0400,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439402506,383940.00
08/12/2015 14:00,2,3.014,ACTIVE,213.96,341.15,59.991,1439402403,"274151322000054","174011321042388",27.61,48.50,0,324.32,406.07,84.2,79.3,0.323,489332.8,489332.8,11252,0,0,0,L,1151911521,1,122.91,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439402507,383941.00
08/12/2015 14:00,2,3.215,ACTIVE,214.41,344.15,60.002,1439402403,"201051344001203","174011321042388",27.71,41.50,0,328.52,424.41,90.2,85.2,0.429,214532.2,214532.2,10410,0,0,0,L,1122011218,1,123.36,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439402508,383942.00
08/12/2015 14:00,2,3.162,ACTIVE,213.51,345.06,60.018,1439402403,"201051344000646","174011321042388",27.83,42.30,0,325.22,422.90,89.2,84.2,0.429,210868.6,210868.6,10392,0,0,0,L,1122011218,1,122.91,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439402509,383943.00
08/12/2015 14:00,2,2.020,ACTIVE,214.64,411.18,60.012,1439402403,"274151322000068","174011321042388",37.69,50.20,0,375.11,470.99,76.6,72.0,0.535,393808.9,393808.9,11436,0,0,0,L,1151911521,1,123.36,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439402510,383944.00
08/12/2015 14:00,2,3.221,ALERT,214.41,340.25,60.002,1439402403,"274151322000076","174011321042388",28.03,52.30,0,300.87,526.00,91.4,86.3,0.354,522600.5,522600.5,11673,0,0,0,L,1151911521,1,122.91,123.59,0400,42,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439402511,383945.00
08/12/2015 14:00,2,3.160,ACTIVE,213.29,343.25,60.028,1439402403,"201051344000890","174011321042388",27.95,44.80,0,326.12,422.00,89.5,84.5,0.424,215562.0,215562.0,10406,0,0,0,L,1122011218,1,122.91,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439402512,383946.00
08/12/2015 14:00,2,3.146,ALERT,214.19,345.36,59.996,1439402403,"201051344000900","174011321042388",28.41,37.00,0,299.97,516.68,90.6,85.5,0.424,216445.2,216445.2,10438,0,0,0,L,1122011218,1,123.14,123.59,0400,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439402514,383947.00
08/12/2015 14:00,2,3.139,ACTIVE,214.19,344.76,59.991,1439402403,"201051344000633","174011321042388",27.91,41.50,0,327.92,424.41,88.8,83.8,0.424,205323.5,205323.5,10431,0,0,0,L,1122011218,1,123.14,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439402515,383948.00
08/12/2015 14:00,2,3.172,ALERT,214.41,343.55,59.991,1439402403,"201051344000983","174011321042388",28.21,39.00,0,301.17,524.80,90.6,85.5,0.438,213369.8,213369.8,10416,0,0,0,L,1122011218,1,123.14,123.59,0400,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439402517,383949.00
08/12/2015 14:00,2,3.139,ACTIVE,213.96,345.06,60.012,1439402403,"201051344000917","174011321042388",27.75,40.40,0,327.62,425.61,88.2,83.2,0.424,216075.3,216075.3,10432,0,0,0,L,1122011218,1,122.68,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439402518,383950.00
08/12/2015 14:00,2,3.111,ACTIVE,214.64,345.36,59.991,1439402403,"201051344000648","174011321042388",27.81,39.00,0,329.13,425.91,87.7,82.7,0.420,211335.7,211335.7,10419,0,0,0,L,1122011218,1,122.91,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439402519,383951.00
08/12/2015 14:00,2,3.102,ACTIVE,214.19,344.15,59.991,1439402403,"201051344001093","174011321042388",27.95,40.20,0,327.32,426.21,87.7,82.7,0.411,214293.3,214293.3,10417,0,0,0,L,1122011218,1,122.91,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439402520,383952.00
08/12/2015 14:00,2,3.088,ALERT,214.64,344.45,60.002,1439402403,"201051344000645","174011321042388",28.11,39.30,0,299.97,525.40,87.9,82.9,0.407,212291.3,212291.3,10421,0,0,0,L,1122011218,1,123.36,123.81,0400,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439402521,383953.00
08/12/2015 14:00,2,3.000,ACTIVE,213.96,342.95,60.028,1439402403,"274151322000085","174011321042388",27.63,48.50,0,325.52,406.67,84.0,79.1,0.318,491914.6,491914.6,11669,0,0,0,L,1151911521,1,123.14,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439402522,383954.00
08/12/2015 14:00,2,3.154,ACTIVE,214.64,344.45,60.007,1439402403,"201051344000651","174011321042388",27.79,39.80,0,328.22,424.11,88.7,83.7,0.411,211525.2,211525.2,10399,0,0,0,L,1122011218,1,123.59,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439402523,383955.00
08/12/2015 14:00,2,3.160,ALERT,214.19,342.95,60.007,1439402403,"201051344000867","174011321042388",27.95,40.80,0,299.97,521.79,89.4,84.4,0.407,204228.3,204228.3,10420,0,0,0,L,1122011218,1,123.14,123.36,0400,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439402525,383956.00
08/12/2015 14:00,2,3.088,ACTIVE,213.51,342.65,60.002,1439402403,"201051344001230","174011321042388",28.17,42.30,0,322.21,420.20,88.1,83.1,0.424,215182.6,215182.6,10433,0,0,0,L,1122011218,1,122.91,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439402526,383957.00
08/12/2015 14:00,2,3.141,ALERT,214.87,346.26,60.002,1439402403,"201051344000576","174011321042388",27.85,38.20,0,299.97,519.99,88.7,83.7,0.407,211441.1,211441.1,10438,0,0,0,L,1122011218,1,123.14,123.81,0400,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439402528,383958.00
08/12/2015 14:00,2,3.191,ACTIVE,214.64,343.85,60.002,1439402403,"201051344000579","174011321042388",28.03,43.00,0,328.82,425.61,90.6,85.6,0.420,218387.7,218387.7,10397,0,0,0,L,1122011218,1,122.91,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439402529,383959.00
08/12/2015 14:00,1,0,NO_COMMUNICATIONS,0,0,0,1439402403,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439403283,383960.00
08/12/2015 14:00,1,0,NO_COMMUNICATIONS,0,0,0,1439402403,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439403283,383961.00
08/12/2015 14:00,1,0,NO_COMMUNICATIONS,0,0,0,1439402403,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439403283,383962.00
08/12/2015 14:00,1,0,NO_COMMUNICATIONS,0,0,0,1439402403,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439403283,383963.00
08/12/2015 14:00,1,0,NO_COMMUNICATIONS,0,0,0,1439402403,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439403283,383964.00
08/12/2015 14:00,1,0,NO_COMMUNICATIONS,0,0,0,1439402403,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439403283,383965.00
08/12/2015 14:00,1,0,NO_COMMUNICATIONS,0,0,0,1439402403,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439403283,383966.00
08/12/2015 14:00,1,0,NO_COMMUNICATIONS,0,0,0,1439402403,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439403283,383967.00
08/12/2015 14:00,1,0,NO_COMMUNICATIONS,0,0,0,1439402403,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439403283,383968.00
08/12/2015 14:00,1,0,NO_COMMUNICATIONS,0,0,0,1439402403,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439403283,383969.00
08/12/2015 14:15,2,8.367,ALERT,218.26,364.29,59.991,1439403305,"201051344000955","174011321042388",27.47,42.00,0,296.36,529.01,232.7,222.6,1.092,216978.6,216978.6,10409,0,0,0,L,1122011218,1,123.59,126.30,0400,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439403380,383970.00
08/12/2015 14:15,2,7.500,ALERT,215.77,368.80,59.991,1439403305,"274151322000095","174011321042388",27.04,54.50,0,298.17,529.01,204.7,195.7,0.778,516517.9,516517.9,11309,0,0,0,L,1151911521,1,124.27,123.14,0400,44,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439403382,383971.00
08/12/2015 14:15,2,5.029,ALERT,215.54,351.67,59.991,1439403305,"201051344000868","174011321042388",27.12,38.40,0,297.57,524.80,138.0,131.3,0.628,203749.4,203749.4,10420,0,0,0,L,1122011218,1,122.91,124.94,0400,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439403384,383972.00
08/12/2015 14:15,2,6.904,ALERT,219.39,360.38,59.986,1439403305,"201051344000853","174011321042388",26.72,39.50,0,297.57,524.50,187.0,178.6,0.897,210196.5,210196.5,10422,0,0,0,L,1122011218,1,124.94,126.30,0400,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439403386,383973.00
08/12/2015 14:15,2,9.193,ALERT,220.97,368.50,59.981,1439403305,"201051344000582","174011321042388",27.33,40.40,0,297.26,522.69,254.6,243.8,1.145,209391.9,209391.9,10397,0,0,0,L,1122011218,1,124.94,127.65,0400,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439403387,383974.00
