ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/12/2015 14:15,2,8.750,ALERT,222.10,368.20,59.986,1439403305,"201051344000469","174011321042388",28.75,36.50,0,296.66,518.79,254.6,243.8,1.167,205461.0,205461.0,10418,0,0,0,L,1122011218,1,124.94,128.11,0400,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439403389,383975.00
08/12/2015 14:15,2,9.025,ALERT,222.32,370.90,59.991,1439403305,"201051344000988","174011321042388",27.85,40.40,0,295.76,521.79,254.2,243.4,1.153,204586.6,204586.6,10402,0,0,0,L,1122011218,1,125.40,128.11,0400,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439403391,383976.00
08/12/2015 14:15,2,9.211,ALERT,222.10,371.51,59.981,1439403305,"201051344001158","174011321042388",27.12,41.30,0,296.96,518.79,253.0,242.2,1.162,210295.8,210295.8,10403,0,0,0,L,1122011218,1,125.40,127.65,0400,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439403393,383977.00
08/12/2015 14:15,2,8.848,ALERT,220.52,367.30,59.986,1439403305,"201051344001025","174011321042388",28.39,42.50,0,296.66,521.49,254.1,243.3,1.109,214671.5,214671.5,10398,0,0,0,L,1122011218,1,124.72,127.43,0400,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439403395,383978.00
08/12/2015 14:15,2,8.953,ALERT,221.42,367.60,59.986,1439403305,"201051344000569","174011321042388",28.05,39.50,0,298.47,520.29,254.2,243.4,1.167,217959.6,217959.6,10424,0,0,0,L,1122011218,1,124.94,127.88,0400,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439403397,383979.00
08/12/2015 14:15,2,5.869,ACTIVE,217.58,420.80,59.986,1439403305,"274151322000094","174011321042388",37.35,51.80,0,330.63,471.60,222.9,213.3,0.857,394572.3,394572.3,11825,0,0,0,L,1151911521,1,124.72,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439403397,383980.00
08/12/2015 14:15,2,9.258,ALERT,222.10,371.21,59.996,1439403305,"201051344000458","174011321042388",27.04,41.30,0,297.87,522.09,253.4,242.6,1.180,213646.0,213646.0,10417,0,0,0,L,1122011218,1,125.62,128.11,0400,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439403399,383981.00
08/12/2015 14:15,2,8.631,ACTIVE,217.80,355.28,59.970,1439403305,"274151322000087","174011321042388",25.29,78.00,0,321.61,408.48,220.9,211.3,0.831,466408.9,466408.9,11238,0,0,0,L,1151911521,1,125.40,124.04,0000,67,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439403400,383982.00
08/12/2015 14:15,2,8.713,ACTIVE,218.03,358.88,59.970,1439403305,"274151322000052","174011321042388",26.62,56.50,0,323.41,408.48,234.6,224.5,0.897,498684.3,498684.3,11660,0,0,0,L,1151911521,1,125.17,124.49,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439403401,383983.00
08/12/2015 14:15,2,9.188,ALERT,218.93,365.49,59.954,1439403305,"201051344001145","174011321042388",26.90,40.60,0,296.96,523.90,250.0,239.4,1.127,218711.2,218711.2,10423,0,0,0,L,1122011218,1,124.04,126.53,0400,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439403403,383984.00
08/12/2015 14:15,2,9.162,ALERT,218.93,365.49,59.996,1439403305,"201051344000685","174011321042388",27.10,41.50,0,296.06,516.98,251.3,240.7,1.202,217434.4,217434.4,10424,0,0,0,L,1122011218,1,124.72,126.30,0400,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439403405,383985.00
08/12/2015 14:15,2,8.607,ACTIVE,217.80,361.89,59.933,1439403305,"274151322000088","174011321042388",26.44,50.80,0,322.51,408.48,230.3,220.4,0.866,478558.0,478558.0,11265,0,0,0,L,1151911521,1,125.85,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439403406,383986.00
08/12/2015 14:15,2,9.045,ALERT,219.84,367.30,59.991,1439403305,"201051344000438","174011321042388",27.02,43.40,0,296.96,522.09,247.2,236.7,1.136,217447.9,217447.9,10397,0,0,0,L,1122011218,1,124.72,126.98,0400,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439403407,383987.00
08/12/2015 14:15,2,8.568,ALERT,218.93,365.49,59.949,1439403305,"201051344001135","174011321042388",27.35,41.00,0,298.17,516.38,237.2,227.0,1.056,208940.1,208940.1,10376,0,0,0,L,1122011218,1,124.04,126.30,0400,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439403409,383988.00
08/12/2015 14:15,2,8.910,ALERT,218.93,366.10,59.996,1439403305,"201051344000417","174011321042388",26.66,45.50,0,296.96,518.18,240.4,230.2,1.114,212580.5,212580.5,10396,0,0,0,L,1122011218,1,123.81,126.53,0400,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439403411,383989.00
08/12/2015 14:15,2,9.150,ALERT,219.16,366.70,59.981,1439403305,"201051344000594","174011321042388",27.14,45.50,0,296.06,523.90,251.5,240.8,1.153,214239.9,214239.9,10419,0,0,0,L,1122011218,1,124.27,126.30,0400,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439403413,383990.00
08/12/2015 14:15,2,7.635,ACTIVE,216.67,373.91,59.959,1439403305,"274151322000083","174011321042388",26.30,57.30,0,324.02,406.97,203.0,194.0,0.787,494547.9,494547.9,11690,0,0,0,L,1151911521,1,124.27,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439403414,383991.00
08/12/2015 14:15,2,7.020,ALERT,218.48,360.08,59.986,1439403305,"201051344000585","174011321042388",27.12,41.30,0,296.66,522.69,192.6,183.9,0.871,213702.1,213702.1,10397,0,0,0,L,1122011218,1,123.81,126.30,0400,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439403416,383992.00
08/12/2015 14:15,2,6.523,ACTIVE,216.00,369.10,59.975,1439403305,"274151322000054","174011321042388",26.62,51.80,0,322.51,408.18,175.6,167.6,0.672,489371.6,489371.6,11253,0,0,0,L,1151911521,1,124.49,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439403417,383993.00
08/12/2015 14:15,2,6.408,ALERT,217.80,358.88,59.991,1439403305,"201051344001203","174011321042388",27.49,42.80,0,298.17,521.19,178.3,170.2,0.849,214572.5,214572.5,10411,0,0,0,L,1122011218,1,124.49,125.40,0400,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439403418,383994.00
08/12/2015 14:15,2,5.771,ALERT,216.00,354.67,59.986,1439403305,"201051344000646","174011321042388",27.21,43.00,0,295.76,526.00,158.9,151.4,0.751,210908.4,210908.4,10393,0,0,0,L,1122011218,1,123.36,124.72,0400,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439403420,383995.00
08/12/2015 14:15,2,3.348,ACTIVE,216.00,408.18,59.996,1439403305,"274151322000068","174011321042388",37.31,53.30,0,331.53,473.40,126.7,120.3,0.477,393845.6,393845.6,11437,0,0,0,L,1151911521,1,124.04,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439403421,383996.00
08/12/2015 14:15,2,4.549,ALERT,215.32,354.67,59.970,1439403305,"274151322000076","174011321042388",27.33,55.00,0,297.26,529.91,125.5,119.2,0.486,522640.4,522640.4,11675,0,0,0,L,1151911521,1,123.59,123.59,0400,43,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439403423,383997.00
08/12/2015 14:15,2,5.217,ALERT,215.09,348.66,59.970,1439403305,"201051344000890","174011321042388",26.58,45.50,0,298.17,523.90,140.4,133.6,0.658,215602.6,215602.6,10407,0,0,0,L,1122011218,1,123.14,123.81,0400,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439403425,383998.00
08/12/2015 14:15,2,6.215,ALERT,216.45,350.17,59.970,1439403305,"201051344000900","174011321042388",22.01,38.20,0,296.96,518.18,138.8,132.1,0.654,216485.1,216485.1,10440,0,0,0,L,1122011218,1,123.59,124.94,0400,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439403427,383999.00
08/12/2015 14:15,2,7.580,ALERT,218.93,361.29,59.970,1439403305,"201051344000633","174011321042388",27.02,42.80,0,295.46,519.99,207.2,198.1,0.959,205363.9,205363.9,10432,0,0,0,L,1122011218,1,124.27,126.30,0400,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439403429,384000.00
08/12/2015 14:15,2,7.463,ALERT,219.84,363.09,59.981,1439403305,"201051344000983","174011321042388",27.69,40.20,0,298.17,525.10,209.2,200.0,0.968,213410.3,213410.3,10418,0,0,0,L,1122011218,1,124.72,126.53,0400,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439403431,384001.00
08/12/2015 14:15,2,7.457,ALERT,218.48,359.78,59.986,1439403305,"201051344000917","174011321042388",27.19,41.00,0,296.06,523.29,205.4,196.3,0.981,216115.3,216115.3,10433,0,0,0,L,1122011218,1,124.04,126.30,0400,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439403432,384002.00
08/12/2015 14:15,2,7.883,ALERT,220.06,363.09,59.938,1439403305,"201051344000648","174011321042388",26.74,40.20,0,296.96,521.49,213.4,204.0,1.003,211375.6,211375.6,10420,0,0,0,L,1122011218,1,124.27,127.20,0400,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439403434,384003.00
08/12/2015 14:15,2,8.803,ALERT,220.29,367.60,59.981,1439403305,"201051344001093","174011321042388",27.23,41.00,0,297.26,521.79,242.4,232.1,1.087,214333.8,214333.8,10418,0,0,0,L,1122011218,1,124.72,126.98,0400,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439403436,384004.00
08/12/2015 14:15,2,9.250,ACTIVE,221.42,368.20,59.981,1439403305,"201051344000645","174011321042388",26.64,40.40,0,324.62,427.11,249.4,238.8,1.105,212332.2,212332.2,10423,0,0,0,L,1122011218,1,125.40,127.43,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439403437,384005.00
08/12/2015 14:15,2,8.539,ACTIVE,217.58,380.22,59.996,1439403305,"274151322000085","174011321042388",26.64,50.80,0,321.01,408.48,230.3,220.4,0.875,491954.3,491954.3,11670,0,0,0,L,1151911521,1,125.62,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439403438,384006.00
08/12/2015 14:15,2,8.758,ALERT,220.74,366.40,59.970,1439403305,"201051344000651","174011321042388",26.92,40.60,0,297.57,528.70,238.6,228.4,1.061,211565.5,211565.5,10400,0,0,0,L,1122011218,1,125.40,126.75,0400,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439403440,384007.00
08/12/2015 14:15,2,7.574,ALERT,219.16,361.89,60.018,1439403305,"201051344000867","174011321042388",27.14,41.80,0,296.66,520.59,208.3,199.1,0.946,204269.1,204269.1,10422,0,0,0,L,1122011218,1,124.72,126.07,0400,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439403441,384008.00
08/12/2015 14:15,2,9.006,ALERT,218.93,364.89,59.986,1439403305,"201051344001230","174011321042388",26.76,43.00,0,296.36,521.49,244.1,233.7,1.136,215223.6,215223.6,10434,0,0,0,L,1122011218,1,124.49,126.07,0400,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439403443,384009.00
08/12/2015 14:15,2,9.209,ALERT,221.64,369.10,59.996,1439403305,"201051344000576","174011321042388",26.96,39.00,0,297.26,519.99,251.3,240.6,1.136,211481.8,211481.8,10440,0,0,0,L,1122011218,1,125.40,127.43,0400,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439403445,384010.00
08/12/2015 14:15,2,9.020,ALERT,222.10,367.90,59.975,1439403305,"201051344000579","174011321042388",27.25,44.00,0,298.17,524.20,248.7,238.1,1.153,218428.9,218428.9,10398,0,0,0,L,1122011218,1,125.40,127.65,0400,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439403447,384011.00
08/12/2015 14:15,1,0,NO_COMMUNICATIONS,0,0,0,1439403305,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439404185,384012.00
08/12/2015 14:15,1,0,NO_COMMUNICATIONS,0,0,0,1439403305,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439404185,384013.00
08/12/2015 14:15,1,0,NO_COMMUNICATIONS,0,0,0,1439403305,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439404185,384014.00
08/12/2015 14:15,1,0,NO_COMMUNICATIONS,0,0,0,1439403305,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439404185,384015.00
08/12/2015 14:15,1,0,NO_COMMUNICATIONS,0,0,0,1439403305,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439404185,384016.00
08/12/2015 14:15,1,0,NO_COMMUNICATIONS,0,0,0,1439403305,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439404185,384017.00
08/12/2015 14:15,1,0,NO_COMMUNICATIONS,0,0,0,1439403305,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439404185,384018.00
08/12/2015 14:15,1,0,NO_COMMUNICATIONS,0,0,0,1439403305,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439404185,384019.00
08/12/2015 14:15,1,0,NO_COMMUNICATIONS,0,0,0,1439403305,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439404185,384020.00
08/12/2015 14:15,1,0,NO_COMMUNICATIONS,0,0,0,1439403305,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439404185,384021.00
08/12/2015 14:30,2,8.531,ACTIVE,219.84,365.19,59.975,1439404204,"201051344000955","174011321042388",29.20,42.80,0,327.62,420.80,251.9,241.2,1.171,217021.3,217021.3,10411,0,0,0,L,1122011218,1,124.49,127.20,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439404277,384022.00
08/12/2015 14:30,2,7.906,ACTIVE,217.58,383.53,59.981,1439404204,"274151322000095","174011321042388",28.59,55.30,0,323.11,402.46,228.4,218.6,0.849,516560.9,516560.9,11311,0,0,0,L,1151911521,1,125.40,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439404278,384023.00
08/12/2015 14:30,2,6.699,ACTIVE,218.48,360.99,59.981,1439404204,"201051344000868","174011321042388",29.14,38.00,0,328.52,424.11,197.7,188.9,0.893,203791.8,203791.8,10422,0,0,0,L,1122011218,1,124.04,126.30,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439404279,384024.00
08/12/2015 14:30,2,7.182,ACTIVE,220.29,362.79,59.996,1439404204,"201051344000853","174011321042388",28.43,38.40,0,329.43,425.01,206.6,197.5,0.963,210239.0,210239.0,10424,0,0,0,L,1122011218,1,125.40,126.75,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439404280,384025.00
08/12/2015 14:30,2,6.381,ACTIVE,218.48,358.58,60.002,1439404204,"201051344000582","174011321042388",27.99,41.00,0,319.81,426.81,181.2,172.9,0.849,209434.1,209434.1,10399,0,0,0,L,1122011218,1,124.27,126.07,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439404281,384026.00
08/12/2015 14:30,2,6.043,ACTIVE,218.71,358.88,59.986,1439404204,"201051344000469","174011321042388",28.33,36.00,0,328.52,426.51,173.2,165.2,0.809,205503.5,205503.5,10420,0,0,0,L,1122011218,1,124.04,126.30,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439404282,384027.00
08/12/2015 14:30,2,5.260,ACTIVE,217.80,356.48,59.981,1439404204,"201051344000988","174011321042388",27.67,39.30,0,316.50,424.41,147.5,140.5,0.703,204628.7,204628.7,10404,0,0,0,L,1122011218,1,124.04,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439404283,384028.00
08/12/2015 14:30,2,6.656,ACTIVE,218.48,357.38,59.981,1439404204,"201051344001158","174011321042388",26.00,40.40,0,319.51,423.81,175.5,167.5,0.844,210337.5,210337.5,10405,0,0,0,L,1122011218,1,124.27,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439404284,384029.00
08/12/2015 14:30,2,8.293,ALERT,219.39,362.49,59.991,1439404204,"201051344001025","174011321042388",25.86,42.80,0,305.98,519.99,217.7,208.1,0.963,214714.2,214714.2,10400,0,0,0,L,1122011218,1,124.49,126.53,0400,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439404286,384030.00
08/12/2015 14:30,2,4.811,ALERT,217.58,353.17,59.986,1439404204,"201051344000569","174011321042388",27.35,39.00,0,305.98,427.71,133.2,126.7,0.619,218001.3,218001.3,10426,0,0,0,L,1122011218,1,123.59,125.85,0002,33,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439404288,384031.00
08/12/2015 14:30,2,4.744,ACTIVE,216.00,416.59,59.970,1439404204,"274151322000094","174011321042388",37.25,51.00,0,330.33,456.57,179.7,171.5,0.698,394609.6,394609.6,11826,0,0,0,L,1151911521,1,123.59,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439404288,384032.00
08/12/2015 14:30,2,4.266,ACTIVE,216.90,349.86,59.996,1439404204,"201051344000458","174011321042388",27.57,40.60,0,329.13,425.91,119.3,113.2,0.579,213687.7,213687.7,10419,0,0,0,L,1122011218,1,123.81,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439404290,384033.00
08/12/2015 14:30,2,7.377,ACTIVE,216.22,359.78,59.981,1439404204,"274151322000087","174011321042388",25.80,76.50,0,321.31,398.56,192.6,184.0,0.729,466446.2,466446.2,11239,0,0,0,L,1151911521,1,124.27,124.04,0000,67,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439404291,384034.00
08/12/2015 14:30,2,7.494,ACTIVE,216.90,379.62,60.002,1439404204,"274151322000052","174011321042388",27.02,56.00,0,323.11,404.57,204.9,195.8,0.791,498724.2,498724.2,11661,0,0,0,L,1151911521,1,124.27,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439404292,384035.00
08/12/2015 14:30,2,7.836,ACTIVE,217.80,363.69,59.991,1439404204,"201051344001145","174011321042388",27.67,41.00,0,319.51,421.70,219.6,210.0,1.003,218753.4,218753.4,10425,0,0,0,L,1122011218,1,123.81,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439404293,384036.00
08/12/2015 14:30,2,7.555,ACTIVE,217.58,358.28,59.991,1439404204,"201051344000685","174011321042388",27.53,41.50,0,314.10,419.90,210.4,201.1,0.990,217476.5,217476.5,10426,0,0,0,L,1122011218,1,124.49,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439404294,384037.00
08/12/2015 14:30,2,5.705,ACTIVE,215.77,357.68,59.965,1439404204,"274151322000088","174011321042388",27.14,50.40,0,321.31,401.26,156.4,149.1,0.597,478597.2,478597.2,11266,0,0,0,L,1151911521,1,124.27,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439404295,384038.00
08/12/2015 14:30,2,6.842,ACTIVE,217.80,357.98,59.986,1439404204,"201051344000438","174011321042388",25.35,43.00,0,318.00,424.41,175.7,167.7,0.840,217489.7,217489.7,10399,0,0,0,L,1122011218,1,124.27,125.85,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439404296,384039.00
08/12/2015 14:30,2,8.852,ACTIVE,220.52,365.80,59.944,1439404204,"201051344001135","174011321042388",27.91,40.60,0,327.92,425.01,250.2,239.5,1.123,208982.1,208982.1,10378,0,0,0,L,1122011218,1,124.94,127.20,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439404297,384040.00
08/12/2015 14:30,2,9.195,ACTIVE,220.06,367.90,60.012,1439404204,"201051344000417","174011321042388",27.37,44.80,0,318.91,419.30,255.0,244.2,1.198,212621.7,212621.7,10398,0,0,0,L,1122011218,1,124.49,126.98,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439404298,384041.00
08/12/2015 14:30,2,8.590,ACTIVE,219.84,365.19,59.965,1439404204,"201051344000594","174011321042388",29.18,45.80,0,326.12,419.60,253.7,243.0,1.171,214281.3,214281.3,10421,0,0,0,L,1122011218,1,124.49,126.53,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439404299,384042.00
08/12/2015 14:30,2,8.803,ACTIVE,217.80,383.53,59.975,1439404204,"274151322000083","174011321042388",26.76,56.30,0,322.51,401.26,238.2,228.0,0.937,494587.2,494587.2,11691,0,0,0,L,1151911521,1,124.94,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439404299,384043.00
08/12/2015 14:30,2,8.363,ACTIVE,221.42,368.50,59.975,1439404204,"201051344000585","174011321042388",30.10,40.80,0,327.92,425.01,254.5,243.7,1.184,213744.7,213744.7,10399,0,0,0,L,1122011218,1,124.94,127.88,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439404300,384044.00
08/12/2015 14:30,2,9.100,ACTIVE,218.26,373.61,59.970,1439404204,"274151322000054","174011321042388",26.72,50.40,0,324.92,403.07,246.1,235.6,0.937,489411.0,489411.0,11254,0,0,0,L,1151911521,1,125.62,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439404301,384045.00
08/12/2015 14:30,2,8.459,ACTIVE,220.74,364.89,59.981,1439404204,"201051344001203","174011321042388",29.34,42.80,0,328.52,424.71,251.1,240.5,1.167,214614.6,214614.6,10413,0,0,0,L,1122011218,1,125.40,127.20,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439404302,384046.00
08/12/2015 14:30,2,8.383,ACTIVE,218.93,365.19,59.970,1439404204,"201051344000646","174011321042388",28.53,42.80,0,316.80,419.30,241.8,231.5,1.123,210950.2,210950.2,10395,0,0,0,L,1122011218,1,124.49,126.30,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439404303,384047.00
08/12/2015 14:30,2,5.756,ACTIVE,218.03,410.58,59.975,1439404204,"274151322000068","174011321042388",37.63,52.50,0,328.52,461.68,219.3,209.7,0.831,393882.6,393882.6,11438,0,0,0,L,1151911521,1,125.17,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439404304,384048.00
08/12/2015 14:30,2,7.947,ACTIVE,217.13,353.47,59.975,1439404204,"274151322000076","174011321042388",28.07,54.80,0,324.92,406.07,225.2,215.4,0.853,522682.6,522682.6,11677,0,0,0,L,1151911521,1,124.27,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439404305,384049.00
08/12/2015 14:30,2,4.213,ACTIVE,214.19,347.76,59.981,1439404204,"201051344000890","174011321042388",27.63,45.30,0,321.31,419.30,117.7,111.7,0.548,215644.2,215644.2,10409,0,0,0,L,1122011218,1,122.91,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439404306,384050.00
08/12/2015 14:30,2,3.299,ACTIVE,214.41,344.45,59.986,1439404204,"201051344000900","174011321042388",28.90,37.80,0,327.92,427.41,96.6,91.3,0.446,216526.7,216526.7,10442,0,0,0,L,1122011218,1,123.14,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439404307,384051.00
08/12/2015 14:30,2,3.305,ACTIVE,214.19,345.06,59.981,1439404204,"201051344000633","174011321042388",27.57,42.50,0,320.41,424.11,92.3,87.2,0.451,205404.8,205404.8,10434,0,0,0,L,1122011218,1,122.91,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439404308,384052.00
08/12/2015 14:30,2,3.289,ACTIVE,214.41,343.85,59.959,1439404204,"201051344000983","174011321042388",28.15,39.50,0,328.22,427.11,93.8,88.6,0.446,213451.6,213451.6,10420,0,0,0,L,1122011218,1,122.68,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439404309,384053.00
08/12/2015 14:30,2,3.283,ACTIVE,213.96,344.45,59.981,1439404204,"201051344000917","174011321042388",27.47,41.50,0,320.71,424.11,91.4,86.3,0.446,216156.7,216156.7,10435,0,0,0,L,1122011218,1,122.46,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439404310,384054.00
08/12/2015 14:30,2,3.209,ACTIVE,214.64,344.45,59.986,1439404204,"201051344000648","174011321042388",27.67,39.80,0,310.79,425.61,90.0,85.0,0.433,211415.8,211415.8,10422,0,0,0,L,1122011218,1,122.46,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439404311,384055.00
08/12/2015 14:30,2,3.289,ACTIVE,214.41,344.15,59.975,1439404204,"201051344001093","174011321042388",27.59,41.30,0,317.70,425.01,92.0,86.9,0.433,214374.8,214374.8,10420,0,0,0,L,1122011218,1,122.68,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439404312,384056.00
08/12/2015 14:30,2,3.553,ACTIVE,215.09,345.96,59.991,1439404204,"201051344000645","174011321042388",27.41,40.20,0,318.91,424.71,98.8,93.4,0.468,212372.6,212372.6,10424,0,0,0,L,1122011218,1,123.36,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439404313,384057.00
08/12/2015 14:30,2,6.146,ACTIVE,215.09,356.18,59.981,1439404204,"274151322000085","174011321042388",19.40,50.40,0,323.11,403.07,120.9,114.8,0.460,491993.3,491993.3,11671,0,0,0,L,1151911521,1,123.81,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439404313,384058.00
08/12/2015 14:30,2,5.096,ACTIVE,216.22,351.67,59.965,1439404204,"201051344000651","174011321042388",26.86,40.80,0,321.31,424.11,138.4,131.6,0.623,211606.7,211606.7,10402,0,0,0,L,1122011218,1,123.81,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439404314,384059.00
08/12/2015 14:30,2,3.355,ACTIVE,214.41,342.05,59.981,1439404204,"201051344000867","174011321042388",27.79,41.30,0,328.52,424.11,94.3,89.1,0.433,204309.6,204309.6,10424,0,0,0,L,1122011218,1,122.91,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439404315,384060.00
08/12/2015 14:30,2,3.416,ACTIVE,212.61,341.15,59.975,1439404204,"201051344001230","174011321042388",25.66,43.00,0,318.30,420.20,88.8,83.8,0.433,215264.3,215264.3,10436,0,0,0,L,1122011218,1,122.01,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439404316,384061.00
08/12/2015 14:30,2,3.260,ACTIVE,213.96,345.36,59.954,1439404204,"201051344000576","174011321042388",27.61,38.60,0,319.51,424.71,91.2,86.1,0.433,211521.8,211521.8,10442,0,0,0,L,1122011218,1,122.46,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439404317,384062.00
08/12/2015 14:30,2,3.354,ACTIVE,213.74,344.45,59.975,1439404204,"201051344000579","174011321042388",27.37,43.40,0,328.82,424.11,92.9,87.8,0.446,218469.3,218469.3,10400,0,0,0,L,1122011218,1,122.46,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439404318,384063.00
08/12/2015 14:30,1,0,NO_COMMUNICATIONS,0,0,0,1439404204,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439405085,384064.00
08/12/2015 14:30,1,0,NO_COMMUNICATIONS,0,0,0,1439404204,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439405085,384065.00
08/12/2015 14:30,1,0,NO_COMMUNICATIONS,0,0,0,1439404204,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439405085,384066.00
08/12/2015 14:30,1,0,NO_COMMUNICATIONS,0,0,0,1439404204,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439405085,384067.00
08/12/2015 14:30,1,0,NO_COMMUNICATIONS,0,0,0,1439404204,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439405085,384068.00
08/12/2015 14:30,1,0,NO_COMMUNICATIONS,0,0,0,1439404204,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439405085,384069.00
08/12/2015 14:30,1,0,NO_COMMUNICATIONS,0,0,0,1439404204,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439405085,384070.00
08/12/2015 14:30,1,0,NO_COMMUNICATIONS,0,0,0,1439404204,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439405085,384071.00
08/12/2015 14:30,1,0,NO_COMMUNICATIONS,0,0,0,1439404204,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439405085,384072.00
08/12/2015 14:30,1,0,NO_COMMUNICATIONS,0,0,0,1439404204,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439405085,384073.00
08/12/2015 14:45,2,3.074,ACTIVE,213.29,343.25,59.970,1439405103,"201051344000955","174011321042388",27.83,41.30,0,327.92,420.80,86.7,81.7,0.429,217055.2,217055.2,10412,0,0,0,L,1122011218,1,122.01,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439405177,384074.00
08/12/2015 14:45,2,3.098,ACTIVE,213.51,351.07,59.975,1439405103,"274151322000095","174011321042388",27.81,51.00,0,321.91,402.16,87.2,82.2,0.327,516594.9,516594.9,11312,0,0,0,L,1151911521,1,123.14,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439405178,384075.00
08/12/2015 14:45,2,3.172,ALERT,213.74,343.55,59.981,1439405103,"201051344000868","174011321042388",27.43,37.00,0,301.47,525.10,88.1,83.1,0.424,203825.4,203825.4,10423,0,0,0,L,1122011218,1,122.46,123.81,0400,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439405180,384076.00
08/12/2015 14:45,2,3.191,ALERT,214.87,345.36,59.986,1439405103,"201051344000853","174011321042388",27.83,37.50,0,301.77,524.50,90.0,85.0,0.424,210272.7,210272.7,10425,0,0,0,L,1122011218,1,123.36,124.04,0400,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439405182,384077.00
08/12/2015 14:45,2,3.156,ACTIVE,214.64,345.96,60.012,1439405103,"201051344000582","174011321042388",27.65,40.00,0,328.52,426.51,88.5,83.5,0.420,209467.8,209467.8,10400,0,0,0,L,1122011218,1,122.91,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439405183,384078.00
08/12/2015 14:45,2,3.268,ALERT,214.64,345.06,59.991,1439405103,"201051344000469","174011321042388",27.95,35.20,0,300.87,517.58,92.5,87.4,0.446,205537.3,205537.3,10421,0,0,0,L,1122011218,1,122.68,124.27,0400,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439405185,384079.00
08/12/2015 14:45,2,3.363,ACTIVE,214.87,346.26,59.949,1439405103,"201051344000988","174011321042388",27.73,38.20,0,327.92,425.91,94.4,89.2,0.451,204662.5,204662.5,10405,0,0,0,L,1122011218,1,122.91,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439405185,384080.00
08/12/2015 14:45,2,3.775,ACTIVE,215.32,346.86,60.007,1439405103,"201051344001158","174011321042388",27.59,39.30,0,328.22,427.11,105.8,100.2,0.521,210371.1,210371.1,10406,0,0,0,L,1122011218,1,122.91,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439405186,384081.00
08/12/2015 14:45,2,4.303,ALERT,215.32,348.06,59.986,1439405103,"201051344001025","174011321042388",27.99,41.00,0,302.37,522.39,122.0,115.8,0.561,214748.0,214748.0,10402,0,0,0,L,1122011218,1,122.91,124.49,0400,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439405188,384082.00
08/12/2015 14:45,2,8.113,ALERT,218.93,361.29,59.975,1439405103,"201051344000569","174011321042388",22.54,37.80,0,302.07,521.19,186.8,178.3,0.910,218034.8,218034.8,10428,0,0,0,L,1122011218,1,124.04,126.53,0400,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439405190,384083.00
08/12/2015 14:45,2,3.715,ACTIVE,216.90,407.87,60.012,1439405103,"274151322000094","174011321042388",37.95,48.00,0,328.82,460.78,143.0,136.1,0.552,394639.1,394639.1,11827,0,0,0,L,1151911521,1,124.27,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439405191,384084.00
08/12/2015 14:45,2,8.395,ACTIVE,221.87,367.00,59.981,1439405103,"201051344000458","174011321042388",29.54,39.50,0,329.13,427.71,250.9,240.3,1.176,213721.6,213721.6,10420,0,0,0,L,1122011218,1,125.62,127.65,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439405192,384085.00
08/12/2015 14:45,2,7.283,ACTIVE,217.58,370.90,59.981,1439405103,"274151322000087","174011321042388",26.30,74.00,0,322.81,398.26,193.9,185.3,0.738,466476.4,466476.4,11240,0,0,0,L,1151911521,1,124.94,124.04,0000,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439405193,384086.00
08/12/2015 14:45,2,7.721,ACTIVE,218.26,351.97,59.975,1439405103,"274151322000052","174011321042388",28.33,52.00,0,324.62,405.17,221.6,211.9,0.844,498756.2,498756.2,11662,0,0,0,L,1151911521,1,124.72,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439405194,384087.00
08/12/2015 14:45,2,8.490,ACTIVE,219.16,366.70,59.991,1439405103,"201051344001145","174011321042388",29.62,40.00,0,327.92,423.20,254.5,243.7,1.140,218787.1,218787.1,10426,0,0,0,L,1122011218,1,124.27,126.53,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439405195,384088.00
08/12/2015 14:45,2,8.379,ACTIVE,219.39,365.80,59.991,1439405103,"201051344000685","174011321042388",30.06,40.60,0,327.62,421.70,254.5,243.7,1.211,217510.2,217510.2,10427,0,0,0,L,1122011218,1,124.94,126.53,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439405196,384089.00
08/12/2015 14:45,2,8.824,ACTIVE,218.48,371.81,60.012,1439405103,"274151322000088","174011321042388",27.27,48.00,0,322.21,404.27,243.5,233.1,0.915,478628.7,478628.7,11267,0,0,0,L,1151911521,1,126.30,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439405197,384090.00
08/12/2015 14:45,2,8.576,ACTIVE,220.29,366.40,59.975,1439405103,"201051344000438","174011321042388",29.30,41.80,0,328.22,424.71,254.3,243.5,1.171,217523.4,217523.4,10400,0,0,0,L,1122011218,1,124.94,127.20,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439405198,384091.00
08/12/2015 14:45,2,8.518,ACTIVE,220.74,367.30,59.975,1439405103,"201051344001135","174011321042388",29.26,39.50,0,328.22,426.51,252.3,241.6,1.123,209016.1,209016.1,10379,0,0,0,L,1122011218,1,124.94,127.20,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439405198,384092.00
08/12/2015 14:45,2,8.518,ACTIVE,219.39,366.10,60.007,1439405103,"201051344000417","174011321042388",27.95,43.60,0,328.22,420.50,240.9,230.6,1.118,212655.1,212655.1,10399,0,0,0,L,1122011218,1,124.27,126.75,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439405199,384093.00
08/12/2015 14:45,2,8.648,ACTIVE,219.16,364.89,59.986,1439405103,"201051344000594","174011321042388",28.71,44.50,0,327.32,422.30,251.1,240.5,1.158,214315.4,214315.4,10422,0,0,0,L,1122011218,1,124.27,126.53,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439405200,384094.00
08/12/2015 14:45,2,7.186,ACTIVE,216.90,352.57,59.975,1439405103,"274151322000083","174011321042388",27.23,53.00,0,324.32,401.56,198.0,189.2,0.787,494619.1,494619.1,11692,0,0,0,L,1151911521,1,124.49,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439405201,384095.00
08/12/2015 14:45,2,6.771,ALERT,218.93,360.38,59.975,1439405103,"201051344000585","174011321042388",28.49,39.50,0,302.07,521.19,194.8,186.0,0.879,213778.7,213778.7,10400,0,0,0,L,1122011218,1,123.81,126.53,0400,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439405203,384096.00
08/12/2015 14:45,2,4.896,ACTIVE,215.77,363.09,59.959,1439405103,"274151322000054","174011321042388",27.55,48.00,0,324.62,403.67,136.5,129.8,0.526,489443.0,489443.0,11255,0,0,0,L,1151911521,1,123.81,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439405204,384097.00
08/12/2015 14:45,2,5.078,ALERT,216.45,351.37,59.986,1439405103,"201051344001203","174011321042388",28.13,41.30,0,302.68,519.09,144.5,137.6,0.681,214648.2,214648.2,10414,0,0,0,L,1122011218,1,123.81,124.72,0400,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439405206,384098.00
08/12/2015 14:45,2,4.408,ACTIVE,215.09,348.36,59.975,1439405103,"201051344000646","174011321042388",28.31,41.00,0,327.02,422.00,126.5,120.2,0.610,210984.0,210984.0,10396,0,0,0,L,1122011218,1,123.14,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439405207,384099.00
08/12/2015 14:45,2,2.947,ACTIVE,216.45,407.57,59.944,1439405103,"274151322000068","174011321042388",38.05,49.00,0,328.82,462.88,115.3,109.4,0.438,393912.2,393912.2,11439,0,0,0,L,1151911521,1,124.49,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439405207,384100.00
08/12/2015 14:45,2,4.879,ACTIVE,216.45,361.89,59.965,1439405103,"274151322000076","174011321042388",28.49,51.80,0,321.91,406.07,140.5,133.7,0.544,522716.6,522716.6,11678,0,0,0,L,1151911521,1,124.27,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439405208,384101.00
08/12/2015 14:45,2,6.783,ACTIVE,217.80,358.88,59.970,1439405103,"201051344000890","174011321042388",28.92,44.00,0,327.32,422.00,199.0,190.2,0.932,215678.0,215678.0,10410,0,0,0,L,1122011218,1,124.04,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439405209,384102.00
08/12/2015 14:45,2,8.615,ALERT,220.97,366.70,59.970,1439405103,"201051344000900","174011321042388",28.71,37.00,0,301.17,517.58,250.3,239.6,1.140,216560.6,216560.6,10443,0,0,0,L,1122011218,1,125.17,127.20,0400,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439405211,384103.00
08/12/2015 14:45,2,8.570,ACTIVE,220.06,366.10,59.970,1439405103,"201051344000633","174011321042388",28.07,41.00,0,327.62,425.91,243.6,233.1,1.109,205438.8,205438.8,10435,0,0,0,L,1122011218,1,124.72,127.20,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439405212,384104.00
08/12/2015 14:45,2,6.641,ALERT,219.39,363.09,59.965,1439405103,"201051344000983","174011321042388",28.23,38.60,0,302.07,525.40,189.3,180.8,0.866,213485.8,213485.8,10421,0,0,0,L,1122011218,1,124.72,126.30,0400,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439405214,384105.00
08/12/2015 14:45,2,4.805,ACTIVE,216.22,352.27,59.954,1439405103,"201051344000917","174011321042388",28.98,40.60,0,327.02,425.01,141.2,134.3,0.681,216190.7,216190.7,10436,0,0,0,L,1122011218,1,123.36,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439405215,384106.00
08/12/2015 14:45,2,5.736,ACTIVE,217.13,354.37,59.970,1439405103,"201051344000648","174011321042388",27.81,38.80,0,328.82,425.61,161.3,153.8,0.747,211449.6,211449.6,10423,0,0,0,L,1122011218,1,123.36,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439405216,384107.00
08/12/2015 14:45,2,4.070,ACTIVE,215.09,348.36,59.996,1439405103,"201051344001093","174011321042388",28.49,40.40,0,327.62,426.21,117.0,111.0,0.530,214408.6,214408.6,10421,0,0,0,L,1122011218,1,123.14,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439405217,384108.00
08/12/2015 14:45,2,4.055,ACTIVE,215.09,346.56,59.970,1439405103,"201051344000645","174011321042388",27.77,39.00,0,328.52,426.21,114.1,108.2,0.526,212406.6,212406.6,10425,0,0,0,L,1122011218,1,123.14,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439405218,384109.00
08/12/2015 14:45,2,3.475,ACTIVE,213.96,351.37,59.949,1439405103,"274151322000085","174011321042388",27.63,48.30,0,322.21,403.37,97.2,91.9,0.371,492025.5,492025.5,11672,0,0,0,L,1151911521,1,123.59,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439405219,384110.00
08/12/2015 14:45,2,3.777,ACTIVE,215.09,346.26,59.965,1439405103,"201051344000651","174011321042388",27.53,40.20,0,328.22,425.31,105.3,99.7,0.491,211640.8,211640.8,10403,0,0,0,L,1122011218,1,123.36,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439405220,384111.00
08/12/2015 14:45,2,4.506,ACTIVE,215.32,347.76,59.970,1439405103,"201051344000867","174011321042388",27.85,40.60,0,328.52,423.81,127.0,120.6,0.575,204343.9,204343.9,10425,0,0,0,L,1122011218,1,123.36,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439405221,384112.00
08/12/2015 14:45,2,3.787,ACTIVE,213.96,344.45,59.986,1439405103,"201051344001230","174011321042388",27.95,41.50,0,326.42,422.30,107.2,101.5,0.513,215298.2,215298.2,10437,0,0,0,L,1122011218,1,122.68,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439405222,384113.00
08/12/2015 14:45,2,3.969,ACTIVE,215.54,347.76,59.959,1439405103,"201051344000576","174011321042388",28.31,37.80,0,328.22,426.81,113.9,108.0,0.548,211555.9,211555.9,10443,0,0,0,L,1122011218,1,123.14,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439405223,384114.00
08/12/2015 14:45,2,4.156,ACTIVE,215.77,348.36,59.981,1439405103,"201051344000579","174011321042388",27.93,42.50,0,328.82,427.11,117.6,111.6,0.566,218503.7,218503.7,10401,0,0,0,L,1122011218,1,123.14,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439405224,384115.00
08/12/2015 14:45,1,0,NO_COMMUNICATIONS,0,0,0,1439405103,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439405984,384116.00
08/12/2015 14:45,1,0,NO_COMMUNICATIONS,0,0,0,1439405103,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439405984,384117.00
08/12/2015 14:45,1,0,NO_COMMUNICATIONS,0,0,0,1439405103,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439405984,384118.00
08/12/2015 14:45,1,0,NO_COMMUNICATIONS,0,0,0,1439405103,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439405984,384119.00
08/12/2015 14:45,1,0,NO_COMMUNICATIONS,0,0,0,1439405103,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439405984,384120.00
08/12/2015 14:45,1,0,NO_COMMUNICATIONS,0,0,0,1439405103,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439405984,384121.00
