ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/12/2015 14:45,1,0,NO_COMMUNICATIONS,0,0,0,1439405103,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439405984,384122.00
08/12/2015 14:45,1,0,NO_COMMUNICATIONS,0,0,0,1439405103,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439405984,384123.00
08/12/2015 14:45,1,0,NO_COMMUNICATIONS,0,0,0,1439405103,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439405984,384124.00
08/12/2015 14:45,1,0,NO_COMMUNICATIONS,0,0,0,1439405103,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439405984,384125.00
08/12/2015 15:00,2,8.891,ACTIVE,220.06,368.50,59.996,1439406003,"201051344000955","174011321042388",27.79,40.60,0,327.92,424.41,250.1,239.4,1.162,217091.5,217091.5,10413,0,0,0,L,1122011218,1,124.49,127.43,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439406078,384126.00
08/12/2015 15:00,2,9.023,ACTIVE,218.26,386.23,59.954,1439406003,"274151322000095","174011321042388",27.73,52.00,0,324.02,405.47,253.1,242.4,0.946,516631.4,516631.4,11313,0,0,0,L,1151911521,1,125.85,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439406079,384127.00
08/12/2015 15:00,2,9.016,ACTIVE,220.52,367.30,59.986,1439406003,"201051344000868","174011321042388",27.67,36.30,0,327.92,425.01,252.7,242.0,1.127,203862.1,203862.1,10425,0,0,0,L,1122011218,1,124.72,127.65,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439406080,384128.00
08/12/2015 15:00,2,8.791,ALERT,222.77,370.60,59.991,1439406003,"201051344000853","174011321042388",28.63,37.00,0,304.18,520.29,254.4,243.6,1.176,210309.3,210309.3,10427,0,0,0,L,1122011218,1,126.07,128.33,0400,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439406082,384129.00
08/12/2015 15:00,2,8.916,ACTIVE,221.42,370.90,59.986,1439406003,"201051344000582","174011321042388",27.75,39.00,0,328.52,426.81,250.6,239.9,1.127,209503.9,209503.9,10401,0,0,0,L,1122011218,1,125.40,127.88,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439406083,384130.00
08/12/2015 15:00,2,8.848,ACTIVE,222.55,371.81,59.986,1439406003,"201051344000469","174011321042388",28.39,35.20,0,328.82,428.01,254.3,243.5,1.176,205574.2,205574.2,10423,0,0,0,L,1122011218,1,125.40,128.56,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439406084,384131.00
08/12/2015 15:00,2,9.049,ACTIVE,222.55,370.60,59.970,1439406003,"201051344000988","174011321042388",27.57,37.50,0,327.32,423.81,252.6,241.9,1.136,204699.2,204699.2,10406,0,0,0,L,1122011218,1,125.62,128.33,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439406085,384132.00
08/12/2015 15:00,2,8.893,ACTIVE,222.55,370.00,59.991,1439406003,"201051344001158","174011321042388",27.49,38.80,0,328.82,424.41,247.5,237.0,1.127,210407.6,210407.6,10407,0,0,0,L,1122011218,1,125.62,128.11,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439406086,384133.00
08/12/2015 15:00,2,8.848,ACTIVE,220.97,370.90,59.981,1439406003,"201051344001025","174011321042388",28.13,40.60,0,329.13,424.41,252.0,241.3,1.083,214785.2,214785.2,10404,0,0,0,L,1122011218,1,125.17,127.65,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439406087,384134.00
08/12/2015 15:00,2,8.525,ACTIVE,221.64,366.40,59.981,1439406003,"201051344000569","174011321042388",28.01,38.20,0,328.22,428.61,241.8,231.5,1.114,218071.8,218071.8,10430,0,0,0,L,1122011218,1,124.94,128.11,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439406088,384135.00
08/12/2015 15:00,2,5.746,ACTIVE,218.26,419.00,59.986,1439406003,"274151322000094","174011321042388",37.51,49.80,0,336.64,462.58,218.6,209.1,0.840,394671.1,394671.1,11828,0,0,0,L,1151911521,1,125.17,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439406089,384136.00
08/12/2015 15:00,2,8.773,ACTIVE,222.10,370.60,59.981,1439406003,"201051344000458","174011321042388",27.93,38.80,0,329.13,425.01,248.0,237.4,1.153,213758.4,213758.4,10421,0,0,0,L,1122011218,1,125.85,128.11,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439406090,384137.00
08/12/2015 15:00,2,8.129,ACTIVE,218.26,359.18,60.002,1439406003,"274151322000087","174011321042388",26.16,74.00,0,326.12,400.36,215.2,205.8,0.813,466509.2,466509.2,11241,0,0,0,L,1151911521,1,125.40,124.49,0000,63,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439406090,384138.00
08/12/2015 15:00,2,8.189,ACTIVE,218.48,375.41,59.986,1439406003,"274151322000052","174011321042388",27.19,52.30,0,324.92,407.57,225.4,215.6,0.857,498790.9,498790.9,11663,0,0,0,L,1151911521,1,125.17,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439406091,384139.00
08/12/2015 15:00,2,8.592,ACTIVE,219.16,365.80,59.981,1439406003,"201051344001145","174011321042388",27.85,40.00,0,329.13,423.81,242.2,231.9,1.087,218823.7,218823.7,10427,0,0,0,L,1122011218,1,124.27,126.75,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439406092,384140.00
08/12/2015 15:00,2,8.707,ACTIVE,219.16,366.40,59.986,1439406003,"201051344000685","174011321042388",27.75,40.40,0,328.22,421.10,244.7,234.2,1.162,217546.8,217546.8,10428,0,0,0,L,1122011218,1,125.17,126.53,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439406093,384141.00
08/12/2015 15:00,2,8.297,ACTIVE,218.26,354.37,59.986,1439406003,"274151322000088","174011321042388",27.19,48.00,0,324.92,406.07,228.6,218.7,0.862,478662.7,478662.7,11268,0,0,0,L,1151911521,1,126.07,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439406094,384142.00
08/12/2015 15:00,2,8.990,ACTIVE,220.52,369.70,59.981,1439406003,"201051344000438","174011321042388",27.63,40.80,0,328.82,425.91,251.4,240.7,1.149,217559.8,217559.8,10401,0,0,0,L,1122011218,1,125.17,127.20,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439406095,384143.00
08/12/2015 15:00,2,8.982,ACTIVE,220.97,371.81,60.002,1439406003,"201051344001135","174011321042388",27.85,39.00,0,328.82,424.41,253.5,242.8,1.162,209052.8,209052.8,10380,0,0,0,L,1122011218,1,125.40,127.43,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439406096,384144.00
08/12/2015 15:00,2,8.998,ACTIVE,220.06,368.50,59.975,1439406003,"201051344000417","174011321042388",27.35,42.80,0,328.52,424.71,249.3,238.7,1.167,212691.2,212691.2,10400,0,0,0,L,1122011218,1,124.49,126.98,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439406097,384145.00
08/12/2015 15:00,2,8.945,ACTIVE,219.84,367.00,59.954,1439406003,"201051344000594","174011321042388",27.33,43.80,0,327.92,423.81,247.5,237.0,1.123,214352.2,214352.2,10423,0,0,0,L,1122011218,1,124.72,126.75,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439406098,384146.00
08/12/2015 15:00,2,8.562,ACTIVE,217.58,382.63,59.944,1439406003,"274151322000083","174011321042388",27.12,53.50,0,325.52,402.16,235.2,225.1,0.937,494653.8,494653.8,11693,0,0,0,L,1151911521,1,125.17,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439406099,384147.00
08/12/2015 15:00,2,8.148,ACTIVE,220.74,370.00,59.986,1439406003,"201051344000585","174011321042388",28.65,39.30,0,328.52,425.61,235.7,225.5,1.025,213816.2,213816.2,10402,0,0,0,L,1122011218,1,124.72,127.65,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439406100,384148.00
08/12/2015 15:00,2,6.789,ACTIVE,216.67,377.52,60.007,1439406003,"274151322000054","174011321042388",26.70,49.00,0,326.12,406.97,182.7,174.4,0.703,489477.5,489477.5,11256,0,0,0,L,1151911521,1,124.72,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439406101,384149.00
08/12/2015 15:00,2,4.756,ACTIVE,216.67,351.37,59.991,1439406003,"201051344001203","174011321042388",28.27,41.00,0,328.82,425.61,136.0,129.3,0.623,214685.1,214685.1,10416,0,0,0,L,1122011218,1,124.04,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439406102,384150.00
08/12/2015 15:00,2,4.398,ACTIVE,215.09,349.26,59.991,1439406003,"201051344000646","174011321042388",27.99,40.60,0,327.92,425.31,124.5,118.3,0.605,211020.6,211020.6,10397,0,0,0,L,1122011218,1,123.36,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439406103,384151.00
08/12/2015 15:00,2,3.252,ACTIVE,216.45,418.39,60.002,1439406003,"274151322000068","174011321042388",37.83,50.20,0,333.33,464.08,123.8,117.6,0.468,393944.4,393944.4,11440,0,0,0,L,1151911521,1,124.49,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439406103,384152.00
08/12/2015 15:00,2,5.469,ACTIVE,216.45,362.49,59.975,1439406003,"274151322000076","174011321042388",27.73,52.30,0,327.32,407.87,153.5,146.3,0.592,522753.6,522753.6,11679,0,0,0,L,1151911521,1,124.27,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439406104,384153.00
08/12/2015 15:00,2,4.850,ACTIVE,215.32,350.17,59.996,1439406003,"201051344000890","174011321042388",27.71,43.20,0,328.82,419.90,136.1,129.5,0.628,215714.5,215714.5,10411,0,0,0,L,1122011218,1,123.36,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439406105,384154.00
08/12/2015 15:00,2,3.508,ALERT,215.54,347.76,59.991,1439406003,"201051344000900","174011321042388",27.97,36.30,0,303.58,515.78,99.3,93.9,0.455,216597.4,216597.4,10445,0,0,0,L,1122011218,1,123.59,124.72,0400,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439406107,384155.00
08/12/2015 15:00,2,3.217,ACTIVE,214.87,345.36,59.991,1439406003,"201051344000633","174011321042388",27.57,40.60,0,328.22,425.91,89.8,84.7,0.420,205475.1,205475.1,10436,0,0,0,L,1122011218,1,123.14,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439406108,384156.00
08/12/2015 15:00,2,3.227,ALERT,215.32,345.36,59.991,1439406003,"201051344000983","174011321042388",27.99,38.00,0,304.78,522.09,91.5,86.4,0.433,213522.4,213522.4,10423,0,0,0,L,1122011218,1,123.36,124.27,0400,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439406110,384157.00
08/12/2015 15:00,2,3.238,ACTIVE,214.64,345.96,60.002,1439406003,"201051344000917","174011321042388",27.75,40.40,0,327.92,427.11,91.1,86.0,0.438,216227.0,216227.0,10437,0,0,0,L,1122011218,1,122.91,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439406111,384158.00
08/12/2015 15:00,2,3.465,ACTIVE,215.54,346.56,60.002,1439406003,"201051344000648","174011321042388",27.85,38.00,0,329.43,425.91,97.8,92.4,0.468,211485.5,211485.5,10424,0,0,0,L,1122011218,1,122.91,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439406112,384159.00
08/12/2015 15:00,2,4.428,ACTIVE,216.45,349.86,59.981,1439406003,"201051344001093","174011321042388",28.33,40.00,0,328.52,424.41,127.1,120.7,0.592,214444.7,214444.7,10422,0,0,0,L,1122011218,1,123.59,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439406113,384160.00
08/12/2015 15:00,2,3.662,ACTIVE,216.00,348.06,60.002,1439406003,"201051344000645","174011321042388",27.25,38.60,0,329.13,425.01,101.0,95.6,0.460,212442.8,212442.8,10426,0,0,0,L,1122011218,1,123.59,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439406114,384161.00
08/12/2015 15:00,2,3.350,ACTIVE,214.64,348.96,59.986,1439406003,"274151322000085","174011321042388",27.12,48.00,0,326.12,406.97,91.9,86.8,0.345,492060.0,492060.0,11673,0,0,0,L,1151911521,1,124.04,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439406115,384162.00
08/12/2015 15:00,2,3.484,ACTIVE,215.32,347.76,59.996,1439406003,"201051344000651","174011321042388",27.49,39.00,0,328.82,424.11,97.1,91.8,0.451,211677.3,211677.3,10404,0,0,0,L,1122011218,1,123.81,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439406116,384163.00
08/12/2015 15:00,2,3.479,ACTIVE,215.09,344.15,59.991,1439406003,"201051344000867","174011321042388",27.65,39.80,0,328.52,425.61,97.5,92.2,0.455,204380.3,204380.3,10426,0,0,0,L,1122011218,1,123.36,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439406117,384164.00
08/12/2015 15:00,2,3.596,ACTIVE,214.41,346.26,59.996,1439406003,"201051344001230","174011321042388",28.39,40.80,0,327.32,421.10,103.3,97.8,0.504,215334.3,215334.3,10438,0,0,0,L,1122011218,1,122.91,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439406117,384165.00
08/12/2015 15:00,2,4.262,ACTIVE,217.13,351.67,60.002,1439406003,"201051344000576","174011321042388",27.85,37.30,0,329.13,425.61,120.4,114.3,0.575,211592.1,211592.1,10444,0,0,0,L,1122011218,1,123.81,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439406118,384166.00
08/12/2015 15:00,2,5.977,ACTIVE,218.48,357.68,59.996,1439406003,"201051344000579","174011321042388",27.53,41.30,0,329.13,424.11,166.9,159.2,0.795,218540.1,218540.1,10402,0,0,0,L,1122011218,1,124.27,126.07,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439406119,384167.00
08/12/2015 15:00,1,0,NO_COMMUNICATIONS,0,0,0,1439406003,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439406883,384168.00
08/12/2015 15:00,1,0,NO_COMMUNICATIONS,0,0,0,1439406003,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439406883,384169.00
08/12/2015 15:00,1,0,NO_COMMUNICATIONS,0,0,0,1439406003,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439406883,384170.00
08/12/2015 15:00,1,0,NO_COMMUNICATIONS,0,0,0,1439406003,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439406883,384171.00
08/12/2015 15:00,1,0,NO_COMMUNICATIONS,0,0,0,1439406003,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439406883,384172.00
08/12/2015 15:00,1,0,NO_COMMUNICATIONS,0,0,0,1439406003,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439406883,384173.00
08/12/2015 15:00,1,0,NO_COMMUNICATIONS,0,0,0,1439406003,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439406883,384174.00
08/12/2015 15:00,1,0,NO_COMMUNICATIONS,0,0,0,1439406003,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439406883,384175.00
08/12/2015 15:00,1,0,NO_COMMUNICATIONS,0,0,0,1439406003,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439406883,384176.00
08/12/2015 15:00,1,0,NO_COMMUNICATIONS,0,0,0,1439406003,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439406883,384177.00
08/12/2015 15:15,2,3.305,ACTIVE,214.41,345.06,59.975,1439406903,"201051344000955","174011321042388",27.59,40.40,0,318.30,422.60,92.5,87.3,0.446,217131.2,217131.2,10414,0,0,0,L,1122011218,1,122.46,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439406978,384178.00
08/12/2015 15:15,2,3.672,ACTIVE,214.87,352.27,59.970,1439406903,"274151322000095","174011321042388",27.91,50.80,0,326.12,405.77,103.7,98.2,0.393,516671.3,516671.3,11314,0,0,0,L,1151911521,1,124.04,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439406979,384179.00
08/12/2015 15:15,2,3.070,ACTIVE,214.64,344.76,60.002,1439406903,"201051344000868","174011321042388",27.81,37.00,0,318.30,424.71,86.5,81.6,0.402,203902.7,203902.7,10426,0,0,0,L,1122011218,1,122.68,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439406980,384180.00
08/12/2015 15:15,2,3.051,ACTIVE,215.54,346.26,59.975,1439406903,"201051344000853","174011321042388",27.87,37.30,0,320.11,424.71,86.1,81.2,0.407,210350.3,210350.3,10429,0,0,0,L,1122011218,1,123.59,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439406981,384181.00
08/12/2015 15:15,2,3.027,ACTIVE,215.09,345.36,59.954,1439406903,"201051344000582","174011321042388",27.63,39.80,0,315.90,424.71,84.8,79.9,0.398,209543.5,209543.5,10402,0,0,0,L,1122011218,1,122.91,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439406982,384182.00
08/12/2015 15:15,2,3.059,ACTIVE,215.09,344.76,59.949,1439406903,"201051344000469","174011321042388",28.01,35.40,0,316.80,423.20,86.9,81.9,0.429,205614.8,205614.8,10424,0,0,0,L,1122011218,1,122.46,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439406983,384183.00
08/12/2015 15:15,2,3.082,ACTIVE,215.09,346.56,59.949,1439406903,"201051344000988","174011321042388",27.59,37.80,0,316.50,422.00,86.1,81.2,0.415,204739.4,204739.4,10407,0,0,0,L,1122011218,1,122.91,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439406984,384184.00
08/12/2015 15:15,2,3.139,ACTIVE,215.32,345.36,59.933,1439406903,"201051344001158","174011321042388",27.17,38.60,0,317.70,421.40,86.4,81.5,0.415,210447.4,210447.4,10408,0,0,0,L,1122011218,1,122.91,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439406985,384185.00
08/12/2015 15:15,2,3.201,ACTIVE,214.64,344.76,59.954,1439406903,"201051344001025","174011321042388",27.47,40.60,0,320.11,423.81,89.1,84.1,0.407,214825.7,214825.7,10405,0,0,0,L,1122011218,1,122.68,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439406986,384186.00
08/12/2015 15:15,2,3.107,ACTIVE,215.09,346.56,59.959,1439406903,"201051344000569","174011321042388",28.03,37.80,0,318.00,422.90,88.2,83.2,0.420,218112.3,218112.3,10431,0,0,0,L,1122011218,1,122.68,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439406987,384187.00
08/12/2015 15:15,2,1.980,ACTIVE,214.87,418.09,59.959,1439406903,"274151322000094","174011321042388",37.45,47.80,0,331.23,453.86,74.9,70.4,0.530,394705.2,394705.2,11829,0,0,0,L,1151911521,1,123.59,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439406988,384188.00
08/12/2015 15:15,2,3.160,ACTIVE,215.54,345.06,59.970,1439406903,"201051344000458","174011321042388",27.79,39.00,0,311.69,422.60,89.0,83.9,0.433,213798.6,213798.6,10422,0,0,0,L,1122011218,1,123.36,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439406988,384189.00
08/12/2015 15:15,2,3.074,ACTIVE,214.87,353.17,59.975,1439406903,"274151322000087","174011321042388",26.22,72.30,0,326.12,398.86,81.7,76.9,0.305,466544.0,466544.0,11242,0,0,0,L,1151911521,1,123.81,123.36,0000,61,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439406989,384190.00
08/12/2015 15:15,2,3.182,ACTIVE,214.87,342.65,59.975,1439406903,"274151322000052","174011321042388",27.79,51.30,0,325.82,404.27,89.5,84.5,0.340,498827.6,498827.6,11664,0,0,0,L,1151911521,1,123.36,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439406990,384191.00
08/12/2015 15:15,2,3.340,ACTIVE,214.87,345.66,59.996,1439406903,"201051344001145","174011321042388",27.79,39.50,0,319.81,423.81,94.1,88.9,0.442,218863.1,218863.1,10428,0,0,0,L,1122011218,1,122.91,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439406991,384192.00
08/12/2015 15:15,2,3.678,ACTIVE,214.87,346.86,59.970,1439406903,"201051344000685","174011321042388",27.41,40.00,0,316.20,422.00,102.1,96.6,0.508,217586.1,217586.1,10429,0,0,0,L,1122011218,1,123.59,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439406992,384193.00
08/12/2015 15:15,2,3.545,ACTIVE,215.09,343.25,59.986,1439406903,"274151322000088","174011321042388",27.59,46.60,0,327.02,403.07,98.8,93.4,0.367,478698.8,478698.8,11269,0,0,0,L,1151911521,1,124.27,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439406993,384194.00
08/12/2015 15:15,2,3.475,ACTIVE,215.54,347.16,59.959,1439406903,"201051344000438","174011321042388",27.83,41.00,0,318.00,423.81,98.0,92.7,0.464,217598.8,217598.8,10402,0,0,0,L,1122011218,1,123.59,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439406994,384195.00
08/12/2015 15:15,2,4.104,ACTIVE,216.00,348.36,59.944,1439406903,"201051344001135","174011321042388",27.59,39.30,0,318.00,424.41,114.8,108.8,0.535,209092.2,209092.2,10381,0,0,0,L,1122011218,1,123.36,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439406995,384196.00
08/12/2015 15:15,2,4.115,ACTIVE,216.00,348.66,59.954,1439406903,"201051344000417","174011321042388",27.57,42.80,0,317.70,422.90,114.9,109.0,0.539,212729.6,212729.6,10401,0,0,0,L,1122011218,1,123.14,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439406996,384197.00
08/12/2015 15:15,2,4.191,ACTIVE,215.32,349.26,59.965,1439406903,"201051344000594","174011321042388",27.85,43.40,0,316.50,422.60,117.9,111.9,0.548,214391.9,214391.9,10424,0,0,0,L,1122011218,1,123.14,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439406997,384198.00
08/12/2015 15:15,2,3.586,ACTIVE,214.87,346.86,59.954,1439406903,"274151322000083","174011321042388",27.55,51.00,0,326.42,401.26,100.0,94.6,0.398,494690.2,494690.2,11694,0,0,0,L,1151911521,1,123.59,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439406998,384199.00
08/12/2015 15:15,2,3.586,ACTIVE,215.77,347.46,59.954,1439406903,"201051344000585","174011321042388",27.87,39.30,0,318.61,422.60,101.2,95.8,0.468,213856.5,213856.5,10403,0,0,0,L,1122011218,1,122.91,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439406999,384200.00
08/12/2015 15:15,2,3.699,ACTIVE,215.09,342.35,59.970,1439406903,"274151322000054","174011321042388",27.06,47.00,0,324.62,403.07,101.5,96.0,0.389,489513.8,489513.8,11257,0,0,0,L,1151911521,1,124.04,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439407000,384201.00
08/12/2015 15:15,2,3.770,ACTIVE,216.00,346.86,59.965,1439406903,"201051344001203","174011321042388",27.57,40.60,0,316.80,424.11,105.3,99.7,0.517,214724.7,214724.7,10417,0,0,0,L,1122011218,1,123.81,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439407000,384202.00
08/12/2015 15:15,2,4.500,ACTIVE,215.77,350.77,59.975,1439406903,"201051344000646","174011321042388",27.87,40.20,0,317.40,422.30,127.0,120.6,0.601,211059.7,211059.7,10398,0,0,0,L,1122011218,1,123.59,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439407001,384203.00
08/12/2015 15:15,2,2.922,ACTIVE,216.22,409.08,59.986,1439406903,"274151322000068","174011321042388",38.13,48.30,0,331.53,457.17,113.1,107.2,0.424,393978.2,393978.2,11441,0,0,0,L,1151911521,1,124.27,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439407002,384204.00
08/12/2015 15:15,2,3.727,ACTIVE,215.54,347.76,59.970,1439406903,"274151322000076","174011321042388",28.09,50.40,0,329.43,407.87,105.8,100.2,0.407,522792.7,522792.7,11680,0,0,0,L,1151911521,1,124.04,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439407003,384205.00
08/12/2015 15:15,2,3.303,ACTIVE,214.41,344.45,59.975,1439406903,"201051344000890","174011321042388",27.81,42.50,0,319.21,421.70,93.0,87.9,0.429,215753.4,215753.4,10412,0,0,0,L,1122011218,1,122.91,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439407004,384206.00
08/12/2015 15:15,2,3.039,ACTIVE,215.09,345.36,59.959,1439406903,"201051344000900","174011321042388",28.27,36.80,0,318.91,423.20,87.0,82.0,0.402,216637.9,216637.9,10447,0,0,0,L,1122011218,1,123.14,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439407005,384207.00
08/12/2015 15:15,2,3.035,ACTIVE,215.09,346.26,59.981,1439406903,"201051344000633","174011321042388",27.61,40.40,0,318.91,422.90,84.9,80.0,0.407,205514.4,205514.4,10437,0,0,0,L,1122011218,1,123.36,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439407006,384208.00
08/12/2015 15:15,2,3.047,ACTIVE,215.09,345.36,59.959,1439406903,"201051344000983","174011321042388",28.01,37.80,0,316.50,423.20,86.5,81.5,0.411,213562.5,213562.5,10425,0,0,0,L,1122011218,1,123.14,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439407007,384209.00
08/12/2015 15:15,2,2.963,ACTIVE,214.64,344.45,59.965,1439406903,"201051344000917","174011321042388",27.91,40.00,0,317.40,422.60,83.8,79.0,0.393,216266.0,216266.0,10438,0,0,0,L,1122011218,1,122.68,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439407008,384210.00
08/12/2015 15:15,2,3.029,ACTIVE,215.09,345.06,59.965,1439406903,"201051344000648","174011321042388",27.51,38.00,0,317.40,422.30,84.4,79.5,0.402,211524.6,211524.6,10425,0,0,0,L,1122011218,1,122.68,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439407009,384211.00
08/12/2015 15:15,2,2.898,ACTIVE,214.87,344.76,59.965,1439406903,"201051344001093","174011321042388",28.35,39.80,0,317.70,422.90,83.2,78.4,0.380,214483.3,214483.3,10423,0,0,0,L,1122011218,1,123.14,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439407010,384212.00
08/12/2015 15:15,2,2.973,ACTIVE,215.32,344.15,59.991,1439406903,"201051344000645","174011321042388",27.31,38.40,0,318.61,422.00,82.2,77.4,0.376,212482.4,212482.4,10427,0,0,0,L,1122011218,1,123.36,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439407011,384213.00
08/12/2015 15:15,2,2.791,ACTIVE,215.09,344.76,59.975,1439406903,"274151322000085","174011321042388",27.33,46.60,0,327.02,403.07,77.2,72.6,0.539,492096.5,492096.5,11674,0,0,0,L,1151911521,1,124.04,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439407012,384214.00
08/12/2015 15:15,2,2.924,ACTIVE,214.87,345.36,59.975,1439406903,"201051344000651","174011321042388",27.53,39.30,0,318.00,422.00,81.6,76.8,0.376,211716.4,211716.4,10405,0,0,0,L,1122011218,1,123.36,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439407012,384215.00
08/12/2015 15:15,2,2.934,ACTIVE,214.64,344.76,59.975,1439406903,"201051344000867","174011321042388",27.55,39.50,0,320.11,422.00,81.8,77.1,0.371,204419.8,204419.8,10427,0,0,0,L,1122011218,1,123.36,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439407014,384216.00
08/12/2015 15:15,2,2.838,ACTIVE,213.96,344.15,59.959,1439406903,"201051344001230","174011321042388",27.79,40.40,0,318.61,418.70,79.9,75.2,0.380,215373.0,215373.0,10439,0,0,0,L,1122011218,1,122.68,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439407015,384217.00
08/12/2015 15:15,2,2.809,ACTIVE,215.32,347.16,59.970,1439406903,"201051344000576","174011321042388",28.03,37.00,0,318.30,422.30,79.8,75.1,0.367,211631.7,211631.7,10445,0,0,0,L,1122011218,1,123.14,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439407016,384218.00
08/12/2015 15:15,2,2.912,ACTIVE,214.87,346.26,59.933,1439406903,"201051344000579","174011321042388",27.49,41.00,0,320.41,422.30,81.1,76.3,0.384,218579.5,218579.5,10403,0,0,0,L,1122011218,1,122.91,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439407017,384219.00
08/12/2015 15:15,1,0,NO_COMMUNICATIONS,0,0,0,1439406903,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439407784,384220.00
08/12/2015 15:15,1,0,NO_COMMUNICATIONS,0,0,0,1439406903,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439407784,384221.00
08/12/2015 15:15,1,0,NO_COMMUNICATIONS,0,0,0,1439406903,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439407784,384222.00
08/12/2015 15:15,1,0,NO_COMMUNICATIONS,0,0,0,1439406903,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439407784,384223.00
08/12/2015 15:15,1,0,NO_COMMUNICATIONS,0,0,0,1439406903,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439407784,384224.00
08/12/2015 15:15,1,0,NO_COMMUNICATIONS,0,0,0,1439406903,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439407784,384225.00
08/12/2015 15:15,1,0,NO_COMMUNICATIONS,0,0,0,1439406903,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439407784,384226.00
08/12/2015 15:15,1,0,NO_COMMUNICATIONS,0,0,0,1439406903,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439407784,384227.00
08/12/2015 15:15,1,0,NO_COMMUNICATIONS,0,0,0,1439406903,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439407784,384228.00
08/12/2015 15:15,1,0,NO_COMMUNICATIONS,0,0,0,1439406903,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439407784,384229.00
08/12/2015 15:30,2,3.057,ACTIVE,212.83,343.55,59.996,1439407807,"201051344000955","174011321042388",28.09,38.80,0,317.70,415.69,87.0,82.0,0.429,217152.7,217152.7,10415,0,0,0,L,1122011218,1,121.78,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439407883,384230.00
08/12/2015 15:30,2,3.098,ACTIVE,213.29,351.97,59.981,1439407807,"274151322000095","174011321042388",27.89,47.50,0,319.51,401.26,87.5,82.5,0.331,516692.8,516692.8,11315,0,0,0,L,1151911521,1,123.14,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439407884,384231.00
08/12/2015 15:30,2,3.104,ACTIVE,213.29,343.25,59.981,1439407807,"201051344000868","174011321042388",27.99,35.20,0,318.91,421.70,88.1,83.1,0.402,203924.4,203924.4,10427,0,0,0,L,1122011218,1,122.46,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439407885,384232.00
08/12/2015 15:30,2,3.133,ACTIVE,214.41,345.36,59.981,1439407807,"201051344000853","174011321042388",27.95,36.00,0,318.91,421.70,88.6,83.6,0.424,210372.0,210372.0,10430,0,0,0,L,1122011218,1,123.14,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439407886,384233.00
08/12/2015 15:30,2,3.107,ACTIVE,213.96,344.76,60.018,1439407807,"201051344000582","174011321042388",27.65,37.50,0,313.80,422.90,87.1,82.1,0.415,209564.6,209564.6,10403,0,0,0,L,1122011218,1,122.46,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439407887,384234.00
08/12/2015 15:30,2,3.115,ACTIVE,213.96,345.66,59.981,1439407807,"201051344000469","174011321042388",28.37,34.00,0,318.91,421.40,89.6,84.5,0.446,205636.6,205636.6,10425,0,0,0,L,1122011218,1,122.23,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439407888,384235.00
08/12/2015 15:30,2,3.182,ACTIVE,213.74,346.56,59.975,1439407807,"201051344000988","174011321042388",27.73,36.80,0,318.00,420.20,89.3,84.3,0.424,204761.0,204761.0,10408,0,0,0,L,1122011218,1,122.46,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439407889,384236.00
08/12/2015 15:30,2,3.223,ACTIVE,213.96,345.06,59.986,1439407807,"201051344001158","174011321042388",27.43,37.50,0,318.91,419.90,89.6,84.5,0.433,210468.8,210468.8,10409,0,0,0,L,1122011218,1,122.46,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439407890,384237.00
08/12/2015 15:30,2,3.225,ACTIVE,213.51,344.45,59.986,1439407807,"201051344001025","174011321042388",28.27,38.40,0,318.61,423.81,92.2,87.1,0.424,214847.6,214847.6,10406,0,0,0,L,1122011218,1,122.01,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439407891,384238.00
08/12/2015 15:30,2,3.242,ACTIVE,213.74,344.45,59.986,1439407807,"201051344000569","174011321042388",28.19,36.50,0,319.51,421.40,92.5,87.4,0.438,218134.1,218134.1,10432,0,0,0,L,1122011218,1,122.01,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439407892,384239.00
08/12/2015 15:30,2,2.061,ACTIVE,213.29,422.30,59.986,1439407807,"274151322000094","174011321042388",37.63,45.30,0,335.74,461.98,78.9,74.2,0.566,394723.5,394723.5,11830,0,0,0,L,1151911521,1,122.46,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439407893,384240.00
08/12/2015 15:30,2,4.336,ACTIVE,214.87,347.76,59.986,1439407807,"201051344000458","174011321042388",26.78,37.50,0,318.00,420.50,117.8,111.8,0.597,213820.3,213820.3,10423,0,0,0,L,1122011218,1,123.14,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439407894,384241.00
08/12/2015 15:30,2,4.719,ACTIVE,214.19,342.65,59.991,1439407807,"274151322000087","174011321042388",23.36,67.70,0,316.50,394.65,111.9,106.1,0.429,466563.1,466563.1,11243,0,0,0,L,1151911521,1,123.36,122.91,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439407895,384242.00
08/12/2015 15:30,2,7.541,ACTIVE,216.00,356.78,59.996,1439407807,"274151322000052","174011321042388",22.34,47.80,0,315.30,401.56,170.9,163.0,0.654,498847.9,498847.9,11665,0,0,0,L,1151911521,1,123.81,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439407895,384243.00
08/12/2015 15:30,2,8.666,ACTIVE,217.80,363.99,59.981,1439407807,"201051344001145","174011321042388",25.37,37.50,0,318.91,422.00,223.4,213.7,1.030,218884.5,218884.5,10429,0,0,0,L,1122011218,1,123.59,126.07,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439407896,384244.00
08/12/2015 15:30,2,8.580,ACTIVE,218.03,363.99,59.991,1439407807,"201051344000685","174011321042388",28.11,38.40,0,314.10,416.89,244.1,233.7,1.171,217607.5,217607.5,10430,0,0,0,L,1122011218,1,124.27,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439407897,384245.00
08/12/2015 15:30,2,8.023,ACTIVE,217.13,353.77,59.986,1439407807,"274151322000088","174011321042388",27.45,43.40,0,317.40,401.26,223.1,213.4,0.840,478718.6,478718.6,11270,0,0,0,L,1151911521,1,125.40,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439407898,384246.00
08/12/2015 15:30,2,8.623,ACTIVE,219.39,367.00,59.981,1439407807,"201051344000438","174011321042388",27.93,39.00,0,317.10,422.00,243.8,233.4,1.118,217620.3,217620.3,10403,0,0,0,L,1122011218,1,124.72,126.98,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439407899,384247.00
08/12/2015 15:30,2,8.590,ACTIVE,219.84,367.90,59.975,1439407807,"201051344001135","174011321042388",28.25,37.30,0,318.00,422.00,245.6,235.1,1.118,209114.0,209114.0,10382,0,0,0,L,1122011218,1,124.72,126.98,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439407900,384248.00
08/12/2015 15:30,2,8.400,ACTIVE,219.16,367.00,59.986,1439407807,"201051344000417","174011321042388",28.43,40.20,0,314.70,420.20,241.6,231.3,1.131,212751.0,212751.0,10402,0,0,0,L,1122011218,1,124.04,126.53,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439407901,384249.00
08/12/2015 15:30,2,8.750,ACTIVE,218.93,366.40,59.991,1439407807,"201051344000594","174011321042388",28.01,41.50,0,317.70,421.70,248.1,237.5,1.136,214413.8,214413.8,10425,0,0,0,L,1122011218,1,124.27,126.53,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439407902,384250.00
08/12/2015 15:30,2,8.160,ACTIVE,216.22,381.12,59.975,1439407807,"274151322000083","174011321042388",27.37,48.30,0,318.00,396.45,226.0,216.2,0.897,494710.6,494710.6,11695,0,0,0,L,1151911521,1,124.49,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439407903,384251.00
08/12/2015 15:30,2,6.777,ACTIVE,218.03,362.19,59.975,1439407807,"201051344000585","174011321042388",27.89,37.50,0,319.21,422.00,191.3,182.7,0.879,213879.0,213879.0,10404,0,0,0,L,1122011218,1,123.59,126.30,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439407904,384252.00
08/12/2015 15:30,2,7.285,ACTIVE,216.00,352.57,59.991,1439407807,"274151322000054","174011321042388",27.61,44.80,0,317.70,397.35,203.7,194.6,0.778,489534.2,489534.2,11258,0,0,0,L,1151911521,1,124.72,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439407905,384253.00
08/12/2015 15:30,2,5.689,ACTIVE,217.35,356.48,59.975,1439407807,"201051344001203","174011321042388",28.53,39.00,0,317.70,423.81,164.3,156.6,0.760,214746.8,214746.8,10418,0,0,0,L,1122011218,1,124.27,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439407906,384254.00
08/12/2015 15:30,2,5.584,ACTIVE,215.54,354.07,59.970,1439407807,"201051344000646","174011321042388",28.13,38.80,0,317.40,417.19,158.7,151.3,0.751,211081.5,211081.5,10399,0,0,0,L,1122011218,1,123.36,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439407906,384255.00
08/12/2015 15:30,2,3.453,ACTIVE,216.00,412.08,59.986,1439407807,"274151322000068","174011321042388",37.97,46.20,0,332.43,460.17,132.7,126.1,0.513,393997.0,393997.0,11442,0,0,0,L,1151911521,1,124.27,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439407907,384256.00
08/12/2015 15:30,2,4.717,ACTIVE,215.09,345.96,59.986,1439407807,"274151322000076","174011321042388",28.21,47.80,0,319.81,406.67,134.7,128.1,0.521,522814.7,522814.7,11681,0,0,0,L,1151911521,1,123.59,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439407908,384257.00
08/12/2015 15:30,2,4.229,ACTIVE,214.19,348.06,59.981,1439407807,"201051344000890","174011321042388",27.85,40.60,0,317.70,416.59,119.4,113.3,0.552,215775.2,215775.2,10413,0,0,0,L,1122011218,1,122.91,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439407909,384258.00
08/12/2015 15:30,2,3.574,ACTIVE,214.64,346.86,59.981,1439407807,"201051344000900","174011321042388",28.23,35.60,0,317.10,422.60,102.2,96.7,0.477,216660.2,216660.2,10448,0,0,0,L,1122011218,1,122.91,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439407910,384259.00
08/12/2015 15:30,2,3.533,ACTIVE,214.41,347.76,59.991,1439407807,"201051344000633","174011321042388",27.83,38.60,0,318.30,422.00,99.7,94.3,0.477,205536.3,205536.3,10438,0,0,0,L,1122011218,1,122.91,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439407911,384260.00
08/12/2015 15:30,2,3.479,ACTIVE,214.87,346.56,59.991,1439407807,"201051344000983","174011321042388",28.29,37.00,0,319.51,422.60,99.7,94.3,0.473,213584.9,213584.9,10426,0,0,0,L,1122011218,1,123.14,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439407912,384261.00
08/12/2015 15:30,2,3.414,ACTIVE,214.19,345.66,59.991,1439407807,"201051344000917","174011321042388",28.19,38.40,0,313.80,422.30,97.5,92.2,0.468,216287.8,216287.8,10439,0,0,0,L,1122011218,1,122.68,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439407913,384262.00
08/12/2015 15:30,2,3.385,ACTIVE,214.41,345.36,59.991,1439407807,"201051344000648","174011321042388",28.09,36.50,0,313.50,422.00,96.3,91.0,0.455,211546.3,211546.3,10426,0,0,0,L,1122011218,1,122.46,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439407914,384263.00
08/12/2015 15:30,2,3.387,ACTIVE,214.19,345.66,59.986,1439407807,"201051344001093","174011321042388",28.11,37.80,0,307.78,421.10,96.4,91.1,0.451,214504.9,214504.9,10424,0,0,0,L,1122011218,1,122.68,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439407915,384264.00
08/12/2015 15:30,2,3.432,ACTIVE,214.64,344.76,59.996,1439407807,"201051344000645","174011321042388",27.73,37.30,0,318.30,420.80,96.3,91.1,0.451,212504.2,212504.2,10428,0,0,0,L,1122011218,1,123.14,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439407915,384265.00
08/12/2015 15:30,2,3.256,ACTIVE,213.74,342.05,59.986,1439407807,"274151322000085","174011321042388",27.71,44.00,0,321.31,397.66,91.3,86.2,0.345,492116.9,492116.9,11675,0,0,0,L,1151911521,1,123.36,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439407916,384266.00
08/12/2015 15:30,2,3.453,ACTIVE,214.19,345.96,59.996,1439407807,"201051344000651","174011321042388",27.83,37.80,0,319.51,421.40,97.4,92.1,0.442,211738.3,211738.3,10406,0,0,0,L,1122011218,1,123.14,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439407917,384267.00
08/12/2015 15:30,2,3.447,ACTIVE,213.96,344.45,59.970,1439407807,"201051344000867","174011321042388",27.91,38.00,0,318.61,422.00,97.5,92.2,0.451,204441.9,204441.9,10428,0,0,0,L,1122011218,1,122.91,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439407918,384268.00
