ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/12/2015 15:30,2,3.445,ACTIVE,213.29,344.15,59.996,1439407807,"201051344001230","174011321042388",28.05,38.60,0,312.29,415.69,98.0,92.6,0.460,215394.6,215394.6,10440,0,0,0,L,1122011218,1,122.46,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439407919,384269.00
08/12/2015 15:30,2,3.490,ACTIVE,214.87,348.06,59.970,1439407807,"201051344000576","174011321042388",28.23,35.80,0,314.40,421.10,99.8,94.4,0.477,211653.5,211653.5,10446,0,0,0,L,1122011218,1,122.91,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439407920,384270.00
08/12/2015 15:30,2,4.873,ACTIVE,215.54,349.56,59.996,1439407807,"201051344000579","174011321042388",23.66,39.80,0,320.11,420.80,117.1,111.1,0.561,218601.7,218601.7,10404,0,0,0,L,1122011218,1,123.14,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439407921,384271.00
08/12/2015 15:30,1,0,NO_COMMUNICATIONS,0,0,0,1439407807,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439408688,384272.00
08/12/2015 15:30,1,0,NO_COMMUNICATIONS,0,0,0,1439407807,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439408688,384273.00
08/12/2015 15:30,1,0,NO_COMMUNICATIONS,0,0,0,1439407807,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439408688,384274.00
08/12/2015 15:30,1,0,NO_COMMUNICATIONS,0,0,0,1439407807,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439408688,384275.00
08/12/2015 15:30,1,0,NO_COMMUNICATIONS,0,0,0,1439407807,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439408688,384276.00
08/12/2015 15:30,1,0,NO_COMMUNICATIONS,0,0,0,1439407807,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439408688,384277.00
08/12/2015 15:30,1,0,NO_COMMUNICATIONS,0,0,0,1439407807,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439408688,384278.00
08/12/2015 15:30,1,0,NO_COMMUNICATIONS,0,0,0,1439407807,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439408688,384279.00
08/12/2015 15:30,1,0,NO_COMMUNICATIONS,0,0,0,1439407807,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439408688,384280.00
08/12/2015 15:30,1,0,NO_COMMUNICATIONS,0,0,0,1439407807,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439408688,384281.00
08/12/2015 15:45,2,3.363,ACTIVE,213.06,343.55,59.981,1439408703,"201051344000955","174011321042388",27.69,40.00,0,328.22,421.70,94.2,89.0,0.451,217191.4,217191.4,10416,0,0,0,L,1122011218,1,121.55,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439408778,384282.00
08/12/2015 15:45,2,3.172,ACTIVE,213.29,350.17,59.975,1439408703,"274151322000095","174011321042388",27.65,49.80,0,326.42,401.86,88.8,83.8,0.336,516731.8,516731.8,11316,0,0,0,L,1151911521,1,123.36,122.01,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439408779,384283.00
08/12/2015 15:45,2,3.174,ACTIVE,213.06,343.55,59.981,1439408703,"201051344000868","174011321042388",27.61,36.80,0,327.92,423.50,88.8,83.8,0.415,203964.1,203964.1,10428,0,0,0,L,1122011218,1,121.78,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439408780,384284.00
08/12/2015 15:45,2,3.262,ACTIVE,214.41,346.26,59.996,1439408703,"201051344000853","174011321042388",27.71,37.50,0,330.93,422.60,91.6,86.5,0.442,210411.9,210411.9,10431,0,0,0,L,1122011218,1,122.91,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439408781,384285.00
08/12/2015 15:45,2,3.215,ACTIVE,213.96,345.36,59.986,1439408703,"201051344000582","174011321042388",27.35,39.00,0,316.20,423.50,89.1,84.1,0.429,209603.4,209603.4,10404,0,0,0,L,1122011218,1,122.23,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439408782,384286.00
08/12/2015 15:45,2,3.328,ACTIVE,214.19,345.96,59.991,1439408703,"201051344000469","174011321042388",28.11,35.40,0,328.82,422.90,94.8,89.6,0.468,205676.3,205676.3,10426,0,0,0,L,1122011218,1,122.01,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439408783,384287.00
08/12/2015 15:45,2,3.623,ACTIVE,214.41,347.16,59.970,1439408703,"201051344000988","174011321042388",27.25,37.80,0,329.43,422.00,100.0,94.6,0.482,204800.4,204800.4,10409,0,0,0,L,1122011218,1,122.23,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439408784,384288.00
08/12/2015 15:45,2,3.801,ACTIVE,214.87,346.86,60.018,1439408703,"201051344001158","174011321042388",27.35,38.40,0,328.82,421.40,105.3,99.7,0.504,210508.0,210508.0,10410,0,0,0,L,1122011218,1,122.46,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439408785,384289.00
08/12/2015 15:45,2,3.865,ACTIVE,214.19,346.26,59.981,1439408703,"201051344001025","174011321042388",27.69,40.00,0,328.52,424.11,108.3,102.6,0.486,214887.5,214887.5,10407,0,0,0,L,1122011218,1,122.01,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439408786,384290.00
08/12/2015 15:45,2,3.127,ACTIVE,213.74,344.15,59.970,1439408703,"201051344000569","174011321042388",27.55,37.80,0,329.13,423.50,87.2,82.2,0.411,218173.8,218173.8,10433,0,0,0,L,1122011218,1,121.78,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439408787,384291.00
08/12/2015 15:45,2,2.279,ACTIVE,213.29,395.85,59.970,1439408703,"274151322000094","174011321042388",36.84,46.80,0,333.03,459.57,85.1,80.2,0.327,394757.1,394757.1,11831,0,0,0,L,1151911521,1,123.14,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439408788,384292.00
08/12/2015 15:45,2,3.156,ACTIVE,213.74,343.25,59.975,1439408703,"201051344000458","174011321042388",27.53,38.80,0,329.73,422.00,88.0,83.1,0.433,213859.8,213859.8,10424,0,0,0,L,1122011218,1,122.23,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439408789,384293.00
08/12/2015 15:45,2,3.539,ACTIVE,213.51,352.27,59.965,1439408703,"274151322000087","174011321042388",26.66,69.00,0,326.42,395.85,95.8,90.5,0.358,466597.8,466597.8,11244,0,0,0,L,1151911521,1,123.36,122.46,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439408789,384294.00
08/12/2015 15:45,2,3.896,ACTIVE,213.74,353.17,59.965,1439408703,"274151322000052","174011321042388",27.51,49.50,0,326.12,402.46,108.5,102.8,0.415,498884.3,498884.3,11666,0,0,0,L,1151911521,1,123.14,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439408790,384295.00
08/12/2015 15:45,2,4.854,ACTIVE,214.64,350.47,59.970,1439408703,"201051344001145","174011321042388",28.09,39.00,0,329.13,423.20,138.3,131.6,0.641,218923.6,218923.6,10430,0,0,0,L,1122011218,1,122.23,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439408791,384296.00
08/12/2015 15:45,2,4.959,ACTIVE,214.64,351.07,59.970,1439408703,"201051344000685","174011321042388",27.73,39.30,0,328.52,417.79,139.1,132.3,0.681,217646.5,217646.5,10431,0,0,0,L,1122011218,1,122.91,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439408792,384297.00
08/12/2015 15:45,2,3.613,ACTIVE,213.29,350.17,59.954,1439408703,"274151322000088","174011321042388",27.51,46.00,0,327.02,401.86,100.5,95.1,0.380,478754.2,478754.2,11271,0,0,0,L,1151911521,1,124.04,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439408793,384298.00
08/12/2015 15:45,2,3.209,ACTIVE,213.06,344.15,59.970,1439408703,"201051344000438","174011321042388",27.71,40.20,0,328.82,424.71,89.9,84.9,0.420,217658.9,217658.9,10404,0,0,0,L,1122011218,1,122.23,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439408794,384299.00
08/12/2015 15:45,2,2.920,ACTIVE,212.61,341.75,59.965,1439408703,"201051344001135","174011321042388",27.61,38.80,0,328.82,423.50,81.6,76.9,0.380,209153.0,209153.0,10383,0,0,0,L,1122011218,1,121.78,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439408795,384300.00
08/12/2015 15:45,2,2.791,ACTIVE,212.61,345.06,59.996,1439408703,"201051344000417","174011321042388",27.41,41.50,0,316.20,421.70,77.5,72.9,0.362,212789.1,212789.1,10403,0,0,0,L,1122011218,1,121.55,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439408796,384301.00
08/12/2015 15:45,2,2.836,ACTIVE,212.16,345.36,59.991,1439408703,"201051344000594","174011321042388",27.33,42.00,0,328.22,422.60,78.5,73.8,0.384,214453.1,214453.1,10426,0,0,0,L,1122011218,1,121.55,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439408797,384302.00
08/12/2015 15:45,2,2.670,ACTIVE,211.93,355.88,59.965,1439408703,"274151322000083","174011321042388",27.21,50.20,0,326.42,397.96,73.5,69.0,0.539,494746.7,494746.7,11696,0,0,0,L,1151911521,1,122.46,122.01,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439408798,384303.00
08/12/2015 15:45,2,2.877,ACTIVE,212.61,348.66,59.970,1439408703,"201051344000585","174011321042388",27.47,38.80,0,328.52,422.30,80.0,75.3,0.367,213918.9,213918.9,10405,0,0,0,L,1122011218,1,121.55,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439408799,384304.00
08/12/2015 15:45,2,2.629,ACTIVE,211.70,358.58,59.965,1439408703,"274151322000054","174011321042388",27.02,46.00,0,325.52,400.06,71.9,67.5,0.552,489570.0,489570.0,11259,0,0,0,L,1151911521,1,122.23,122.01,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439408799,384305.00
08/12/2015 15:45,2,2.764,ACTIVE,212.61,358.88,59.965,1439408703,"201051344001203","174011321042388",27.41,40.00,0,316.80,424.11,76.7,72.1,0.654,214785.9,214785.9,10419,0,0,0,L,1122011218,1,122.68,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439408800,384306.00
08/12/2015 15:45,2,2.715,ACTIVE,211.70,363.09,59.970,1439408703,"201051344000646","174011321042388",27.41,39.80,0,316.50,418.70,75.4,70.9,0.641,211120.2,211120.2,10400,0,0,0,L,1122011218,1,122.01,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439408801,384307.00
08/12/2015 15:45,2,1.686,ACTIVE,213.51,406.37,59.991,1439408703,"274151322000068","174011321042388",37.77,47.50,0,333.03,458.67,64.5,60.3,0.442,394030.4,394030.4,11443,0,0,0,L,1151911521,1,122.68,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439408802,384308.00
08/12/2015 15:45,2,2.699,ACTIVE,213.51,352.87,59.965,1439408703,"274151322000076","174011321042388",27.65,49.00,0,327.32,406.67,75.6,71.0,0.517,522853.4,522853.4,11682,0,0,0,L,1151911521,1,122.68,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439408803,384309.00
08/12/2015 15:45,2,2.703,ACTIVE,211.93,358.58,59.970,1439408703,"201051344000890","174011321042388",27.12,41.50,0,320.11,418.09,74.2,69.7,0.597,215813.8,215813.8,10414,0,0,0,L,1122011218,1,122.23,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439408804,384310.00
08/12/2015 15:45,2,2.689,ACTIVE,212.61,364.29,59.970,1439408703,"201051344000900","174011321042388",27.65,36.30,0,318.91,423.50,75.3,70.8,0.654,216700.1,216700.1,10449,0,0,0,L,1122011218,1,122.46,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439408805,384311.00
08/12/2015 15:45,2,2.682,ACTIVE,212.61,360.38,59.970,1439408703,"201051344000633","174011321042388",27.04,39.80,0,317.10,422.60,73.5,69.0,0.636,205575.2,205575.2,10439,0,0,0,L,1122011218,1,122.23,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439408806,384312.00
08/12/2015 15:45,2,2.688,ACTIVE,212.83,363.99,59.970,1439408703,"201051344000983","174011321042388",27.63,38.00,0,315.90,422.60,75.2,70.6,0.658,213624.4,213624.4,10427,0,0,0,L,1122011218,1,122.46,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439408807,384313.00
08/12/2015 15:45,2,2.615,ACTIVE,212.38,360.38,59.949,1439408703,"201051344000917","174011321042388",27.53,39.30,0,318.61,422.90,72.9,68.5,0.623,216326.5,216326.5,10440,0,0,0,L,1122011218,1,122.01,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439408808,384314.00
08/12/2015 15:45,2,2.639,ACTIVE,212.83,359.48,59.970,1439408703,"201051344000648","174011321042388",27.12,37.80,0,316.20,422.30,72.5,68.0,0.614,211584.8,211584.8,10427,0,0,0,L,1122011218,1,122.01,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439408809,384315.00
08/12/2015 15:45,2,2.562,ACTIVE,212.38,361.59,59.965,1439408703,"201051344001093","174011321042388",27.73,38.60,0,313.50,422.30,72.1,67.6,0.614,214543.2,214543.2,10425,0,0,0,L,1122011218,1,122.23,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439408810,384316.00
08/12/2015 15:45,2,2.650,ACTIVE,212.83,361.59,59.981,1439408703,"201051344000645","174011321042388",27.14,38.20,0,319.81,422.00,72.8,68.4,0.605,212543.3,212543.3,10429,0,0,0,L,1122011218,1,122.46,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439408811,384317.00
08/12/2015 15:45,2,2.479,ACTIVE,212.38,357.38,59.944,1439408703,"274151322000085","174011321042388",27.25,45.30,0,327.62,402.77,68.4,64.1,0.460,492152.8,492152.8,11676,0,0,0,L,1151911521,1,122.68,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439408812,384318.00
08/12/2015 15:45,2,2.637,ACTIVE,212.83,360.99,59.970,1439408703,"201051344000651","174011321042388",27.33,38.60,0,317.40,422.60,73.0,68.6,0.597,211777.0,211777.0,10407,0,0,0,L,1122011218,1,122.68,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439408813,384319.00
08/12/2015 15:45,2,2.645,ACTIVE,212.16,360.38,59.970,1439408703,"201051344000867","174011321042388",27.61,39.00,0,318.00,422.30,74.0,69.5,0.570,204480.9,204480.9,10429,0,0,0,L,1122011218,1,122.23,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439408814,384320.00
08/12/2015 15:45,2,2.588,ACTIVE,211.93,359.18,59.954,1439408703,"201051344001230","174011321042388",27.67,39.50,0,312.29,417.19,72.6,68.2,0.636,215433.0,215433.0,10441,0,0,0,L,1122011218,1,122.01,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439408815,384321.00
08/12/2015 15:45,2,2.602,ACTIVE,212.83,362.79,59.970,1439408703,"201051344000576","174011321042388",27.71,36.50,0,319.81,421.70,73.1,68.6,0.623,211692.5,211692.5,10447,0,0,0,L,1122011218,1,122.46,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439408816,384322.00
08/12/2015 15:45,2,2.691,ACTIVE,212.61,363.99,59.965,1439408703,"201051344000579","174011321042388",27.39,40.20,0,316.20,421.40,74.7,70.2,0.650,218640.7,218640.7,10405,0,0,0,L,1122011218,1,122.23,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439408817,384323.00
08/12/2015 15:45,1,0,NO_COMMUNICATIONS,0,0,0,1439408703,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439409583,384324.00
08/12/2015 15:45,1,0,NO_COMMUNICATIONS,0,0,0,1439408703,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439409583,384325.00
08/12/2015 15:45,1,0,NO_COMMUNICATIONS,0,0,0,1439408703,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439409583,384326.00
08/12/2015 15:45,1,0,NO_COMMUNICATIONS,0,0,0,1439408703,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439409583,384327.00
08/12/2015 15:45,1,0,NO_COMMUNICATIONS,0,0,0,1439408703,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439409583,384328.00
08/12/2015 15:45,1,0,NO_COMMUNICATIONS,0,0,0,1439408703,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439409583,384329.00
08/12/2015 15:45,1,0,NO_COMMUNICATIONS,0,0,0,1439408703,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439409583,384330.00
08/12/2015 15:45,1,0,NO_COMMUNICATIONS,0,0,0,1439408703,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439409583,384331.00
08/12/2015 15:45,1,0,NO_COMMUNICATIONS,0,0,0,1439408703,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439409583,384332.00
08/12/2015 15:45,1,0,NO_COMMUNICATIONS,0,0,0,1439408703,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439409583,384333.00
08/12/2015 16:00,2,2.281,ACTIVE,211.70,355.28,60.002,1439409603,"201051344000955","174011321042388",27.59,39.00,0,315.90,411.78,63.7,59.6,0.535,217222.6,217222.6,10417,0,0,0,L,1122011218,1,121.55,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439409678,384334.00
08/12/2015 16:00,2,2.273,ACTIVE,212.83,365.19,59.991,1439409603,"274151322000095","174011321042388",27.65,47.30,0,327.32,397.05,63.7,59.5,0.438,516763.4,516763.4,11317,0,0,0,L,1151911521,1,122.68,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439409679,384335.00
08/12/2015 16:00,2,2.289,ACTIVE,212.38,357.68,60.002,1439409603,"201051344000868","174011321042388",27.77,35.40,0,315.00,412.38,64.4,60.2,0.521,203995.4,203995.4,10429,0,0,0,L,1122011218,1,122.23,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439409681,384336.00
08/12/2015 16:00,2,2.301,ACTIVE,213.51,358.58,60.007,1439409603,"201051344000853","174011321042388",27.79,36.00,0,318.61,416.89,64.8,60.6,0.552,210443.4,210443.4,10432,0,0,0,L,1122011218,1,123.36,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439409682,384337.00
08/12/2015 16:00,2,2.273,ACTIVE,213.06,355.88,59.986,1439409603,"201051344000582","174011321042388",27.39,37.80,0,315.60,417.19,63.1,59.0,0.530,209634.4,209634.4,10405,0,0,0,L,1122011218,1,122.46,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439409683,384338.00
08/12/2015 16:00,2,2.271,ACTIVE,212.83,357.38,60.002,1439409603,"201051344000469","174011321042388",28.17,34.30,0,313.80,417.49,64.8,60.6,0.597,205707.8,205707.8,10427,0,0,0,L,1122011218,1,122.23,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439409684,384339.00
08/12/2015 16:00,2,2.295,ACTIVE,212.61,358.58,60.007,1439409603,"201051344000988","174011321042388",27.55,36.30,0,315.90,417.19,64.1,59.9,0.517,204831.7,204831.7,10410,0,0,0,L,1122011218,1,122.46,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439409685,384340.00
08/12/2015 16:00,2,2.309,ACTIVE,212.83,355.58,60.007,1439409603,"201051344001158","174011321042388",27.35,37.30,0,317.10,416.29,64.0,59.8,0.544,210539.0,210539.0,10411,0,0,0,L,1122011218,1,122.46,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439409686,384341.00
08/12/2015 16:00,2,2.348,ACTIVE,212.38,357.38,59.996,1439409603,"201051344001025","174011321042388",27.63,38.80,0,316.50,417.79,65.7,61.5,0.552,214919.4,214919.4,10408,0,0,0,L,1122011218,1,122.23,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439409687,384342.00
08/12/2015 16:00,2,2.311,ACTIVE,212.83,356.18,59.981,1439409603,"201051344000569","174011321042388",27.75,36.50,0,317.40,417.49,65.0,60.8,0.508,218205.2,218205.2,10434,0,0,0,L,1122011218,1,122.23,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439409688,384343.00
08/12/2015 16:00,2,1.408,ACTIVE,212.38,415.09,60.002,1439409603,"274151322000094","174011321042388",37.59,45.50,0,333.93,457.47,54.2,50.4,0.384,394784.1,394784.1,11832,0,0,0,L,1151911521,1,122.01,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439409688,384344.00
08/12/2015 16:00,2,2.309,ACTIVE,213.06,356.78,59.996,1439409603,"201051344000458","174011321042388",27.63,37.50,0,316.50,416.89,64.6,60.5,0.548,213891.1,213891.1,10425,0,0,0,L,1122011218,1,122.91,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439409689,384345.00
08/12/2015 16:00,2,2.154,ACTIVE,212.83,353.17,59.986,1439409603,"274151322000087","174011321042388",26.26,66.00,0,325.82,392.25,57.3,53.3,0.384,466625.7,466625.7,11245,0,0,0,L,1151911521,1,122.46,122.91,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439409690,384346.00
08/12/2015 16:00,2,2.205,ACTIVE,212.38,344.15,59.970,1439409603,"274151322000052","174011321042388",27.35,47.80,0,326.12,394.65,61.0,57.0,0.398,498913.8,498913.8,11667,0,0,0,L,1151911521,1,121.78,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439409691,384347.00
08/12/2015 16:00,2,2.297,ACTIVE,212.38,356.48,59.996,1439409603,"201051344001145","174011321042388",27.63,37.80,0,318.00,412.68,64.3,60.1,0.526,218954.9,218954.9,10431,0,0,0,L,1122011218,1,122.23,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439409692,384348.00
08/12/2015 16:00,2,2.297,ACTIVE,212.61,357.68,59.991,1439409603,"201051344000685","174011321042388",27.39,38.20,0,315.90,411.78,63.8,59.6,0.570,217677.7,217677.7,10432,0,0,0,L,1122011218,1,123.14,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439409693,384349.00
08/12/2015 16:00,2,2.139,ACTIVE,211.93,359.78,59.970,1439409603,"274151322000088","174011321042388",27.35,43.60,0,327.02,393.75,59.3,55.3,0.402,478782.9,478782.9,11272,0,0,0,L,1151911521,1,122.68,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439409694,384350.00
08/12/2015 16:00,2,2.279,ACTIVE,212.61,356.78,60.007,1439409603,"201051344000438","174011321042388",27.79,39.30,0,316.50,412.38,64.2,60.1,0.552,217689.9,217689.9,10405,0,0,0,L,1122011218,1,122.68,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439409695,384351.00
08/12/2015 16:00,2,2.350,ACTIVE,212.38,355.58,60.002,1439409603,"201051344001135","174011321042388",27.59,37.50,0,315.60,413.29,65.7,61.5,0.544,209184.3,209184.3,10384,0,0,0,L,1122011218,1,122.46,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439409696,384352.00
08/12/2015 16:00,2,2.305,ACTIVE,212.61,357.68,60.002,1439409603,"201051344000417","174011321042388",27.37,40.20,0,315.00,410.88,63.9,59.7,0.544,212819.7,212819.7,10404,0,0,0,L,1122011218,1,122.23,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439409697,384353.00
08/12/2015 16:00,2,2.291,ACTIVE,212.16,356.48,59.975,1439409603,"201051344000594","174011321042388",28.11,40.60,0,316.20,412.38,65.2,61.1,0.552,214484.4,214484.4,10427,0,0,0,L,1122011218,1,122.23,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439409698,384354.00
08/12/2015 16:00,2,2.215,ACTIVE,212.61,349.86,59.996,1439409603,"274151322000083","174011321042388",27.19,47.80,0,327.02,393.75,61.0,56.9,0.446,494776.1,494776.1,11697,0,0,0,L,1151911521,1,122.23,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439409699,384355.00
08/12/2015 16:00,2,2.436,ACTIVE,213.06,359.18,60.002,1439409603,"201051344000585","174011321042388",27.55,37.50,0,316.80,417.79,68.0,63.7,0.548,213951.1,213951.1,10406,0,0,0,L,1122011218,1,122.46,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439409700,384356.00
08/12/2015 16:00,2,2.213,ACTIVE,212.38,358.58,59.991,1439409603,"274151322000054","174011321042388",27.23,44.00,0,326.42,394.35,61.1,57.0,0.429,489599.1,489599.1,11260,0,0,0,L,1151911521,1,122.46,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439409701,384357.00
08/12/2015 16:00,2,2.348,ACTIVE,213.06,355.28,60.002,1439409603,"201051344001203","174011321042388",27.79,38.60,0,318.00,417.19,66.1,61.9,0.552,214817.4,214817.4,10420,0,0,0,L,1122011218,1,123.14,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439409702,384358.00
08/12/2015 16:00,2,2.328,ACTIVE,212.16,357.68,59.996,1439409603,"201051344000646","174011321042388",27.83,38.40,0,313.50,412.38,65.7,61.4,0.570,211151.3,211151.3,10401,0,0,0,L,1122011218,1,122.68,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439409702,384359.00
08/12/2015 16:00,2,1.496,ACTIVE,214.19,411.18,59.996,1439409603,"274151322000068","174011321042388",37.23,45.80,0,336.94,457.77,55.7,51.8,0.354,394057.5,394057.5,11444,0,0,0,L,1151911521,1,122.91,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439409703,384360.00
08/12/2015 16:00,2,2.355,ACTIVE,213.96,349.86,59.991,1439409603,"274151322000076","174011321042388",27.85,46.60,0,329.73,398.86,66.4,62.2,0.451,522884.9,522884.9,11683,0,0,0,L,1151911521,1,122.68,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439409704,384361.00
08/12/2015 16:00,2,2.365,ACTIVE,212.16,356.18,59.996,1439409603,"201051344000890","174011321042388",27.73,40.20,0,316.80,410.88,66.5,62.3,0.552,215844.8,215844.8,10415,0,0,0,L,1122011218,1,122.68,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439409705,384362.00
08/12/2015 16:00,2,2.383,ACTIVE,212.83,359.18,59.996,1439409603,"201051344000900","174011321042388",28.03,35.20,0,316.80,417.79,67.7,63.4,0.566,216731.6,216731.6,10450,0,0,0,L,1122011218,1,122.91,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439409706,384363.00
08/12/2015 16:00,2,2.389,ACTIVE,213.06,358.88,60.002,1439409603,"201051344000633","174011321042388",27.63,38.40,0,316.80,416.89,66.8,62.6,0.561,205606.2,205606.2,10440,0,0,0,L,1122011218,1,123.14,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439409707,384364.00
08/12/2015 16:00,2,2.432,ACTIVE,213.29,359.18,59.991,1439409603,"201051344000983","174011321042388",28.07,36.30,0,315.90,417.49,69.1,64.8,0.605,213655.9,213655.9,10428,0,0,0,L,1122011218,1,122.91,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439409708,384365.00
08/12/2015 16:00,2,2.402,ACTIVE,213.06,356.78,59.991,1439409603,"201051344000917","174011321042388",27.59,38.20,0,318.00,412.98,67.2,62.9,0.575,216357.6,216357.6,10441,0,0,0,L,1122011218,1,122.46,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439409709,384366.00
08/12/2015 16:00,2,2.404,ACTIVE,213.29,360.99,60.002,1439409603,"201051344000648","174011321042388",27.69,36.30,0,315.90,417.19,67.5,63.2,0.570,211615.5,211615.5,10428,0,0,0,L,1122011218,1,122.46,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439409710,384367.00
08/12/2015 16:00,2,2.395,ACTIVE,213.06,361.59,59.996,1439409603,"201051344001093","174011321042388",27.63,37.50,0,315.90,416.89,67.1,62.9,0.570,214573.8,214573.8,10426,0,0,0,L,1122011218,1,122.68,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439409711,384368.00
08/12/2015 16:00,2,2.469,ACTIVE,213.51,358.28,59.996,1439409603,"201051344000645","174011321042388",27.49,36.80,0,318.00,415.69,68.8,64.5,0.566,212574.2,212574.2,10430,0,0,0,L,1122011218,1,123.36,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439409712,384369.00
08/12/2015 16:00,2,2.307,ACTIVE,213.74,351.07,59.996,1439409603,"274151322000085","174011321042388",27.77,43.60,0,328.22,394.35,64.9,60.7,0.411,492182.0,492182.0,11677,0,0,0,L,1151911521,1,122.91,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439409712,384370.00
08/12/2015 16:00,2,2.504,ACTIVE,213.29,359.48,59.996,1439409603,"201051344000651","174011321042388",28.11,37.50,0,316.50,416.89,71.4,67.0,0.583,211808.2,211808.2,10408,0,0,0,L,1122011218,1,123.36,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439409713,384371.00
08/12/2015 16:00,2,2.623,ACTIVE,213.29,357.98,60.002,1439409603,"201051344000867","174011321042388",28.15,37.80,0,319.21,411.18,74.8,70.3,0.614,204512.1,204512.1,10430,0,0,0,L,1122011218,1,123.14,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439409714,384372.00
08/12/2015 16:00,2,2.641,ACTIVE,212.83,358.58,59.996,1439409603,"201051344001230","174011321042388",28.53,38.40,0,316.20,411.18,76.2,71.7,0.645,215463.9,215463.9,10442,0,0,0,L,1122011218,1,122.46,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439409715,384373.00
08/12/2015 16:00,2,2.566,ACTIVE,213.96,361.29,59.996,1439409603,"201051344000576","174011321042388",28.03,35.40,0,316.80,417.79,72.8,68.4,0.619,211723.4,211723.4,10448,0,0,0,L,1122011218,1,123.36,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439409716,384374.00
08/12/2015 16:00,2,2.668,ACTIVE,213.51,360.69,59.991,1439409603,"201051344000579","174011321042388",27.71,39.00,0,316.80,416.89,74.9,70.4,0.628,218672.0,218672.0,10406,0,0,0,L,1122011218,1,122.91,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439409717,384375.00
08/12/2015 16:00,1,0,NO_COMMUNICATIONS,0,0,0,1439409603,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439410483,384376.00
08/12/2015 16:00,1,0,NO_COMMUNICATIONS,0,0,0,1439409603,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439410483,384377.00
08/12/2015 16:00,1,0,NO_COMMUNICATIONS,0,0,0,1439409603,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439410483,384378.00
08/12/2015 16:00,1,0,NO_COMMUNICATIONS,0,0,0,1439409603,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439410483,384379.00
08/12/2015 16:00,1,0,NO_COMMUNICATIONS,0,0,0,1439409603,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439410483,384380.00
08/12/2015 16:00,1,0,NO_COMMUNICATIONS,0,0,0,1439409603,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439410483,384381.00
08/12/2015 16:00,1,0,NO_COMMUNICATIONS,0,0,0,1439409603,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439410483,384382.00
08/12/2015 16:00,1,0,NO_COMMUNICATIONS,0,0,0,1439409603,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439410483,384383.00
08/12/2015 16:00,1,0,NO_COMMUNICATIONS,0,0,0,1439409603,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439410483,384384.00
08/12/2015 16:00,1,0,NO_COMMUNICATIONS,0,0,0,1439409603,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439410483,384385.00
08/12/2015 16:15,2,2.758,ACTIVE,211.93,354.07,59.954,1439410503,"201051344000955","174011321042388",27.77,38.80,0,311.99,405.47,77.6,73.0,0.676,217255.9,217255.9,10418,0,0,0,L,1122011218,1,121.55,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439410578,384386.00
08/12/2015 16:15,2,2.836,ACTIVE,212.61,362.79,59.954,1439410503,"274151322000095","174011321042388",27.79,46.00,0,324.02,392.55,79.8,75.1,0.557,516797.2,516797.2,11318,0,0,0,L,1151911521,1,122.23,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439410579,384387.00
08/12/2015 16:15,2,2.736,ACTIVE,212.38,345.66,59.959,1439410503,"201051344000868","174011321042388",28.03,35.60,0,312.59,410.28,77.7,73.1,0.358,204029.4,204029.4,10430,0,0,0,L,1122011218,1,122.01,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439410580,384388.00
08/12/2015 16:15,2,2.746,ACTIVE,213.51,349.26,59.965,1439410503,"201051344000853","174011321042388",27.99,36.00,0,317.70,411.48,77.9,73.2,0.376,210477.6,210477.6,10433,0,0,0,L,1122011218,1,123.14,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439410581,384389.00
08/12/2015 16:15,2,2.730,ACTIVE,212.83,358.58,59.965,1439410503,"201051344000582","174011321042388",27.95,37.80,0,315.90,412.38,77.3,72.7,0.654,209667.7,209667.7,10406,0,0,0,L,1122011218,1,122.46,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439410582,384390.00
08/12/2015 16:15,2,2.740,ACTIVE,213.06,347.16,59.965,1439410503,"201051344000469","174011321042388",28.13,34.30,0,313.80,412.98,78.0,73.4,0.371,205741.9,205741.9,10428,0,0,0,L,1122011218,1,122.23,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439410583,384391.00
08/12/2015 16:15,2,2.762,ACTIVE,213.06,359.18,59.965,1439410503,"201051344000988","174011321042388",27.45,36.50,0,315.30,412.38,76.8,72.2,0.650,204865.6,204865.6,10411,0,0,0,L,1122011218,1,122.46,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439410583,384392.00
08/12/2015 16:15,2,2.777,ACTIVE,212.83,358.88,59.959,1439410503,"201051344001158","174011321042388",27.47,37.30,0,317.10,411.78,77.3,72.7,0.676,210572.7,210572.7,10412,0,0,0,L,1122011218,1,122.46,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439410584,384393.00
08/12/2015 16:15,2,2.908,ACTIVE,212.61,345.96,59.986,1439410503,"201051344001025","174011321042388",27.99,39.30,0,315.60,410.28,82.5,77.7,0.376,214953.8,214953.8,10409,0,0,0,L,1122011218,1,122.01,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439410585,384394.00
08/12/2015 16:15,2,3.146,ACTIVE,213.74,345.96,59.970,1439410503,"201051344000569","174011321042388",28.53,36.30,0,311.39,413.29,91.0,85.9,0.442,218239.3,218239.3,10435,0,0,0,L,1122011218,1,122.23,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439410586,384395.00
08/12/2015 16:15,2,1.973,ACTIVE,213.51,419.90,59.954,1439410503,"274151322000094","174011321042388",37.67,44.50,0,331.83,453.86,75.3,70.8,0.535,394813.0,394813.0,11833,0,0,0,L,1151911521,1,122.68,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439410587,384396.00
08/12/2015 16:15,2,4.566,ACTIVE,215.77,348.96,59.959,1439410503,"201051344000458","174011321042388",27.51,37.50,0,316.50,412.68,127.7,121.3,0.636,213925.2,213925.2,10426,0,0,0,L,1122011218,1,123.36,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439410588,384397.00
08/12/2015 16:15,2,4.766,ACTIVE,214.64,356.78,59.954,1439410503,"274151322000087","174011321042388",26.14,64.80,0,321.31,386.83,126.3,120.0,0.477,466655.6,466655.6,11246,0,0,0,L,1151911521,1,123.59,123.14,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439410589,384398.00
08/12/2015 16:15,2,5.740,ACTIVE,215.32,360.99,59.959,1439410503,"274151322000052","174011321042388",27.19,47.00,0,321.91,388.94,158.3,150.8,0.614,498945.3,498945.3,11668,0,0,0,L,1151911521,1,123.59,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439410590,384399.00
08/12/2015 16:15,2,5.953,ACTIVE,215.77,353.47,59.949,1439410503,"201051344001145","174011321042388",28.13,38.00,0,316.80,406.67,169.2,161.4,0.760,218988.7,218988.7,10432,0,0,0,L,1122011218,1,122.91,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439410591,384400.00
08/12/2015 16:15,2,4.588,ACTIVE,214.64,347.76,59.949,1439410503,"201051344000685","174011321042388",28.45,38.40,0,309.89,405.77,132.1,125.6,0.650,217711.4,217711.4,10433,0,0,0,L,1122011218,1,123.36,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439410592,384401.00
08/12/2015 16:15,2,3.975,ACTIVE,213.74,346.86,59.965,1439410503,"274151322000088","174011321042388",27.91,43.00,0,321.01,389.24,112.0,106.2,0.429,478813.8,478813.8,11273,0,0,0,L,1151911521,1,123.36,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439410593,384402.00
08/12/2015 16:15,2,2.648,ACTIVE,212.61,345.96,59.959,1439410503,"201051344000438","174011321042388",28.51,39.30,0,314.40,406.97,76.2,71.7,0.650,217723.4,217723.4,10406,0,0,0,L,1122011218,1,122.46,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439410594,384403.00
08/12/2015 16:15,2,2.562,ACTIVE,212.16,354.97,59.959,1439410503,"201051344001135","174011321042388",28.41,37.80,0,316.20,407.57,73.7,69.2,0.619,209218.2,209218.2,10385,0,0,0,L,1122011218,1,122.46,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439410595,384404.00
08/12/2015 16:15,2,2.529,ACTIVE,212.16,359.18,59.954,1439410503,"201051344000417","174011321042388",27.97,40.40,0,308.39,406.37,71.7,67.3,0.623,212852.9,212852.9,10405,0,0,0,L,1122011218,1,122.01,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439410596,384405.00
08/12/2015 16:15,2,2.590,ACTIVE,211.70,358.88,59.965,1439410503,"201051344000594","174011321042388",28.09,40.80,0,310.79,407.27,73.7,69.2,0.619,214518.6,214518.6,10428,0,0,0,L,1122011218,1,122.01,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439410597,384406.00
08/12/2015 16:15,2,2.453,ACTIVE,212.61,362.19,59.944,1439410503,"274151322000083","174011321042388",27.57,47.30,0,320.71,388.94,68.6,64.3,0.491,494807.8,494807.8,11698,0,0,0,L,1151911521,1,121.33,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439410598,384407.00
08/12/2015 16:15,2,2.773,ACTIVE,212.83,361.59,59.959,1439410503,"201051344000585","174011321042388",27.77,38.20,0,317.70,412.68,78.1,73.5,0.667,213986.0,213986.0,10407,0,0,0,L,1122011218,1,122.23,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439410599,384408.00
08/12/2015 16:15,2,2.484,ACTIVE,212.61,360.08,59.938,1439410503,"274151322000054","174011321042388",27.55,43.60,0,322.51,390.14,69.3,65.0,0.415,489630.5,489630.5,11261,0,0,0,L,1151911521,1,122.01,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439410600,384409.00
08/12/2015 16:15,2,2.627,ACTIVE,212.61,357.68,59.954,1439410503,"201051344001203","174011321042388",27.71,39.00,0,315.60,411.18,73.7,69.2,0.619,214851.5,214851.5,10421,0,0,0,L,1122011218,1,123.14,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439410601,384410.00
08/12/2015 16:15,2,2.514,ACTIVE,211.70,355.88,59.959,1439410503,"201051344000646","174011321042388",27.79,38.60,0,310.49,406.37,70.8,66.4,0.601,211185.1,211185.1,10402,0,0,0,L,1122011218,1,122.23,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439410602,384411.00
08/12/2015 16:15,2,1.471,ACTIVE,212.61,426.21,59.938,1439410503,"274151322000068","174011321042388",38.80,45.50,0,331.53,452.06,57.0,53.1,0.384,394086.8,394086.8,11445,0,0,0,L,1151911521,1,122.01,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439410603,384412.00
08/12/2015 16:15,2,2.494,ACTIVE,212.16,357.68,59.954,1439410503,"274151322000076","174011321042388",27.89,46.40,0,326.12,392.85,70.4,66.1,0.504,522918.9,522918.9,11684,0,0,0,L,1151911521,1,121.55,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439410603,384413.00
08/12/2015 16:15,2,2.500,ACTIVE,211.70,356.48,59.975,1439410503,"201051344000890","174011321042388",27.53,40.40,0,315.00,405.77,69.7,65.4,0.583,215878.5,215878.5,10416,0,0,0,L,1122011218,1,122.23,121.55,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439410604,384414.00
08/12/2015 16:15,2,2.492,ACTIVE,212.16,357.98,59.954,1439410503,"201051344000900","174011321042388",27.99,35.60,0,311.99,414.19,70.7,66.3,0.597,216766.4,216766.4,10451,0,0,0,L,1122011218,1,122.68,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439410605,384415.00
08/12/2015 16:15,2,2.465,ACTIVE,212.38,356.18,59.970,1439410503,"201051344000633","174011321042388",27.77,38.60,0,317.70,410.88,69.3,65.0,0.601,205640.2,205640.2,10441,0,0,0,L,1122011218,1,122.46,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439410606,384416.00
