ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/12/2015 16:15,2,2.510,ACTIVE,212.61,359.78,59.954,1439410503,"201051344000983","174011321042388",28.09,36.80,0,315.90,413.59,71.4,67.0,0.601,213690.4,213690.4,10429,0,0,0,L,1122011218,1,122.68,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439410607,384417.00
08/12/2015 16:15,2,2.459,ACTIVE,211.93,356.18,59.959,1439410503,"201051344000917","174011321042388",27.47,38.60,0,317.40,406.67,68.5,64.1,0.597,216391.5,216391.5,10442,0,0,0,L,1122011218,1,122.01,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439410608,384418.00
08/12/2015 16:15,2,2.455,ACTIVE,212.61,356.78,59.954,1439410503,"201051344000648","174011321042388",27.73,36.50,0,313.20,412.08,69.0,64.7,0.592,211649.1,211649.1,10429,0,0,0,L,1122011218,1,122.23,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439410609,384419.00
08/12/2015 16:15,2,2.385,ACTIVE,212.38,356.48,59.959,1439410503,"201051344001093","174011321042388",27.87,38.00,0,312.59,410.88,67.3,63.1,0.539,214607.1,214607.1,10427,0,0,0,L,1122011218,1,122.46,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439410610,384420.00
08/12/2015 16:15,2,2.459,ACTIVE,212.83,354.97,59.965,1439410503,"201051344000645","174011321042388",27.57,37.00,0,311.69,411.48,68.6,64.3,0.575,212608.3,212608.3,10431,0,0,0,L,1122011218,1,122.91,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439410611,384421.00
08/12/2015 16:15,2,2.287,ACTIVE,211.48,349.26,59.981,1439410503,"274151322000085","174011321042388",27.49,43.40,0,323.41,390.14,63.7,59.5,0.446,492213.6,492213.6,11678,0,0,0,L,1151911521,1,122.01,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439410612,384422.00
08/12/2015 16:15,2,2.455,ACTIVE,212.38,357.08,59.954,1439410503,"201051344000651","174011321042388",27.53,37.80,0,317.10,411.78,68.5,64.2,0.544,211842.2,211842.2,10409,0,0,0,L,1122011218,1,122.68,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439410613,384423.00
08/12/2015 16:15,2,2.473,ACTIVE,212.16,355.88,59.959,1439410503,"201051344000867","174011321042388",27.79,38.20,0,317.10,406.07,69.7,65.3,0.583,204546.1,204546.1,10431,0,0,0,L,1122011218,1,122.46,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439410614,384424.00
08/12/2015 16:15,2,2.398,ACTIVE,211.70,354.97,59.954,1439410503,"201051344001230","174011321042388",27.89,38.60,0,310.19,407.27,67.8,63.5,0.575,215497.4,215497.4,10443,0,0,0,L,1122011218,1,122.01,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439410615,384425.00
08/12/2015 16:15,2,2.459,ACTIVE,212.83,360.69,59.965,1439410503,"201051344000576","174011321042388",28.09,35.60,0,312.29,412.08,69.9,65.6,0.588,211757.4,211757.4,10449,0,0,0,L,1122011218,1,122.68,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439410616,384426.00
08/12/2015 16:15,2,2.598,ACTIVE,212.61,360.99,59.954,1439410503,"201051344000579","174011321042388",27.95,39.30,0,317.70,411.78,73.6,69.1,0.641,218706.1,218706.1,10407,0,0,0,L,1122011218,1,122.46,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439410617,384427.00
08/12/2015 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1439410503,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439411383,384428.00
08/12/2015 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1439410503,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439411383,384429.00
08/12/2015 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1439410503,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439411383,384430.00
08/12/2015 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1439410503,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439411383,384431.00
08/12/2015 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1439410503,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439411383,384432.00
08/12/2015 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1439410503,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439411383,384433.00
08/12/2015 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1439410503,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439411383,384434.00
08/12/2015 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1439410503,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439411383,384435.00
08/12/2015 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1439410503,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439411383,384436.00
08/12/2015 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1439410503,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439411383,384437.00
08/12/2015 16:30,2,3.711,ACTIVE,213.96,344.76,59.965,1439411403,"201051344000955","174011321042388",27.97,40.00,0,313.20,402.16,105.0,99.4,0.486,217288.5,217288.5,10419,0,0,0,L,1122011218,1,122.23,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439411478,384438.00
08/12/2015 16:30,2,3.596,ACTIVE,213.96,353.77,59.975,1439411403,"274151322000095","174011321042388",27.97,47.80,0,324.62,389.24,101.9,96.4,0.389,516830.3,516830.3,11319,0,0,0,L,1151911521,1,124.04,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439411479,384439.00
08/12/2015 16:30,2,4.314,ALERT,214.87,347.16,59.975,1439411403,"201051344000868","174011321042388",28.01,36.80,0,301.47,404.57,122.5,116.3,0.566,204062.5,204062.5,10431,0,0,0,L,1122011218,1,122.68,125.17,0002,32,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439411481,384440.00
08/12/2015 16:30,2,4.352,ACTIVE,216.00,350.77,59.975,1439411403,"201051344000853","174011321042388",27.53,37.30,0,320.11,403.97,121.5,115.4,0.588,210511.1,210511.1,10434,0,0,0,L,1122011218,1,123.59,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439411481,384441.00
08/12/2015 16:30,2,4.354,ACTIVE,215.54,349.26,59.981,1439411403,"201051344000582","174011321042388",27.75,38.80,0,315.30,403.67,122.5,116.3,0.583,209700.5,209700.5,10407,0,0,0,L,1122011218,1,122.91,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439411482,384442.00
08/12/2015 16:30,2,5.158,ACTIVE,217.13,353.47,59.975,1439411403,"201051344000469","174011321042388",28.31,35.00,0,315.00,403.37,148.0,140.9,0.734,205775.3,205775.3,10429,0,0,0,L,1122011218,1,123.14,126.07,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439411483,384443.00
08/12/2015 16:30,2,5.580,ACTIVE,217.58,356.48,59.970,1439411403,"201051344000988","174011321042388",27.55,37.50,0,315.30,403.97,156.0,148.6,0.734,204898.8,204898.8,10412,0,0,0,L,1122011218,1,123.59,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439411484,384444.00
08/12/2015 16:30,2,5.629,ACTIVE,217.58,355.58,59.981,1439411403,"201051344001158","174011321042388",27.87,38.20,0,317.10,402.77,158.9,151.4,0.756,210605.7,210605.7,10413,0,0,0,L,1122011218,1,123.36,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439411485,384445.00
08/12/2015 16:30,2,5.662,ACTIVE,216.67,354.67,59.981,1439411403,"201051344001025","174011321042388",28.09,39.80,0,317.40,405.17,161.1,153.6,0.720,214987.7,214987.7,10410,0,0,0,L,1122011218,1,123.14,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439411486,384446.00
08/12/2015 16:30,2,5.012,ACTIVE,216.90,352.57,59.991,1439411403,"201051344000569","174011321042388",28.25,37.50,0,315.30,402.77,143.0,136.1,0.663,218272.8,218272.8,10436,0,0,0,L,1122011218,1,123.14,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439411487,384447.00
08/12/2015 16:30,2,2.934,ACTIVE,214.41,420.20,59.954,1439411403,"274151322000094","174011321042388",38.03,46.60,0,332.43,453.56,113.2,107.4,0.433,394841.3,394841.3,11834,0,0,0,L,1151911521,1,123.59,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439411488,384448.00
08/12/2015 16:30,2,3.969,ACTIVE,215.32,346.56,59.991,1439411403,"201051344000458","174011321042388",27.89,38.40,0,315.90,403.67,112.0,106.2,0.544,213958.6,213958.6,10427,0,0,0,L,1122011218,1,123.14,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439411489,384449.00
08/12/2015 16:30,2,3.303,ACTIVE,213.51,347.76,60.012,1439411403,"274151322000087","174011321042388",26.56,66.00,0,321.91,384.13,88.7,83.7,0.331,466685.1,466685.1,11247,0,0,0,L,1151911521,1,123.14,122.91,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439411490,384450.00
08/12/2015 16:30,2,3.166,ACTIVE,213.51,352.27,59.981,1439411403,"274151322000052","174011321042388",27.55,49.00,0,321.91,386.53,88.2,83.3,0.340,498976.3,498976.3,11669,0,0,0,L,1151911521,1,123.14,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439411491,384451.00
08/12/2015 16:30,2,3.320,ACTIVE,213.74,344.76,59.981,1439411403,"201051344001145","174011321042388",27.77,39.00,0,314.10,404.57,93.5,88.3,0.446,219021.9,219021.9,10433,0,0,0,L,1122011218,1,122.23,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439411492,384452.00
08/12/2015 16:30,2,3.494,ACTIVE,213.96,344.45,60.007,1439411403,"201051344000685","174011321042388",28.03,39.00,0,314.10,399.46,99.4,94.0,0.499,217744.4,217744.4,10434,0,0,0,L,1122011218,1,122.91,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439411493,384453.00
08/12/2015 16:30,2,3.406,ACTIVE,213.96,348.96,60.002,1439411403,"274151322000088","174011321042388",27.39,44.80,0,321.61,385.63,94.4,89.2,0.354,478844.1,478844.1,11274,0,0,0,L,1151911521,1,124.04,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439411493,384454.00
08/12/2015 16:30,2,3.885,ACTIVE,214.64,346.86,59.981,1439411403,"201051344000438","174011321042388",27.99,40.20,0,312.89,403.67,110.3,104.6,0.535,217756.2,217756.2,10407,0,0,0,L,1122011218,1,122.91,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439411495,384455.00
08/12/2015 16:30,2,4.480,ACTIVE,215.09,347.76,60.002,1439411403,"201051344001135","174011321042388",27.75,38.60,0,318.30,403.67,126.1,119.8,0.579,209251.3,209251.3,10386,0,0,0,L,1122011218,1,122.91,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439411496,384456.00
08/12/2015 16:30,2,4.658,ACTIVE,215.09,350.17,59.986,1439411403,"201051344000417","174011321042388",27.81,41.30,0,314.10,402.77,131.4,124.9,0.632,212885.3,212885.3,10406,0,0,0,L,1122011218,1,122.68,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439411497,384457.00
08/12/2015 16:30,2,4.906,ACTIVE,215.32,349.86,59.954,1439411403,"201051344000594","174011321042388",28.03,42.00,0,313.20,405.47,139.2,132.5,0.658,214552.0,214552.0,10429,0,0,0,L,1122011218,1,122.91,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439411498,384458.00
08/12/2015 16:30,2,4.902,ACTIVE,214.87,344.45,59.986,1439411403,"274151322000083","174011321042388",27.41,49.30,0,321.01,389.84,136.1,129.5,0.539,494838.9,494838.9,11699,0,0,0,L,1151911521,1,123.59,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439411499,384459.00
08/12/2015 16:30,2,5.123,ACTIVE,216.22,352.27,59.981,1439411403,"201051344000585","174011321042388",28.01,38.80,0,316.80,403.37,145.3,138.4,0.667,214020.4,214020.4,10408,0,0,0,L,1122011218,1,122.68,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439411500,384460.00
08/12/2015 16:30,2,4.695,ACTIVE,215.09,360.69,59.986,1439411403,"274151322000054","174011321042388",27.67,45.50,0,320.71,386.53,131.5,125.0,0.499,489661.4,489661.4,11262,0,0,0,L,1151911521,1,124.27,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439411500,384461.00
08/12/2015 16:30,2,4.912,ACTIVE,216.00,350.17,59.975,1439411403,"201051344001203","174011321042388",28.43,40.00,0,315.90,403.37,141.5,134.6,0.672,214884.9,214884.9,10422,0,0,0,L,1122011218,1,123.59,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439411501,384462.00
08/12/2015 16:30,2,5.053,ACTIVE,215.09,350.47,59.970,1439411403,"201051344000646","174011321042388",27.93,39.00,0,313.80,404.27,142.9,136.0,0.685,211218.3,211218.3,10403,0,0,0,L,1122011218,1,123.14,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439411502,384463.00
08/12/2015 16:30,2,3.277,ACTIVE,215.54,418.70,59.970,1439411403,"274151322000068","174011321042388",37.97,47.30,0,331.53,450.86,125.6,119.3,0.477,394115.4,394115.4,11446,0,0,0,L,1151911521,1,124.49,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439411503,384464.00
08/12/2015 16:30,2,5.221,ACTIVE,215.77,345.66,59.981,1439411403,"274151322000076","174011321042388",28.11,48.00,0,327.02,388.94,148.7,141.6,0.575,522952.2,522952.2,11685,0,0,0,L,1151911521,1,124.04,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439411504,384465.00
08/12/2015 16:30,2,5.213,ACTIVE,215.09,351.67,59.991,1439411403,"201051344000890","174011321042388",28.01,41.00,0,316.80,403.37,147.9,140.9,0.689,215911.6,215911.6,10417,0,0,0,L,1122011218,1,123.14,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439411505,384466.00
08/12/2015 16:30,2,5.348,ACTIVE,216.67,354.37,59.991,1439411403,"201051344000900","174011321042388",28.49,36.30,0,316.50,409.38,154.2,146.9,0.712,216800.4,216800.4,10452,0,0,0,L,1122011218,1,123.81,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439411506,384467.00
08/12/2015 16:30,2,5.334,ACTIVE,216.00,354.37,59.981,1439411403,"201051344000633","174011321042388",27.95,39.50,0,318.91,403.07,151.0,143.8,0.712,205673.6,205673.6,10442,0,0,0,L,1122011218,1,123.36,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439411507,384468.00
08/12/2015 16:30,2,5.188,ACTIVE,216.67,352.57,59.991,1439411403,"201051344000983","174011321042388",28.33,37.80,0,316.80,403.07,148.9,141.8,0.698,213724.4,213724.4,10430,0,0,0,L,1122011218,1,123.59,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439411508,384469.00
08/12/2015 16:30,2,5.039,ACTIVE,215.54,350.77,59.981,1439411403,"201051344000917","174011321042388",28.01,39.80,0,318.91,415.39,142.9,136.0,0.681,216424.9,216424.9,10443,0,0,0,L,1122011218,1,122.91,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439411509,384470.00
08/12/2015 16:30,2,5.119,ACTIVE,216.45,351.97,59.975,1439411403,"201051344000648","174011321042388",27.99,37.80,0,316.20,415.99,145.2,138.2,0.689,211682.3,211682.3,10430,0,0,0,L,1122011218,1,122.91,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439411510,384471.00
08/12/2015 16:30,2,5.004,ACTIVE,216.00,351.67,60.018,1439411403,"201051344001093","174011321042388",28.47,38.80,0,316.50,403.67,144.4,137.4,0.676,214639.9,214639.9,10428,0,0,0,L,1122011218,1,123.14,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439411511,384472.00
08/12/2015 16:30,2,5.693,ALERT,217.13,352.87,60.018,1439411403,"201051344000645","174011321042388",27.43,38.40,0,290.05,401.86,158.3,150.9,0.725,212641.6,212641.6,10432,0,0,0,L,1122011218,1,123.81,125.85,0002,33,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439411512,384473.00
08/12/2015 16:30,2,5.281,ACTIVE,215.09,346.56,59.986,1439411403,"274151322000085","174011321042388",27.81,45.00,0,325.82,386.83,148.7,141.6,0.575,492244.8,492244.8,11679,0,0,0,L,1151911521,1,124.49,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439411513,384474.00
08/12/2015 16:30,2,5.623,ACTIVE,216.67,352.87,59.954,1439411403,"201051344000651","174011321042388",28.07,38.80,0,317.40,402.16,159.7,152.2,0.729,211875.8,211875.8,10410,0,0,0,L,1122011218,1,123.59,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439411514,384475.00
08/12/2015 16:30,2,5.672,ACTIVE,216.22,352.27,59.981,1439411403,"201051344000867","174011321042388",27.87,38.80,0,310.49,423.20,160.1,152.6,0.742,204579.9,204579.9,10432,0,0,0,L,1122011218,1,123.36,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439411515,384476.00
08/12/2015 16:30,2,5.516,ACTIVE,215.32,350.47,59.975,1439411403,"201051344001230","174011321042388",28.31,39.80,0,312.59,410.58,158.2,150.8,0.756,215530.6,215530.6,10444,0,0,0,L,1122011218,1,122.91,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439411516,384477.00
08/12/2015 16:30,2,5.535,ALERT,217.35,355.88,59.959,1439411403,"201051344000576","174011321042388",28.33,37.00,0,295.76,403.37,158.8,151.3,0.738,211790.8,211790.8,10450,0,0,0,L,1122011218,1,123.81,125.62,0002,32,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439411518,384478.00
08/12/2015 16:30,2,5.615,ACTIVE,217.58,354.67,59.975,1439411403,"201051344000579","174011321042388",28.01,40.20,0,317.40,403.67,159.3,151.8,0.751,218740.0,218740.0,10408,0,0,0,L,1122011218,1,123.81,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439411519,384479.00
08/12/2015 16:30,1,0,NO_COMMUNICATIONS,0,0,0,1439411403,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439412284,384480.00
08/12/2015 16:30,1,0,NO_COMMUNICATIONS,0,0,0,1439411403,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439412284,384481.00
08/12/2015 16:30,1,0,NO_COMMUNICATIONS,0,0,0,1439411403,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439412284,384482.00
08/12/2015 16:30,1,0,NO_COMMUNICATIONS,0,0,0,1439411403,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439412284,384483.00
08/12/2015 16:30,1,0,NO_COMMUNICATIONS,0,0,0,1439411403,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439412284,384484.00
08/12/2015 16:30,1,0,NO_COMMUNICATIONS,0,0,0,1439411403,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439412284,384485.00
08/12/2015 16:30,1,0,NO_COMMUNICATIONS,0,0,0,1439411403,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439412284,384486.00
08/12/2015 16:30,1,0,NO_COMMUNICATIONS,0,0,0,1439411403,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439412284,384487.00
08/12/2015 16:30,1,0,NO_COMMUNICATIONS,0,0,0,1439411403,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439412284,384488.00
08/12/2015 16:30,1,0,NO_COMMUNICATIONS,0,0,0,1439411403,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439412284,384489.00
08/12/2015 16:45,2,5.162,ACTIVE,216.45,352.57,59.965,1439412304,"201051344000955","174011321042388",27.95,41.00,0,317.10,389.54,146.2,139.2,0.698,217324.4,217324.4,10420,0,0,0,L,1122011218,1,123.36,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439412378,384490.00
08/12/2015 16:45,2,5.318,ACTIVE,216.00,365.80,59.986,1439412304,"274151322000095","174011321042388",27.83,49.00,0,330.33,381.12,149.8,142.7,0.570,516867.0,516867.0,11320,0,0,0,L,1151911521,1,124.72,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439412379,384491.00
08/12/2015 16:45,2,5.307,ACTIVE,217.13,353.77,59.981,1439412304,"201051344000868","174011321042388",27.71,37.50,0,330.03,391.64,148.9,141.8,0.676,204099.0,204099.0,10433,0,0,0,L,1122011218,1,123.81,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439412380,384492.00
08/12/2015 16:45,2,5.279,ACTIVE,218.71,356.18,59.965,1439412304,"201051344000853","174011321042388",27.99,38.00,0,332.43,396.75,149.7,142.6,0.712,210547.8,210547.8,10435,0,0,0,L,1122011218,1,124.94,126.53,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439412381,384493.00
08/12/2015 16:45,2,5.219,ACTIVE,217.58,353.17,59.959,1439412304,"201051344000582","174011321042388",27.77,39.80,0,317.40,392.55,146.8,139.7,0.681,209736.5,209736.5,10408,0,0,0,L,1122011218,1,124.04,126.07,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439412382,384494.00
08/12/2015 16:45,2,5.229,ACTIVE,218.26,356.18,59.965,1439412304,"201051344000469","174011321042388",28.21,35.80,0,329.73,395.85,149.5,142.4,0.734,205811.9,205811.9,10430,0,0,0,L,1122011218,1,124.04,126.53,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439412383,384495.00
08/12/2015 16:45,2,5.307,ACTIVE,218.03,355.88,59.970,1439412304,"201051344000988","174011321042388",27.67,38.40,0,329.73,392.85,148.7,141.6,0.707,204935.2,204935.2,10413,0,0,0,L,1122011218,1,124.04,126.30,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439412384,384496.00
08/12/2015 16:45,2,5.260,ACTIVE,218.03,355.28,59.975,1439412304,"201051344001158","174011321042388",27.69,39.50,0,330.63,394.95,147.5,140.4,0.694,210641.9,210641.9,10414,0,0,0,L,1122011218,1,124.04,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439412385,384497.00
08/12/2015 16:45,2,5.387,ACTIVE,217.13,352.87,59.981,1439412304,"201051344001025","174011321042388",27.81,40.80,0,329.43,392.55,151.8,144.6,0.685,215024.8,215024.8,10411,0,0,0,L,1122011218,1,123.59,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439412386,384498.00
08/12/2015 16:45,2,5.312,ACTIVE,217.80,354.67,60.002,1439412304,"201051344000569","174011321042388",27.75,38.60,0,330.33,392.85,149.4,142.3,0.676,218309.4,218309.4,10437,0,0,0,L,1122011218,1,123.81,126.53,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439412386,384499.00
08/12/2015 16:45,2,3.395,ACTIVE,216.22,412.08,59.970,1439412304,"274151322000094","174011321042388",37.03,48.30,0,384.73,444.24,127.7,121.3,0.495,394872.5,394872.5,11835,0,0,0,L,1151911521,1,124.49,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439412387,384500.00
08/12/2015 16:45,2,5.258,ACTIVE,218.03,355.88,59.975,1439412304,"201051344000458","174011321042388",28.03,39.50,0,330.03,392.85,149.2,142.1,0.716,213995.2,213995.2,10428,0,0,0,L,1122011218,1,124.27,126.30,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439412388,384501.00
08/12/2015 16:45,2,4.971,ACTIVE,216.00,359.18,59.970,1439412304,"274151322000087","174011321042388",26.26,66.70,0,327.02,377.22,132.2,125.7,0.482,466717.5,466717.5,11248,0,0,0,L,1151911521,1,124.72,123.81,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439412389,384502.00
08/12/2015 16:45,2,5.012,ACTIVE,216.22,361.89,59.965,1439412304,"274151322000052","174011321042388",27.45,50.60,0,329.43,378.42,139.2,132.5,0.535,499010.4,499010.4,11670,0,0,0,L,1151911521,1,124.49,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439412390,384503.00
08/12/2015 16:45,2,5.344,ACTIVE,216.45,353.77,59.970,1439412304,"201051344001145","174011321042388",27.57,40.40,0,318.00,391.94,149.2,142.1,0.681,219058.4,219058.4,10434,0,0,0,L,1122011218,1,123.59,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439412391,384504.00
08/12/2015 16:45,2,5.264,ACTIVE,216.45,352.87,59.986,1439412304,"201051344000685","174011321042388",27.83,40.60,0,315.30,390.74,148.3,141.2,0.725,217780.8,217780.8,10435,0,0,0,L,1122011218,1,124.04,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439412392,384505.00
08/12/2015 16:45,2,4.951,ACTIVE,216.00,360.69,59.959,1439412304,"274151322000088","174011321042388",27.15,46.00,0,328.82,377.82,136.1,129.4,0.517,478877.5,478877.5,11275,0,0,0,L,1151911521,1,124.94,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439412393,384506.00
08/12/2015 16:45,2,5.201,ACTIVE,217.13,354.67,59.970,1439412304,"201051344000438","174011321042388",27.87,41.00,0,317.70,391.64,146.9,139.8,0.694,217792.2,217792.2,10408,0,0,0,L,1122011218,1,124.04,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439412394,384507.00
08/12/2015 16:45,2,5.342,ACTIVE,217.13,352.57,59.975,1439412304,"201051344001135","174011321042388",27.45,40.00,0,329.43,391.04,148.5,141.4,0.685,209287.8,209287.8,10387,0,0,0,L,1122011218,1,123.81,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439412395,384508.00
08/12/2015 16:45,2,5.215,ACTIVE,216.45,353.47,59.986,1439412304,"201051344000417","174011321042388",27.53,42.30,0,315.30,390.14,145.5,138.5,0.694,212921.0,212921.0,10407,0,0,0,L,1122011218,1,123.36,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439412396,384509.00
08/12/2015 16:45,2,5.326,ACTIVE,216.45,352.57,59.954,1439412304,"201051344000594","174011321042388",27.73,43.00,0,327.92,391.94,149.6,142.4,0.707,214588.7,214588.7,10430,0,0,0,L,1122011218,1,123.59,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439412397,384510.00
08/12/2015 16:45,2,5.059,ACTIVE,215.77,346.26,59.965,1439412304,"274151322000083","174011321042388",27.43,50.60,0,330.63,378.12,140.5,133.7,0.557,494873.4,494873.4,11700,0,0,0,L,1151911521,1,124.04,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439412398,384511.00
08/12/2015 16:45,2,5.412,ACTIVE,217.58,352.57,59.970,1439412304,"201051344000585","174011321042388",28.11,39.80,0,328.82,393.45,154.1,146.8,0.707,214058.2,214058.2,10409,0,0,0,L,1122011218,1,123.59,126.30,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439412399,384512.00
08/12/2015 16:45,2,4.969,ACTIVE,216.00,363.39,59.959,1439412304,"274151322000054","174011321042388",27.47,47.30,0,329.73,378.72,138.1,131.4,0.521,489695.3,489695.3,11263,0,0,0,L,1151911521,1,124.72,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439412400,384513.00
08/12/2015 16:45,2,5.295,ACTIVE,217.35,352.57,60.002,1439412304,"201051344001203","174011321042388",27.79,40.80,0,330.03,392.55,149.0,141.9,0.694,214921.6,214921.6,10423,0,0,0,L,1122011218,1,124.49,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439412401,384514.00
08/12/2015 16:45,2,5.246,ACTIVE,216.22,352.57,59.965,1439412304,"201051344000646","174011321042388",27.83,40.60,0,319.81,391.64,147.9,140.8,0.703,211254.7,211254.7,10404,0,0,0,L,1122011218,1,123.59,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439412402,384515.00
08/12/2015 16:45,2,3.295,ACTIVE,216.90,424.41,59.949,1439412304,"274151322000068","174011321042388",38.27,49.50,0,387.74,444.85,128.1,121.7,0.477,394146.9,394146.9,11447,0,0,0,L,1151911521,1,124.94,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439412402,384516.00
08/12/2015 16:45,2,5.264,ACTIVE,216.90,359.48,59.965,1439412304,"274151322000076","174011321042388",27.93,50.00,0,332.43,381.73,148.9,141.8,0.575,522988.9,522988.9,11686,0,0,0,L,1151911521,1,124.72,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439412403,384517.00
08/12/2015 16:45,2,5.209,ACTIVE,216.45,352.27,59.970,1439412304,"201051344000890","174011321042388",27.91,42.50,0,313.50,390.74,147.3,140.2,0.681,215947.8,215947.8,10418,0,0,0,L,1122011218,1,123.81,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439412404,384518.00
08/12/2015 16:45,2,5.271,ACTIVE,217.80,354.67,59.975,1439412304,"201051344000900","174011321042388",28.25,37.80,0,330.03,393.15,150.8,143.7,0.685,216837.6,216837.6,10453,0,0,0,L,1122011218,1,124.49,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439412405,384519.00
08/12/2015 16:45,2,5.295,ACTIVE,217.35,354.37,59.970,1439412304,"201051344000633","174011321042388",27.55,40.60,0,329.73,392.25,147.7,140.6,0.689,205709.9,205709.9,10443,0,0,0,L,1122011218,1,124.04,125.85,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439412406,384520.00
08/12/2015 16:45,2,5.320,ACTIVE,218.26,353.47,59.981,1439412304,"201051344000983","174011321042388",27.91,38.60,0,329.43,393.75,150.3,143.1,0.698,213761.4,213761.4,10431,0,0,0,L,1122011218,1,124.49,126.07,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439412407,384521.00
08/12/2015 16:45,2,5.291,ACTIVE,217.35,354.37,59.970,1439412304,"201051344000917","174011321042388",27.69,40.80,0,328.82,391.64,148.3,141.3,0.703,216461.5,216461.5,10444,0,0,0,L,1122011218,1,123.81,126.07,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439412408,384522.00
08/12/2015 16:45,2,5.240,ACTIVE,217.80,352.57,59.959,1439412304,"201051344000648","174011321042388",27.55,38.80,0,330.93,392.55,146.2,139.2,0.685,211718.3,211718.3,10431,0,0,0,L,1122011218,1,123.59,126.30,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439412409,384523.00
08/12/2015 16:45,2,5.072,ACTIVE,217.58,353.47,59.954,1439412304,"201051344001093","174011321042388",28.13,39.50,0,319.21,391.34,144.5,137.5,0.654,214675.5,214675.5,10429,0,0,0,L,1122011218,1,124.04,125.85,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439412410,384524.00
08/12/2015 16:45,2,5.295,ACTIVE,217.80,353.47,59.965,1439412304,"201051344000645","174011321042388",27.51,39.30,0,330.63,392.85,147.5,140.4,0.663,212678.1,212678.1,10434,0,0,0,L,1122011218,1,124.49,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439412411,384525.00
08/12/2015 16:45,2,4.955,ACTIVE,216.22,366.10,59.965,1439412304,"274151322000085","174011321042388",27.55,46.20,0,331.53,378.12,138.2,131.5,0.544,492278.9,492278.9,11680,0,0,0,L,1151911521,1,124.94,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439412412,384526.00
08/12/2015 16:45,2,5.303,ACTIVE,217.80,353.47,60.018,1439412304,"201051344000651","174011321042388",27.57,40.20,0,329.73,392.25,148.2,141.1,0.681,211912.3,211912.3,10411,0,0,0,L,1122011218,1,124.72,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439412413,384527.00
08/12/2015 16:45,2,5.334,ACTIVE,217.35,353.77,59.959,1439412304,"201051344000867","174011321042388",27.33,40.00,0,330.33,390.14,147.7,140.6,0.681,204616.4,204616.4,10433,0,0,0,L,1122011218,1,124.27,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439412414,384528.00
08/12/2015 16:45,2,5.195,ACTIVE,216.22,351.67,59.970,1439412304,"201051344001230","174011321042388",27.81,41.00,0,313.20,392.55,146.3,139.3,0.694,215566.6,215566.6,10445,0,0,0,L,1122011218,1,123.81,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439412415,384529.00
08/12/2015 16:45,2,5.199,ACTIVE,218.03,356.18,59.970,1439412304,"201051344000576","174011321042388",27.89,38.00,0,330.03,396.45,146.8,139.8,0.685,211827.1,211827.1,10452,0,0,0,L,1122011218,1,124.27,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439412416,384530.00
08/12/2015 16:45,2,5.301,ACTIVE,218.03,356.48,59.975,1439412304,"201051344000579","174011321042388",27.63,41.50,0,330.33,394.65,148.3,141.2,0.698,218776.6,218776.6,10409,0,0,0,L,1122011218,1,124.27,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439412417,384531.00
08/12/2015 16:45,1,0,NO_COMMUNICATIONS,0,0,0,1439412304,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439413184,384532.00
08/12/2015 16:45,1,0,NO_COMMUNICATIONS,0,0,0,1439412304,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439413184,384533.00
08/12/2015 16:45,1,0,NO_COMMUNICATIONS,0,0,0,1439412304,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439413184,384534.00
08/12/2015 16:45,1,0,NO_COMMUNICATIONS,0,0,0,1439412304,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439413184,384535.00
08/12/2015 16:45,1,0,NO_COMMUNICATIONS,0,0,0,1439412304,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439413184,384536.00
08/12/2015 16:45,1,0,NO_COMMUNICATIONS,0,0,0,1439412304,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439413184,384537.00
08/12/2015 16:45,1,0,NO_COMMUNICATIONS,0,0,0,1439412304,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439413184,384538.00
08/12/2015 16:45,1,0,NO_COMMUNICATIONS,0,0,0,1439412304,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439413184,384539.00
08/12/2015 16:45,1,0,NO_COMMUNICATIONS,0,0,0,1439412304,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439413184,384540.00
08/12/2015 16:45,1,0,NO_COMMUNICATIONS,0,0,0,1439412304,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439413184,384541.00
08/12/2015 17:00,2,4.705,ACTIVE,214.19,348.06,59.975,1439413204,"201051344000955","174011321042388",27.75,40.80,0,320.11,386.83,132.3,125.7,0.619,217357.7,217357.7,10421,0,0,0,L,1122011218,1,122.46,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439413279,384542.00
08/12/2015 17:00,2,4.846,ACTIVE,213.96,354.97,59.986,1439413204,"274151322000095","174011321042388",27.73,49.30,0,320.71,379.32,136.1,129.5,0.517,516901.2,516901.2,11321,0,0,0,L,1151911521,1,123.36,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439413280,384543.00
08/12/2015 17:00,2,4.752,ACTIVE,214.64,348.96,59.970,1439413204,"201051344000868","174011321042388",27.97,37.30,0,322.81,388.94,134.6,127.9,0.623,204132.9,204132.9,10434,0,0,0,L,1122011218,1,122.91,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439413281,384544.00
08/12/2015 17:00,2,4.783,ACTIVE,216.22,351.07,59.938,1439413204,"201051344000853","174011321042388",27.91,38.00,0,323.41,388.94,135.2,128.5,0.645,210581.8,210581.8,10436,0,0,0,L,1122011218,1,124.04,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439413282,384545.00
08/12/2015 17:00,2,4.736,ACTIVE,215.32,349.26,59.975,1439413204,"201051344000582","174011321042388",27.67,40.00,0,322.51,389.84,132.8,126.3,0.623,209769.9,209769.9,10409,0,0,0,L,1122011218,1,123.14,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439413283,384546.00
08/12/2015 17:00,2,4.805,ACTIVE,215.77,349.26,59.965,1439413204,"201051344000469","174011321042388",27.67,35.80,0,322.21,389.24,134.7,128.1,0.658,205845.9,205845.9,10431,0,0,0,L,1122011218,1,123.14,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439413284,384547.00
08/12/2015 17:00,2,4.781,ACTIVE,215.77,351.67,59.928,1439413204,"201051344000988","174011321042388",27.69,38.60,0,322.51,388.34,134.1,127.5,0.632,204968.9,204968.9,10414,0,0,0,L,1122011218,1,123.36,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439413284,384548.00
08/12/2015 17:00,2,4.742,ACTIVE,215.77,350.47,59.959,1439413204,"201051344001158","174011321042388",27.77,39.30,0,323.11,387.74,133.4,126.8,0.645,210675.4,210675.4,10415,0,0,0,L,1122011218,1,123.36,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439413285,384549.00
08/12/2015 17:00,2,4.859,ACTIVE,214.87,348.06,59.959,1439413204,"201051344001025","174011321042388",27.93,40.60,0,322.51,390.14,137.4,130.7,0.628,215059.3,215059.3,10412,0,0,0,L,1122011218,1,122.91,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439413286,384550.00
08/12/2015 17:00,2,4.775,ACTIVE,215.54,349.26,60.002,1439413204,"201051344000569","174011321042388",27.85,38.00,0,322.51,388.94,134.6,128.0,0.645,218343.3,218343.3,10438,0,0,0,L,1122011218,1,122.91,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439413287,384551.00
08/12/2015 17:00,2,3.047,ACTIVE,213.96,403.37,59.959,1439413204,"274151322000094","174011321042388",37.29,47.50,0,385.03,439.43,114.4,108.5,0.446,394901.3,394901.3,11836,0,0,0,L,1151911521,1,122.91,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439413288,384552.00
08/12/2015 17:00,2,4.781,ACTIVE,215.77,349.56,59.970,1439413204,"201051344000458","174011321042388",27.89,39.80,0,322.81,388.64,135.0,128.4,0.663,214029.1,214029.1,10429,0,0,0,L,1122011218,1,123.59,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439413289,384553.00
08/12/2015 17:00,2,4.459,ACTIVE,214.19,357.38,59.965,1439413204,"274151322000087","174011321042388",26.48,66.70,0,321.01,375.41,119.6,113.5,0.455,466747.5,466747.5,11249,0,0,0,L,1151911521,1,123.14,123.36,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439413290,384554.00
08/12/2015 17:00,2,4.504,ACTIVE,213.96,358.28,59.954,1439413204,"274151322000052","174011321042388",27.59,49.50,0,321.31,376.92,125.9,119.6,0.491,499042.0,499042.0,11671,0,0,0,L,1151911521,1,122.91,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439413291,384555.00
08/12/2015 17:00,2,4.787,ACTIVE,214.19,348.66,59.991,1439413204,"201051344001145","174011321042388",27.89,40.20,0,323.41,389.54,135.2,128.6,0.632,219092.3,219092.3,10435,0,0,0,L,1122011218,1,122.68,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439413292,384556.00
08/12/2015 17:00,2,4.752,ACTIVE,214.19,345.96,59.981,1439413204,"201051344000685","174011321042388",27.85,40.60,0,320.71,388.04,134.1,127.5,0.672,217814.4,217814.4,10436,0,0,0,L,1122011218,1,123.36,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439413293,384557.00
08/12/2015 17:00,2,4.393,ACTIVE,213.74,340.85,59.965,1439413204,"274151322000088","174011321042388",27.53,45.50,0,321.61,376.01,122.4,116.2,0.455,478908.3,478908.3,11276,0,0,0,L,1151911521,1,123.36,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439413294,384558.00
08/12/2015 17:00,2,4.660,ACTIVE,214.64,348.96,59.970,1439413204,"201051344000438","174011321042388",28.09,41.50,0,322.81,388.64,132.5,126.0,0.632,217825.6,217825.6,10409,0,0,0,L,1122011218,1,123.14,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439413295,384559.00
08/12/2015 17:00,2,4.732,ACTIVE,214.87,348.06,59.970,1439413204,"201051344001135","174011321042388",27.97,39.50,0,322.21,388.64,134.1,127.5,0.614,209321.5,209321.5,10388,0,0,0,L,1122011218,1,123.14,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439413296,384560.00
08/12/2015 17:00,2,4.623,ACTIVE,214.41,347.76,59.938,1439413204,"201051344000417","174011321042388",27.99,42.30,0,322.51,388.04,131.1,124.6,0.632,212954.0,212954.0,10408,0,0,0,L,1122011218,1,122.68,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439413297,384561.00
08/12/2015 17:00,2,4.752,ACTIVE,214.19,349.26,59.970,1439413204,"201051344000594","174011321042388",28.03,42.50,0,319.21,385.63,134.9,128.3,0.632,214622.6,214622.6,10431,0,0,0,L,1122011218,1,122.91,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439413298,384562.00
08/12/2015 17:00,2,4.555,ACTIVE,213.96,357.68,59.996,1439413204,"274151322000083","174011321042388",27.57,50.40,0,317.10,376.62,127.1,120.8,0.508,494905.3,494905.3,11701,0,0,0,L,1151911521,1,122.91,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439413299,384563.00
