ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/12/2015 17:00,2,4.967,ACTIVE,215.32,350.47,59.944,1439413204,"201051344000585","174011321042388",27.79,39.50,0,321.91,389.84,139.8,133.0,0.658,214093.3,214093.3,10410,0,0,0,L,1122011218,1,122.91,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439413300,384564.00
08/12/2015 17:00,2,4.463,ACTIVE,214.41,346.56,59.954,1439413204,"274151322000054","174011321042388",27.59,46.60,0,320.11,377.22,124.7,118.4,0.482,489726.7,489726.7,11264,0,0,0,L,1151911521,1,123.36,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439413300,384565.00
08/12/2015 17:00,2,4.770,ACTIVE,215.32,348.96,59.938,1439413204,"201051344001203","174011321042388",27.85,41.00,0,323.11,389.54,134.5,127.9,0.636,214955.4,214955.4,10424,0,0,0,L,1122011218,1,123.81,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439413301,384566.00
08/12/2015 17:00,2,4.699,ACTIVE,214.19,347.46,59.959,1439413204,"201051344000646","174011321042388",28.11,40.20,0,318.61,387.74,133.7,127.1,0.641,211288.4,211288.4,10405,0,0,0,L,1122011218,1,123.14,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439413302,384567.00
08/12/2015 17:00,2,3.016,ACTIVE,214.64,419.30,59.965,1439413204,"274151322000068","174011321042388",37.95,49.30,0,382.93,438.53,115.5,109.5,0.438,394175.9,394175.9,11448,0,0,0,L,1151911521,1,123.59,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439413303,384568.00
08/12/2015 17:00,2,4.740,ACTIVE,214.64,358.88,59.959,1439413204,"274151322000076","174011321042388",28.03,49.00,0,322.51,378.42,134.6,128.0,0.521,523022.8,523022.8,11687,0,0,0,L,1151911521,1,123.36,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439413304,384569.00
08/12/2015 17:00,2,4.725,ACTIVE,214.19,346.26,59.965,1439413204,"201051344000890","174011321042388",27.79,42.50,0,323.11,386.23,133.0,126.5,0.610,215981.2,215981.2,10419,0,0,0,L,1122011218,1,122.91,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439413305,384570.00
08/12/2015 17:00,2,4.760,ACTIVE,215.54,348.96,59.954,1439413204,"201051344000900","174011321042388",28.31,37.50,0,322.51,389.24,136.6,129.9,0.636,216871.8,216871.8,10454,0,0,0,L,1122011218,1,123.81,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439413306,384571.00
08/12/2015 17:00,2,4.754,ACTIVE,215.09,350.17,59.949,1439413204,"201051344000633","174011321042388",27.79,40.40,0,322.21,388.64,133.8,127.2,0.636,205743.5,205743.5,10444,0,0,0,L,1122011218,1,123.59,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439413307,384572.00
08/12/2015 17:00,2,4.799,ACTIVE,215.77,349.26,59.959,1439413204,"201051344000983","174011321042388",28.07,38.80,0,323.11,389.84,136.4,129.8,0.650,213795.6,213795.6,10432,0,0,0,L,1122011218,1,123.59,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439413308,384573.00
08/12/2015 17:00,2,4.766,ACTIVE,214.87,348.66,59.959,1439413204,"201051344000917","174011321042388",27.89,40.60,0,321.61,388.94,134.6,128.0,0.645,216495.2,216495.2,10445,0,0,0,L,1122011218,1,123.14,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439413309,384574.00
08/12/2015 17:00,2,4.645,ACTIVE,215.54,350.17,59.954,1439413204,"201051344000648","174011321042388",28.13,38.40,0,323.11,388.94,132.3,125.8,0.628,211751.6,211751.6,10432,0,0,0,L,1122011218,1,123.14,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439413310,384575.00
08/12/2015 17:00,2,4.539,ACTIVE,215.09,349.26,59.944,1439413204,"201051344001093","174011321042388",28.35,39.80,0,322.81,388.04,130.2,123.8,0.601,214708.3,214708.3,10430,0,0,0,L,1122011218,1,123.36,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439413311,384576.00
08/12/2015 17:00,2,4.764,ACTIVE,215.54,349.26,59.975,1439413204,"201051344000645","174011321042388",27.69,39.30,0,323.11,387.74,133.7,127.1,0.619,212711.6,212711.6,10435,0,0,0,L,1122011218,1,123.81,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439413312,384577.00
08/12/2015 17:00,2,4.469,ACTIVE,214.19,345.06,59.965,1439413204,"274151322000085","174011321042388",27.61,46.20,0,321.31,376.31,124.9,118.6,0.482,492310.3,492310.3,11681,0,0,0,L,1151911521,1,123.59,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439413312,384578.00
08/12/2015 17:00,2,4.766,ACTIVE,215.09,349.26,59.959,1439413204,"201051344000651","174011321042388",27.77,40.00,0,323.41,389.24,134.1,127.5,0.619,211946.0,211946.0,10412,0,0,0,L,1122011218,1,123.59,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439413313,384579.00
08/12/2015 17:00,2,4.740,ACTIVE,214.87,346.86,59.959,1439413204,"201051344000867","174011321042388",27.95,39.80,0,318.61,387.74,134.2,127.6,0.623,204650.0,204650.0,10434,0,0,0,L,1122011218,1,123.36,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439413314,384580.00
08/12/2015 17:00,2,4.643,ACTIVE,213.74,346.26,59.975,1439413204,"201051344001230","174011321042388",28.13,40.60,0,318.61,384.43,132.3,125.8,0.641,215599.9,215599.9,10446,0,0,0,L,1122011218,1,122.68,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439413315,384581.00
08/12/2015 17:00,2,4.676,ACTIVE,215.54,350.77,59.959,1439413204,"201051344000576","174011321042388",28.11,37.50,0,322.21,388.04,133.1,126.6,0.623,211860.5,211860.5,10453,0,0,0,L,1122011218,1,123.36,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439413316,384582.00
08/12/2015 17:00,2,4.756,ACTIVE,215.32,348.96,59.944,1439413204,"201051344000579","174011321042388",27.99,41.50,0,323.11,388.04,134.8,128.2,0.641,218810.4,218810.4,10410,0,0,0,L,1122011218,1,123.14,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439413317,384583.00
08/12/2015 17:00,1,0,NO_COMMUNICATIONS,0,0,0,1439413204,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439414084,384584.00
08/12/2015 17:00,1,0,NO_COMMUNICATIONS,0,0,0,1439413204,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439414084,384585.00
08/12/2015 17:00,1,0,NO_COMMUNICATIONS,0,0,0,1439413204,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439414084,384586.00
08/12/2015 17:00,1,0,NO_COMMUNICATIONS,0,0,0,1439413204,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439414084,384587.00
08/12/2015 17:00,1,0,NO_COMMUNICATIONS,0,0,0,1439413204,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439414084,384588.00
08/12/2015 17:00,1,0,NO_COMMUNICATIONS,0,0,0,1439413204,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439414084,384589.00
08/12/2015 17:00,1,0,NO_COMMUNICATIONS,0,0,0,1439413204,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439414084,384590.00
08/12/2015 17:00,1,0,NO_COMMUNICATIONS,0,0,0,1439413204,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439414084,384591.00
08/12/2015 17:00,1,0,NO_COMMUNICATIONS,0,0,0,1439413204,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439414084,384592.00
08/12/2015 17:00,1,0,NO_COMMUNICATIONS,0,0,0,1439413204,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439414084,384593.00
08/12/2015 17:15,2,3.561,ACTIVE,213.96,343.85,59.954,1439414103,"201051344000955","174011321042388",28.19,40.80,0,327.62,378.72,101.7,96.2,0.486,217385.3,217385.3,10422,0,0,0,L,1122011218,1,122.23,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439414179,384594.00
08/12/2015 17:15,2,3.682,ACTIVE,213.96,346.86,59.981,1439414103,"274151322000095","174011321042388",28.01,47.80,0,327.32,370.00,104.4,98.9,0.393,516929.7,516929.7,11322,0,0,0,L,1151911521,1,123.81,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439414180,384595.00
08/12/2015 17:15,2,3.629,ACTIVE,214.64,346.26,59.965,1439414103,"201051344000868","174011321042388",28.09,37.50,0,327.02,379.62,103.2,97.7,0.468,204160.9,204160.9,10435,0,0,0,L,1122011218,1,122.91,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439414181,384596.00
08/12/2015 17:15,2,3.705,ACTIVE,215.77,347.16,59.970,1439414103,"201051344000853","174011321042388",27.75,38.00,0,317.40,384.43,104.1,98.6,0.499,210610.0,210610.0,10437,0,0,0,L,1122011218,1,123.81,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439414181,384597.00
08/12/2015 17:15,2,3.682,ACTIVE,215.09,345.96,59.970,1439414103,"201051344000582","174011321042388",27.65,39.80,0,327.32,379.92,103.1,97.6,0.491,209797.6,209797.6,10410,0,0,0,L,1122011218,1,123.14,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439414182,384598.00
08/12/2015 17:15,2,3.676,ACTIVE,215.54,347.76,59.975,1439414103,"201051344000469","174011321042388",28.25,36.00,0,327.32,380.22,105.2,99.6,0.513,205874.0,205874.0,10432,0,0,0,L,1122011218,1,122.91,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439414183,384599.00
08/12/2015 17:15,2,3.756,ACTIVE,215.32,348.36,59.970,1439414103,"201051344000988","174011321042388",27.63,38.40,0,327.32,380.82,105.1,99.5,0.499,204996.9,204996.9,10415,0,0,0,L,1122011218,1,123.14,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439414184,384600.00
08/12/2015 17:15,2,3.740,ACTIVE,215.32,346.26,59.996,1439414103,"201051344001158","174011321042388",27.71,39.00,0,327.92,379.32,105.0,99.5,0.499,210703.2,210703.2,10416,0,0,0,L,1122011218,1,123.14,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439414185,384601.00
08/12/2015 17:15,2,3.789,ACTIVE,214.64,345.66,59.970,1439414103,"201051344001025","174011321042388",28.23,40.60,0,327.92,380.52,108.3,102.6,0.486,215088.0,215088.0,10413,0,0,0,L,1122011218,1,122.68,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439414186,384602.00
08/12/2015 17:15,2,3.691,ACTIVE,215.32,347.16,59.959,1439414103,"201051344000569","174011321042388",28.35,38.20,0,327.62,380.52,106.0,100.3,0.499,218371.4,218371.4,10439,0,0,0,L,1122011218,1,122.91,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439414187,384603.00
08/12/2015 17:15,2,2.309,ACTIVE,214.41,412.68,59.970,1439414103,"274151322000094","174011321042388",38.33,47.30,0,382.93,439.74,89.6,84.6,0.354,394925.0,394925.0,11837,0,0,0,L,1151911521,1,123.59,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439414188,384604.00
08/12/2015 17:15,2,3.768,ACTIVE,215.32,345.96,59.996,1439414103,"201051344000458","174011321042388",27.81,39.50,0,328.22,379.92,106.2,100.6,0.521,214057.3,214057.3,10430,0,0,0,L,1122011218,1,123.36,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439414189,384605.00
08/12/2015 17:15,2,3.473,ACTIVE,214.19,351.97,59.954,1439414103,"274151322000087","174011321042388",26.74,64.80,0,327.32,366.10,94.0,88.8,0.358,466772.4,466772.4,11250,0,0,0,L,1151911521,1,123.81,123.36,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439414190,384606.00
08/12/2015 17:15,2,3.492,ACTIVE,213.96,352.27,59.959,1439414103,"274151322000052","174011321042388",27.87,48.80,0,327.62,367.60,98.5,93.1,0.376,499068.2,499068.2,11672,0,0,0,L,1151911521,1,123.36,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439414191,384607.00
08/12/2015 17:15,2,3.797,ACTIVE,214.19,345.06,59.959,1439414103,"201051344001145","174011321042388",27.69,39.80,0,327.62,380.22,106.5,100.9,0.491,219120.5,219120.5,10436,0,0,0,L,1122011218,1,122.68,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439414192,384608.00
08/12/2015 17:15,2,3.756,ACTIVE,214.19,345.06,59.965,1439414103,"201051344000685","174011321042388",27.71,40.40,0,327.62,379.92,105.4,99.8,0.530,217842.3,217842.3,10437,0,0,0,L,1122011218,1,123.36,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439414193,384609.00
08/12/2015 17:15,2,3.453,ACTIVE,213.96,350.47,59.965,1439414103,"274151322000088","174011321042388",27.51,45.50,0,327.32,367.00,96.2,91.0,0.362,478933.7,478933.7,11277,0,0,0,L,1151911521,1,124.49,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439414193,384610.00
08/12/2015 17:15,2,3.697,ACTIVE,214.64,345.06,59.975,1439414103,"201051344000438","174011321042388",27.97,41.00,0,327.62,379.32,104.8,99.2,0.499,217853.2,217853.2,10410,0,0,0,L,1122011218,1,123.36,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439414194,384611.00
08/12/2015 17:15,2,3.746,ACTIVE,214.64,345.06,59.975,1439414103,"201051344001135","174011321042388",28.03,39.80,0,327.92,379.62,106.3,100.6,0.499,209349.5,209349.5,10389,0,0,0,L,1122011218,1,122.91,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439414195,384612.00
08/12/2015 17:15,2,3.633,ACTIVE,214.19,345.06,59.944,1439414103,"201051344000417","174011321042388",28.07,41.80,0,327.02,378.42,103.2,97.7,0.508,212981.3,212981.3,10409,0,0,0,L,1122011218,1,122.46,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439414196,384613.00
08/12/2015 17:15,2,3.730,ACTIVE,213.96,344.45,59.959,1439414103,"201051344000594","174011321042388",28.03,42.00,0,327.02,380.52,106.0,100.3,0.504,214650.7,214650.7,10432,0,0,0,L,1122011218,1,122.68,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439414197,384614.00
08/12/2015 17:15,2,3.570,ACTIVE,213.96,340.25,59.970,1439414103,"274151322000083","174011321042388",27.57,49.50,0,327.02,367.60,99.7,94.3,0.398,494931.7,494931.7,11702,0,0,0,L,1151911521,1,123.36,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439414198,384615.00
08/12/2015 17:15,2,3.889,ACTIVE,215.09,346.86,59.975,1439414103,"201051344000585","174011321042388",27.99,39.30,0,327.02,380.52,110.3,104.6,0.521,214122.5,214122.5,10411,0,0,0,L,1122011218,1,122.68,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439414200,384616.00
08/12/2015 17:15,2,3.475,ACTIVE,214.41,345.36,59.965,1439414103,"274151322000054","174011321042388",27.75,46.40,0,327.62,367.60,97.6,92.3,0.376,489752.6,489752.6,11265,0,0,0,L,1151911521,1,124.04,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439414201,384617.00
08/12/2015 17:15,2,3.725,ACTIVE,214.87,345.66,59.975,1439414103,"201051344001203","174011321042388",27.97,40.40,0,327.62,379.62,105.5,99.9,0.495,214983.4,214983.4,10425,0,0,0,L,1122011218,1,123.59,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439414202,384618.00
08/12/2015 17:15,2,3.725,ACTIVE,213.96,345.06,59.965,1439414103,"201051344000646","174011321042388",27.79,40.00,0,327.92,380.52,104.9,99.3,0.499,211316.2,211316.2,10406,0,0,0,L,1122011218,1,122.91,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439414202,384619.00
08/12/2015 17:15,2,2.326,ACTIVE,214.64,408.48,59.949,1439414103,"274151322000068","174011321042388",38.31,48.80,0,384.43,438.23,89.3,84.3,0.331,394199.8,394199.8,11449,0,0,0,L,1151911521,1,124.27,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439414203,384620.00
08/12/2015 17:15,2,3.682,ACTIVE,214.41,341.45,59.970,1439414103,"274151322000076","174011321042388",28.21,48.00,0,328.22,370.00,105.4,99.8,0.411,523050.8,523050.8,11688,0,0,0,L,1151911521,1,123.81,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439414204,384621.00
08/12/2015 17:15,2,3.705,ACTIVE,213.74,343.85,59.981,1439414103,"201051344000890","174011321042388",27.77,42.00,0,328.22,379.92,104.2,98.6,0.491,216009.0,216009.0,10420,0,0,0,L,1122011218,1,122.68,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439414205,384622.00
08/12/2015 17:15,2,3.709,ACTIVE,214.87,346.26,59.970,1439414103,"201051344000900","174011321042388",28.27,37.00,0,321.91,391.94,106.2,100.5,0.504,216900.1,216900.1,10455,0,0,0,L,1122011218,1,123.36,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439414206,384623.00
08/12/2015 17:15,2,3.711,ACTIVE,214.64,346.26,59.975,1439414103,"201051344000633","174011321042388",27.75,39.80,0,327.32,380.52,104.2,98.7,0.495,205771.3,205771.3,10445,0,0,0,L,1122011218,1,123.36,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439414207,384624.00
08/12/2015 17:15,2,3.662,ACTIVE,215.09,345.06,59.975,1439414103,"201051344000983","174011321042388",28.61,39.00,0,327.32,380.82,106.1,100.5,0.513,213823.9,213823.9,10433,0,0,0,L,1122011218,1,123.14,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439414208,384625.00
08/12/2015 17:15,2,3.707,ACTIVE,214.41,345.06,59.981,1439414103,"201051344000917","174011321042388",27.75,40.40,0,326.42,379.02,104.2,98.7,0.495,216523.2,216523.2,10446,0,0,0,L,1122011218,1,122.68,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439414209,384626.00
08/12/2015 17:15,2,3.637,ACTIVE,214.87,345.36,59.959,1439414103,"201051344000648","174011321042388",27.79,38.40,0,328.22,379.62,102.4,96.9,0.491,211779.0,211779.0,10433,0,0,0,L,1122011218,1,122.68,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439414210,384627.00
08/12/2015 17:15,2,3.504,ACTIVE,214.64,345.36,59.959,1439414103,"201051344001093","174011321042388",28.23,39.50,0,327.02,377.82,100.1,94.7,0.468,214735.3,214735.3,10431,0,0,0,L,1122011218,1,122.91,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439414211,384628.00
08/12/2015 17:15,2,3.686,ACTIVE,214.87,345.36,59.975,1439414103,"201051344000645","174011321042388",27.55,39.30,0,328.22,379.32,103.0,97.5,0.477,212739.4,212739.4,10436,0,0,0,L,1122011218,1,123.36,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439414212,384629.00
08/12/2015 17:15,2,3.414,ACTIVE,213.96,341.45,59.975,1439414103,"274151322000085","174011321042388",27.71,45.50,0,328.22,367.60,95.8,90.5,0.362,492336.2,492336.2,11682,0,0,0,L,1151911521,1,124.27,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439414213,384630.00
08/12/2015 17:15,2,3.646,ACTIVE,214.64,345.36,59.975,1439414103,"201051344000651","174011321042388",27.91,40.20,0,327.32,379.92,103.0,97.5,0.477,211973.9,211973.9,10413,0,0,0,L,1122011218,1,123.59,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439414213,384631.00
08/12/2015 17:15,2,3.689,ACTIVE,214.41,344.15,59.975,1439414103,"201051344000867","174011321042388",27.55,40.20,0,326.72,379.32,103.0,97.4,0.477,204677.9,204677.9,10435,0,0,0,L,1122011218,1,123.14,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439414214,384632.00
08/12/2015 17:15,2,3.561,ACTIVE,213.74,343.85,59.986,1439414103,"201051344001230","174011321042388",28.13,40.40,0,327.92,378.72,101.6,96.1,0.486,215627.3,215627.3,10447,0,0,0,L,1122011218,1,122.68,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439414215,384633.00
08/12/2015 17:15,2,3.574,ACTIVE,215.09,346.56,59.975,1439414103,"201051344000576","174011321042388",28.09,37.50,0,327.62,380.52,101.7,96.3,0.477,211888.1,211888.1,10454,0,0,0,L,1122011218,1,123.14,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439414216,384634.00
08/12/2015 17:15,2,3.660,ACTIVE,214.87,345.36,60.002,1439414103,"201051344000579","174011321042388",27.91,40.60,0,328.22,379.62,103.4,97.9,0.491,218838.4,218838.4,10411,0,0,0,L,1122011218,1,122.91,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439414217,384635.00
08/12/2015 17:15,1,0,NO_COMMUNICATIONS,0,0,0,1439414103,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439414984,384636.00
08/12/2015 17:15,1,0,NO_COMMUNICATIONS,0,0,0,1439414103,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439414984,384637.00
08/12/2015 17:15,1,0,NO_COMMUNICATIONS,0,0,0,1439414103,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439414984,384638.00
08/12/2015 17:15,1,0,NO_COMMUNICATIONS,0,0,0,1439414103,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439414984,384639.00
08/12/2015 17:15,1,0,NO_COMMUNICATIONS,0,0,0,1439414103,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439414984,384640.00
08/12/2015 17:15,1,0,NO_COMMUNICATIONS,0,0,0,1439414103,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439414984,384641.00
08/12/2015 17:15,1,0,NO_COMMUNICATIONS,0,0,0,1439414103,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439414984,384642.00
08/12/2015 17:15,1,0,NO_COMMUNICATIONS,0,0,0,1439414103,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439414984,384643.00
08/12/2015 17:15,1,0,NO_COMMUNICATIONS,0,0,0,1439414103,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439414984,384644.00
08/12/2015 17:15,1,0,NO_COMMUNICATIONS,0,0,0,1439414103,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439414984,384645.00
08/12/2015 17:30,2,3.738,ACTIVE,212.38,344.15,59.991,1439415004,"201051344000955","174011321042388",28.11,39.50,0,318.00,371.21,106.4,100.8,0.517,217409.8,217409.8,10423,0,0,0,L,1122011218,1,121.78,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439415080,384646.00
08/12/2015 17:30,2,3.840,ACTIVE,212.61,345.06,60.012,1439415004,"274151322000095","174011321042388",28.19,47.30,0,318.91,364.89,109.7,104.0,0.424,516954.9,516954.9,11323,0,0,0,L,1151911521,1,122.46,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439415081,384647.00
08/12/2015 17:30,2,3.836,ACTIVE,212.83,345.36,60.002,1439415004,"201051344000868","174011321042388",27.95,36.30,0,319.81,372.41,108.5,102.8,0.504,204185.9,204185.9,10436,0,0,0,L,1122011218,1,122.01,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439415082,384648.00
08/12/2015 17:30,2,3.818,ACTIVE,213.96,346.86,59.996,1439415004,"201051344000853","174011321042388",28.35,37.80,0,320.11,373.91,109.5,103.8,0.530,210635.1,210635.1,10438,0,0,0,L,1122011218,1,123.14,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439415083,384649.00
08/12/2015 17:30,2,3.789,ACTIVE,213.51,345.06,60.007,1439415004,"201051344000582","174011321042388",28.03,38.80,0,319.51,372.41,107.6,101.9,0.513,209822.3,209822.3,10411,0,0,0,L,1122011218,1,122.46,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439415084,384650.00
08/12/2015 17:30,2,3.816,ACTIVE,213.51,346.56,60.007,1439415004,"201051344000469","174011321042388",28.31,35.00,0,318.91,372.71,109.3,103.6,0.539,205899.0,205899.0,10433,0,0,0,L,1122011218,1,122.01,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439415085,384651.00
08/12/2015 17:30,2,3.855,ACTIVE,213.74,347.16,59.986,1439415004,"201051344000988","174011321042388",27.99,38.20,0,318.91,373.91,109.2,103.5,0.521,205021.8,205021.8,10416,0,0,0,L,1122011218,1,122.46,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439415086,384652.00
08/12/2015 17:30,2,3.855,ACTIVE,213.74,345.66,59.975,1439415004,"201051344001158","174011321042388",27.93,38.60,0,318.91,372.11,109.0,103.2,0.526,210728.0,210728.0,10417,0,0,0,L,1122011218,1,122.23,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439415087,384653.00
08/12/2015 17:30,2,3.928,ACTIVE,213.06,343.85,60.007,1439415004,"201051344001025","174011321042388",28.23,40.00,0,318.91,373.91,112.4,106.5,0.517,215113.6,215113.6,10414,0,0,0,L,1122011218,1,122.01,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439415088,384654.00
08/12/2015 17:30,2,3.857,ACTIVE,213.51,345.36,59.996,1439415004,"201051344000569","174011321042388",28.15,38.00,0,319.51,372.71,110.1,104.3,0.535,218396.3,218396.3,10440,0,0,0,L,1122011218,1,122.01,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439415088,384655.00
08/12/2015 17:30,2,2.340,ACTIVE,212.61,419.00,59.991,1439415004,"274151322000094","174011321042388",38.88,47.50,0,391.34,435.83,91.7,86.6,0.349,394946.0,394946.0,11838,0,0,0,L,1151911521,1,121.78,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439415089,384656.00
08/12/2015 17:30,2,3.842,ACTIVE,213.74,345.66,59.986,1439415004,"201051344000458","174011321042388",28.43,38.80,0,319.81,372.41,110.7,104.9,0.544,214082.4,214082.4,10431,0,0,0,L,1122011218,1,122.68,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439415090,384657.00
08/12/2015 17:30,2,3.602,ACTIVE,212.61,351.37,59.996,1439415004,"274151322000087","174011321042388",26.88,64.30,0,318.30,361.89,98.1,92.8,0.371,466794.7,466794.7,11251,0,0,0,L,1151911521,1,122.46,122.68,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439415091,384658.00
08/12/2015 17:30,2,3.646,ACTIVE,212.61,340.85,59.991,1439415004,"274151322000052","174011321042388",27.67,48.30,0,318.00,363.09,102.2,96.7,0.389,499091.5,499091.5,11673,0,0,0,L,1151911521,1,122.01,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439415092,384659.00
08/12/2015 17:30,2,3.891,ACTIVE,212.83,344.15,59.991,1439415004,"201051344001145","174011321042388",28.05,39.00,0,319.21,373.01,110.5,104.8,0.517,219145.7,219145.7,10437,0,0,0,L,1122011218,1,122.01,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439415093,384660.00
08/12/2015 17:30,2,3.844,ACTIVE,212.61,345.06,60.007,1439415004,"201051344000685","174011321042388",27.99,39.50,0,318.61,373.01,108.9,103.2,0.544,217867.1,217867.1,10438,0,0,0,L,1122011218,1,122.68,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439415094,384661.00
08/12/2015 17:30,2,3.488,ACTIVE,212.38,350.77,59.986,1439415004,"274151322000088","174011321042388",27.89,44.50,0,318.91,361.89,98.5,93.1,0.371,478956.3,478956.3,11278,0,0,0,L,1151911521,1,122.91,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439415095,384662.00
08/12/2015 17:30,2,3.756,ACTIVE,212.83,344.15,59.991,1439415004,"201051344000438","174011321042388",28.31,40.40,0,319.51,372.41,107.6,101.9,0.521,217877.8,217877.8,10411,0,0,0,L,1122011218,1,122.46,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439415096,384663.00
08/12/2015 17:30,2,3.828,ACTIVE,212.83,343.55,60.012,1439415004,"201051344001135","174011321042388",28.09,38.60,0,318.30,372.41,108.9,103.2,0.504,209374.5,209374.5,10390,0,0,0,L,1122011218,1,122.23,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439415097,384664.00
08/12/2015 17:30,2,3.775,ACTIVE,212.61,344.15,59.996,1439415004,"201051344000417","174011321042388",27.83,41.30,0,318.91,371.81,106.4,100.8,0.513,213005.7,213005.7,10410,0,0,0,L,1122011218,1,122.01,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439415098,384665.00
08/12/2015 17:30,2,3.838,ACTIVE,212.38,343.25,59.996,1439415004,"201051344000594","174011321042388",28.15,41.50,0,318.00,372.71,109.4,103.7,0.521,214675.8,214675.8,10433,0,0,0,L,1122011218,1,122.01,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439415099,384666.00
08/12/2015 17:30,2,3.695,ACTIVE,212.16,338.14,59.991,1439415004,"274151322000083","174011321042388",27.57,48.50,0,318.61,363.09,103.2,97.7,0.420,494955.4,494955.4,11703,0,0,0,L,1151911521,1,122.01,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439415100,384667.00
08/12/2015 17:30,2,4.000,ACTIVE,213.29,345.66,59.996,1439415004,"201051344000585","174011321042388",28.29,38.60,0,319.21,373.31,114.6,108.7,0.548,214148.8,214148.8,10412,0,0,0,L,1122011218,1,122.01,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439415101,384668.00
08/12/2015 17:30,2,3.562,ACTIVE,212.61,350.77,59.981,1439415004,"274151322000054","174011321042388",27.89,45.80,0,318.30,363.09,100.6,95.1,0.393,489775.6,489775.6,11266,0,0,0,L,1151911521,1,122.23,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439415102,384669.00
08/12/2015 17:30,2,3.836,ACTIVE,213.29,343.85,60.012,1439415004,"201051344001203","174011321042388",28.27,39.80,0,319.51,373.01,109.8,104.1,0.526,215008.5,215008.5,10426,0,0,0,L,1122011218,1,122.68,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439415103,384670.00
08/12/2015 17:30,2,3.816,ACTIVE,212.16,345.06,59.991,1439415004,"201051344000646","174011321042388",28.37,39.30,0,318.00,372.11,109.7,104.0,0.530,211341.2,211341.2,10407,0,0,0,L,1122011218,1,122.23,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439415104,384671.00
08/12/2015 17:30,2,2.412,ACTIVE,213.29,415.69,60.002,1439415004,"274151322000068","174011321042388",38.51,48.30,0,387.74,436.13,93.5,88.4,0.354,394221.0,394221.0,11450,0,0,0,L,1151911521,1,122.23,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439415105,384672.00
08/12/2015 17:30,2,3.822,ACTIVE,213.29,352.27,59.959,1439415004,"274151322000076","174011321042388",28.63,47.30,0,318.91,364.89,110.8,105.0,0.433,523075.9,523075.9,11689,0,0,0,L,1151911521,1,122.01,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439415106,384673.00
08/12/2015 17:30,2,3.863,ACTIVE,212.61,342.35,60.028,1439415004,"201051344000890","174011321042388",28.17,41.00,0,318.00,372.41,110.2,104.5,0.508,216033.8,216033.8,10421,0,0,0,L,1122011218,1,122.23,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439415106,384674.00
08/12/2015 17:30,2,3.848,ACTIVE,213.51,345.06,60.002,1439415004,"201051344000900","174011321042388",28.80,36.80,0,318.91,372.71,112.2,106.4,0.539,216925.4,216925.4,10456,0,0,0,L,1122011218,1,122.68,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439415107,384675.00
08/12/2015 17:30,2,3.912,ACTIVE,213.51,346.86,59.991,1439415004,"201051344000633","174011321042388",27.93,39.30,0,319.51,373.01,110.8,105.0,0.544,205796.2,205796.2,10446,0,0,0,L,1122011218,1,122.68,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439415108,384676.00
08/12/2015 17:30,2,3.920,ACTIVE,213.74,344.45,60.023,1439415004,"201051344000983","174011321042388",28.41,38.20,0,318.91,373.01,112.8,107.0,0.544,213849.4,213849.4,10434,0,0,0,L,1122011218,1,122.68,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439415109,384677.00
08/12/2015 17:30,2,3.910,ACTIVE,213.06,344.76,59.986,1439415004,"201051344000917","174011321042388",28.09,40.00,0,318.91,372.11,111.2,105.4,0.539,216548.3,216548.3,10447,0,0,0,L,1122011218,1,122.01,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439415110,384678.00
08/12/2015 17:30,2,3.811,ACTIVE,213.74,345.36,59.996,1439415004,"201051344000648","174011321042388",28.29,37.80,0,319.21,373.01,109.1,103.4,0.521,211803.7,211803.7,10434,0,0,0,L,1122011218,1,122.23,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439415111,384679.00
08/12/2015 17:30,2,3.666,ACTIVE,213.29,344.76,59.991,1439415004,"201051344001093","174011321042388",28.65,38.40,0,318.91,371.51,106.3,100.7,0.495,214759.5,214759.5,10432,0,0,0,L,1122011218,1,122.46,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439415112,384680.00
08/12/2015 17:30,2,3.873,ACTIVE,213.96,345.36,60.002,1439415004,"201051344000645","174011321042388",28.07,38.60,0,320.11,371.81,110.1,104.3,0.508,212764.2,212764.2,10437,0,0,0,L,1122011218,1,122.91,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439415113,384681.00
08/12/2015 17:30,2,3.645,ACTIVE,213.06,339.95,60.023,1439415004,"274151322000085","174011321042388",27.73,45.30,0,319.81,362.79,102.4,96.9,0.393,492359.3,492359.3,11683,0,0,0,L,1151911521,1,122.91,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439415114,384682.00
08/12/2015 17:30,2,3.920,ACTIVE,213.74,345.66,59.970,1439415004,"201051344000651","174011321042388",28.01,39.00,0,319.51,377.82,111.3,105.5,0.526,211998.9,211998.9,10414,0,0,0,L,1122011218,1,122.91,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439415115,384683.00
08/12/2015 17:30,2,3.859,ACTIVE,213.29,343.55,59.996,1439415004,"201051344000867","174011321042388",28.49,39.30,0,318.61,372.41,111.4,105.6,0.521,204702.9,204702.9,10436,0,0,0,L,1122011218,1,122.68,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439415116,384684.00
08/12/2015 17:30,2,3.832,ACTIVE,212.61,342.95,60.002,1439415004,"201051344001230","174011321042388",28.39,39.50,0,317.70,371.81,110.2,104.4,0.530,215652.0,215652.0,10448,0,0,0,L,1122011218,1,122.23,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439415117,384685.00
08/12/2015 17:30,2,3.881,ACTIVE,214.19,347.16,60.002,1439415004,"201051344000576","174011321042388",28.19,37.30,0,319.51,373.01,110.8,105.0,0.526,211912.8,211912.8,10455,0,0,0,L,1122011218,1,122.91,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439415117,384686.00
08/12/2015 17:30,2,3.996,ACTIVE,214.19,347.16,59.981,1439415004,"201051344000579","174011321042388",28.01,40.60,0,319.51,372.71,113.3,107.5,0.539,218863.6,218863.6,10412,0,0,0,L,1122011218,1,122.68,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439415118,384687.00
08/12/2015 17:30,1,0,NO_COMMUNICATIONS,0,0,0,1439415004,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439415884,384688.00
08/12/2015 17:30,1,0,NO_COMMUNICATIONS,0,0,0,1439415004,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439415884,384689.00
08/12/2015 17:30,1,0,NO_COMMUNICATIONS,0,0,0,1439415004,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439415884,384690.00
08/12/2015 17:30,1,0,NO_COMMUNICATIONS,0,0,0,1439415004,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439415884,384691.00
08/12/2015 17:30,1,0,NO_COMMUNICATIONS,0,0,0,1439415004,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439415884,384692.00
08/12/2015 17:30,1,0,NO_COMMUNICATIONS,0,0,0,1439415004,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439415884,384693.00
08/12/2015 17:30,1,0,NO_COMMUNICATIONS,0,0,0,1439415004,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439415884,384694.00
08/12/2015 17:30,1,0,NO_COMMUNICATIONS,0,0,0,1439415004,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439415884,384695.00
08/12/2015 17:30,1,0,NO_COMMUNICATIONS,0,0,0,1439415004,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439415884,384696.00
08/12/2015 17:30,1,0,NO_COMMUNICATIONS,0,0,0,1439415004,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439415884,384697.00
08/12/2015 17:45,2,3.703,ACTIVE,215.77,346.26,59.970,1439415903,"201051344000955","174011321042388",28.31,40.20,0,320.11,372.11,106.1,100.5,0.513,217435.7,217435.7,10424,0,0,0,L,1122011218,1,123.59,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439415979,384698.00
08/12/2015 17:45,2,3.863,ACTIVE,215.54,342.05,59.949,1439415903,"274151322000095","174011321042388",28.15,46.80,0,323.72,366.40,110.0,104.3,0.407,516981.7,516981.7,11324,0,0,0,L,1151911521,1,124.49,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439415980,384699.00
08/12/2015 17:45,2,3.793,ACTIVE,216.22,348.06,59.954,1439415903,"201051344000868","174011321042388",28.13,36.50,0,322.81,373.31,108.1,102.4,0.495,204212.1,204212.1,10437,0,0,0,L,1122011218,1,124.04,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439415981,384700.00
08/12/2015 17:45,2,3.773,ACTIVE,217.58,349.86,59.975,1439415903,"201051344000853","174011321042388",28.53,37.80,0,324.32,376.92,109.0,103.2,0.517,210661.6,210661.6,10439,0,0,0,L,1122011218,1,125.17,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439415982,384701.00
08/12/2015 17:45,2,3.787,ACTIVE,216.90,348.66,59.965,1439415903,"201051344000582","174011321042388",27.99,39.00,0,323.11,375.11,107.3,101.7,0.504,209848.3,209848.3,10412,0,0,0,L,1122011218,1,124.49,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439415983,384702.00
08/12/2015 17:45,2,3.773,ACTIVE,217.13,348.96,59.970,1439415903,"201051344000469","174011321042388",28.41,35.40,0,323.11,374.51,108.5,102.8,0.521,205925.4,205925.4,10434,0,0,0,L,1122011218,1,124.27,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439415983,384703.00
08/12/2015 17:45,2,3.869,ACTIVE,217.13,349.26,59.970,1439415903,"201051344000988","174011321042388",27.67,37.80,0,322.81,374.81,108.5,102.8,0.517,205048.1,205048.1,10417,0,0,0,L,1122011218,1,124.27,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439415984,384704.00
08/12/2015 17:45,2,3.812,ACTIVE,217.13,348.96,59.970,1439415903,"201051344001158","174011321042388",27.97,38.20,0,322.81,374.21,108.0,102.4,0.513,210754.2,210754.2,10418,0,0,0,L,1122011218,1,124.27,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439415985,384705.00
08/12/2015 17:45,2,3.906,ACTIVE,216.45,347.46,59.965,1439415903,"201051344001025","174011321042388",28.25,39.80,0,323.11,374.81,111.7,105.9,0.508,215140.7,215140.7,10415,0,0,0,L,1122011218,1,123.81,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439415986,384706.00
08/12/2015 17:45,2,3.754,ACTIVE,216.67,347.76,59.970,1439415903,"201051344000569","174011321042388",28.55,37.50,0,323.72,374.51,108.6,102.9,0.508,218422.7,218422.7,10441,0,0,0,L,1122011218,1,123.81,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439415987,384707.00
08/12/2015 17:45,2,2.443,ACTIVE,215.77,406.67,59.965,1439415903,"274151322000094","174011321042388",37.17,46.80,0,390.74,436.43,91.8,86.6,0.354,394968.1,394968.1,11839,0,0,0,L,1151911521,1,124.04,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439415988,384708.00
08/12/2015 17:45,2,3.877,ACTIVE,217.13,348.06,59.970,1439415903,"201051344000458","174011321042388",27.87,38.40,0,324.02,374.21,109.4,103.7,0.526,214108.9,214108.9,10432,0,0,0,L,1122011218,1,124.72,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439415989,384709.00
08/12/2015 17:45,2,3.533,ACTIVE,216.22,352.27,59.981,1439415903,"274151322000087","174011321042388",27.08,62.50,0,324.32,362.79,96.9,91.6,0.367,466818.1,466818.1,11252,0,0,0,L,1151911521,1,124.27,124.72,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439415990,384710.00
08/12/2015 17:45,2,3.553,ACTIVE,216.00,356.18,59.965,1439415903,"274151322000052","174011321042388",27.93,48.00,0,323.72,363.99,100.5,95.1,0.384,499115.9,499115.9,11674,0,0,0,L,1151911521,1,123.81,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439415991,384711.00
