ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/12/2015 17:45,2,3.795,ACTIVE,216.22,347.16,59.970,1439415903,"201051344001145","174011321042388",28.53,39.00,0,322.51,373.91,109.7,104.0,0.499,219172.3,219172.3,10438,0,0,0,L,1122011218,1,124.04,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439415992,384712.00
08/12/2015 17:45,2,3.811,ACTIVE,215.77,347.76,59.949,1439415903,"201051344000685","174011321042388",28.11,39.30,0,319.21,373.61,108.5,102.8,0.539,217893.4,217893.4,10439,0,0,0,L,1122011218,1,124.49,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439415993,384713.00
08/12/2015 17:45,2,3.459,ACTIVE,216.22,355.28,59.970,1439415903,"274151322000088","174011321042388",27.83,43.60,0,324.02,363.09,97.4,92.1,0.362,478980.0,478980.0,11279,0,0,0,L,1151911521,1,124.94,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439415994,384714.00
08/12/2015 17:45,2,3.766,ACTIVE,216.45,348.06,59.954,1439415903,"201051344000438","174011321042388",28.09,40.20,0,322.81,373.31,107.2,101.5,0.504,217903.9,217903.9,10412,0,0,0,L,1122011218,1,124.49,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439415995,384715.00
08/12/2015 17:45,2,3.842,ACTIVE,216.45,346.86,59.970,1439415903,"201051344001135","174011321042388",27.89,38.80,0,323.11,373.01,108.6,102.9,0.499,209400.9,209400.9,10391,0,0,0,L,1122011218,1,124.27,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439415996,384716.00
08/12/2015 17:45,2,3.705,ACTIVE,216.22,347.46,59.965,1439415903,"201051344000417","174011321042388",28.25,40.60,0,321.61,373.01,106.0,100.4,0.504,213031.5,213031.5,10411,0,0,0,L,1122011218,1,123.81,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439415997,384717.00
08/12/2015 17:45,2,3.818,ACTIVE,216.00,347.16,59.970,1439415903,"201051344000594","174011321042388",28.25,41.00,0,321.91,373.91,109.2,103.4,0.513,214702.3,214702.3,10434,0,0,0,L,1122011218,1,124.04,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439415998,384718.00
08/12/2015 17:45,2,3.631,ACTIVE,216.00,342.05,59.965,1439415903,"274151322000083","174011321042388",27.89,48.00,0,324.32,364.29,102.5,97.0,0.407,494980.3,494980.3,11704,0,0,0,L,1151911521,1,123.81,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439415999,384719.00
08/12/2015 17:45,2,3.984,ACTIVE,216.67,348.96,59.975,1439415903,"201051344000585","174011321042388",28.39,38.60,0,323.72,375.71,114.6,108.7,0.539,214176.6,214176.6,10413,0,0,0,L,1122011218,1,123.81,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439416000,384720.00
08/12/2015 17:45,2,3.516,ACTIVE,215.77,341.75,59.970,1439415903,"274151322000054","174011321042388",27.87,44.80,0,323.41,363.99,99.1,93.7,0.376,489799.8,489799.8,11267,0,0,0,L,1151911521,1,124.49,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439416001,384721.00
08/12/2015 17:45,2,3.838,ACTIVE,216.45,348.06,59.954,1439415903,"201051344001203","174011321042388",27.83,39.30,0,318.61,378.72,108.2,102.5,0.513,215034.9,215034.9,10427,0,0,0,L,1122011218,1,124.72,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439416002,384722.00
08/12/2015 17:45,2,3.777,ACTIVE,216.00,347.16,59.965,1439415903,"201051344000646","174011321042388",28.21,38.80,0,319.21,376.01,108.0,102.3,0.508,211367.5,211367.5,10408,0,0,0,L,1122011218,1,124.27,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439416003,384723.00
08/12/2015 17:45,2,2.379,ACTIVE,216.67,416.89,59.965,1439415903,"274151322000068","174011321042388",38.43,47.80,0,391.34,437.93,91.8,86.7,0.336,394243.3,394243.3,11451,0,0,0,L,1151911521,1,124.94,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439416004,384724.00
08/12/2015 17:45,2,3.766,ACTIVE,216.90,342.05,59.949,1439415903,"274151322000076","174011321042388",28.37,47.00,0,323.72,367.60,108.3,102.6,0.411,523102.3,523102.3,11690,0,0,0,L,1151911521,1,124.72,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439416005,384725.00
08/12/2015 17:45,2,3.756,ACTIVE,215.77,346.86,59.965,1439415903,"201051344000890","174011321042388",28.27,40.60,0,318.30,373.01,107.5,101.8,0.495,216060.1,216060.1,10422,0,0,0,L,1122011218,1,124.27,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439416006,384726.00
08/12/2015 17:45,2,3.766,ACTIVE,216.90,348.66,59.970,1439415903,"201051344000900","174011321042388",28.67,37.00,0,322.21,374.51,109.4,103.6,0.508,216952.2,216952.2,10457,0,0,0,L,1122011218,1,124.72,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439416006,384727.00
08/12/2015 17:45,2,3.787,ACTIVE,216.67,348.96,59.996,1439415903,"201051344000633","174011321042388",28.03,39.30,0,322.21,374.51,107.5,101.8,0.513,205822.5,205822.5,10447,0,0,0,L,1122011218,1,124.49,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439416007,384728.00
08/12/2015 17:45,2,3.811,ACTIVE,217.13,348.96,59.986,1439415903,"201051344000983","174011321042388",28.43,37.80,0,323.72,375.41,109.7,103.9,0.521,213876.2,213876.2,10435,0,0,0,L,1122011218,1,124.72,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439416008,384729.00
08/12/2015 17:45,2,3.854,ACTIVE,216.67,347.76,59.954,1439415903,"201051344000917","174011321042388",27.75,40.00,0,321.91,373.91,108.2,102.6,0.513,216574.8,216574.8,10448,0,0,0,L,1122011218,1,124.27,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439416009,384730.00
08/12/2015 17:45,2,3.748,ACTIVE,217.13,348.66,59.970,1439415903,"201051344000648","174011321042388",27.99,37.30,0,322.21,375.41,106.3,100.7,0.504,211829.6,211829.6,10435,0,0,0,L,1122011218,1,124.27,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439416010,384731.00
08/12/2015 17:45,2,3.621,ACTIVE,216.67,348.36,59.965,1439415903,"201051344001093","174011321042388",28.17,38.60,0,321.91,372.71,103.3,97.8,0.477,214784.9,214784.9,10433,0,0,0,L,1122011218,1,124.49,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439416011,384732.00
08/12/2015 17:45,2,3.801,ACTIVE,217.35,348.06,59.959,1439415903,"201051344000645","174011321042388",27.93,38.20,0,324.02,373.91,107.6,101.9,0.495,212790.5,212790.5,10438,0,0,0,L,1122011218,1,124.72,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439416012,384733.00
08/12/2015 17:45,2,3.527,ACTIVE,216.45,342.65,59.959,1439415903,"274151322000085","174011321042388",27.75,44.30,0,324.32,364.89,99.1,93.8,0.376,492383.5,492383.5,11684,0,0,0,L,1151911521,1,124.94,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439416013,384734.00
08/12/2015 17:45,2,3.848,ACTIVE,217.13,349.26,59.965,1439415903,"201051344000651","174011321042388",27.75,38.60,0,322.81,374.21,108.1,102.4,0.495,212025.3,212025.3,10415,0,0,0,L,1122011218,1,125.17,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439416014,384735.00
08/12/2015 17:45,2,3.787,ACTIVE,216.90,347.46,59.970,1439415903,"201051344000867","174011321042388",28.09,39.00,0,323.11,373.31,107.7,102.0,0.495,204729.3,204729.3,10437,0,0,0,L,1122011218,1,124.72,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439416015,384736.00
08/12/2015 17:45,2,3.684,ACTIVE,216.00,345.66,59.975,1439415903,"201051344001230","174011321042388",28.49,38.80,0,319.51,371.51,106.2,100.6,0.504,215678.0,215678.0,10449,0,0,0,L,1122011218,1,124.27,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439416015,384737.00
08/12/2015 17:45,2,3.738,ACTIVE,217.58,349.86,59.970,1439415903,"201051344000576","174011321042388",28.15,37.00,0,323.11,376.31,106.6,101.0,0.499,211938.8,211938.8,10456,0,0,0,L,1122011218,1,124.72,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439416016,384738.00
08/12/2015 17:45,2,3.818,ACTIVE,217.13,348.96,59.970,1439415903,"201051344000579","174011321042388",28.15,40.00,0,323.41,374.51,108.9,103.2,0.513,218890.2,218890.2,10413,0,0,0,L,1122011218,1,124.49,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439416017,384739.00
08/12/2015 17:45,1,0,NO_COMMUNICATIONS,0,0,0,1439415903,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439416783,384740.00
08/12/2015 17:45,1,0,NO_COMMUNICATIONS,0,0,0,1439415903,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439416783,384741.00
08/12/2015 17:45,1,0,NO_COMMUNICATIONS,0,0,0,1439415903,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439416783,384742.00
08/12/2015 17:45,1,0,NO_COMMUNICATIONS,0,0,0,1439415903,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439416783,384743.00
08/12/2015 17:45,1,0,NO_COMMUNICATIONS,0,0,0,1439415903,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439416783,384744.00
08/12/2015 17:45,1,0,NO_COMMUNICATIONS,0,0,0,1439415903,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439416783,384745.00
08/12/2015 17:45,1,0,NO_COMMUNICATIONS,0,0,0,1439415903,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439416783,384746.00
08/12/2015 17:45,1,0,NO_COMMUNICATIONS,0,0,0,1439415903,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439416783,384747.00
08/12/2015 17:45,1,0,NO_COMMUNICATIONS,0,0,0,1439415903,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439416783,384748.00
08/12/2015 17:45,1,0,NO_COMMUNICATIONS,0,0,0,1439415903,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439416783,384749.00
08/12/2015 18:00,2,2.596,ACTIVE,211.70,355.28,60.023,1439416804,"201051344000955","174011321042388",28.35,37.00,0,310.79,395.55,74.5,70.0,0.641,217453.0,217453.0,10425,0,0,0,L,1122011218,1,121.33,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439416878,384750.00
08/12/2015 18:00,2,2.609,ACTIVE,212.38,352.87,60.012,1439416804,"274151322000095","174011321042388",28.47,42.50,0,327.62,386.83,75.3,70.7,0.517,516999.4,516999.4,11325,0,0,0,L,1151911521,1,123.14,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439416879,384751.00
08/12/2015 18:00,2,2.691,ACTIVE,212.16,345.66,60.023,1439416804,"201051344000868","174011321042388",28.27,34.30,0,315.60,397.66,77.1,72.5,0.623,204229.8,204229.8,10438,0,0,0,L,1122011218,1,122.01,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439416880,384752.00
08/12/2015 18:00,2,2.643,ACTIVE,213.06,353.47,60.018,1439416804,"201051344000853","174011321042388",28.61,35.00,0,318.00,400.96,76.5,71.9,0.610,210679.5,210679.5,10440,0,0,0,L,1122011218,1,122.91,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439416881,384753.00
08/12/2015 18:00,2,2.500,ACTIVE,212.38,360.38,60.012,1439416804,"201051344000582","174011321042388",27.93,36.30,0,316.20,397.96,70.7,66.3,0.597,209865.7,209865.7,10413,0,0,0,L,1122011218,1,122.23,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439416882,384754.00
08/12/2015 18:00,2,2.488,ACTIVE,212.38,356.78,60.023,1439416804,"201051344000469","174011321042388",28.25,33.00,0,312.89,399.16,71.2,66.8,0.641,205943.0,205943.0,10435,0,0,0,L,1122011218,1,121.78,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439416883,384755.00
08/12/2015 18:00,2,2.453,ACTIVE,212.38,360.38,60.018,1439416804,"201051344000988","174011321042388",27.81,35.00,0,315.90,400.36,69.1,64.7,0.583,205065.7,205065.7,10418,0,0,0,L,1122011218,1,122.23,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439416884,384756.00
08/12/2015 18:00,2,2.383,ACTIVE,212.16,356.18,60.018,1439416804,"201051344001158","174011321042388",27.91,35.60,0,316.50,398.86,67.3,63.0,0.544,210771.7,210771.7,10419,0,0,0,L,1122011218,1,122.01,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439416885,384757.00
08/12/2015 18:00,2,2.334,ACTIVE,211.70,354.37,59.981,1439416804,"201051344001025","174011321042388",28.31,36.80,0,317.10,397.66,66.9,62.7,0.539,215158.7,215158.7,10416,0,0,0,L,1122011218,1,121.55,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439416886,384758.00
08/12/2015 18:00,2,2.273,ACTIVE,211.93,355.28,60.034,1439416804,"201051344000569","174011321042388",28.45,35.20,0,315.30,398.26,65.5,61.3,0.548,218440.4,218440.4,10442,0,0,0,L,1122011218,1,121.55,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439416887,384759.00
08/12/2015 18:00,2,1.381,ACTIVE,212.16,405.47,60.012,1439416804,"274151322000094","174011321042388",37.71,42.50,0,334.54,444.24,53.2,49.5,0.362,394982.5,394982.5,11840,0,0,0,L,1151911521,1,122.23,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439416887,384760.00
08/12/2015 18:00,2,2.254,ACTIVE,211.93,355.28,60.018,1439416804,"201051344000458","174011321042388",27.99,35.80,0,314.10,398.86,63.9,59.8,0.557,214126.6,214126.6,10433,0,0,0,L,1122011218,1,122.23,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439416888,384761.00
08/12/2015 18:00,2,2.074,ACTIVE,212.38,355.58,60.012,1439416804,"274151322000087","174011321042388",27.14,58.30,0,328.52,382.93,56.9,53.0,0.393,466833.6,466833.6,11253,0,0,0,L,1151911521,1,122.46,122.68,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439416889,384762.00
08/12/2015 18:00,2,2.129,ACTIVE,211.70,353.77,60.018,1439416804,"274151322000052","174011321042388",27.97,43.20,0,327.62,385.03,60.3,56.3,0.407,499132.0,499132.0,11675,0,0,0,L,1151911521,1,122.01,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439416890,384763.00
08/12/2015 18:00,2,2.271,ACTIVE,211.93,355.58,60.018,1439416804,"201051344001145","174011321042388",28.37,36.30,0,317.40,397.35,65.3,61.1,0.552,219189.9,219189.9,10439,0,0,0,L,1122011218,1,122.01,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439416891,384764.00
08/12/2015 18:00,2,2.330,ACTIVE,211.70,353.77,60.023,1439416804,"201051344000685","174011321042388",28.33,36.80,0,311.39,397.05,66.9,62.6,0.597,217910.7,217910.7,10440,0,0,0,L,1122011218,1,122.68,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439416892,384765.00
08/12/2015 18:00,2,2.334,ACTIVE,212.16,358.58,60.034,1439416804,"274151322000088","174011321042388",27.59,40.20,0,326.12,383.83,65.3,61.2,0.451,478995.5,478995.5,11280,0,0,0,L,1151911521,1,123.14,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439416893,384766.00
08/12/2015 18:00,2,2.582,ACTIVE,212.16,362.49,60.012,1439416804,"201051344000438","174011321042388",28.33,37.50,0,316.50,398.26,74.2,69.7,0.636,217921.0,217921.0,10413,0,0,0,L,1122011218,1,122.68,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439416894,384767.00
08/12/2015 18:00,2,2.709,ACTIVE,212.38,360.69,60.012,1439416804,"201051344001135","174011321042388",28.47,36.00,0,317.70,396.15,78.1,73.5,0.667,209418.5,209418.5,10392,0,0,0,L,1122011218,1,122.46,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439416895,384768.00
08/12/2015 18:00,2,2.721,ACTIVE,212.16,362.79,60.012,1439416804,"201051344000417","174011321042388",28.21,38.20,0,316.20,397.35,77.7,73.1,0.667,213048.6,213048.6,10412,0,0,0,L,1122011218,1,122.01,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439416896,384769.00
08/12/2015 18:00,2,2.781,ACTIVE,212.16,358.88,60.018,1439416804,"201051344000594","174011321042388",28.51,38.60,0,315.60,397.66,80.3,75.6,0.393,214719.9,214719.9,10435,0,0,0,L,1122011218,1,122.23,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439416897,384770.00
08/12/2015 18:00,2,2.650,ACTIVE,212.83,348.66,60.007,1439416804,"274151322000083","174011321042388",28.09,43.20,0,327.62,385.03,75.4,70.8,0.544,494996.7,494996.7,11705,0,0,0,L,1151911521,1,122.68,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439416898,384771.00
08/12/2015 18:00,2,2.961,ACTIVE,213.06,347.76,60.018,1439416804,"201051344000585","174011321042388",28.41,35.80,0,315.60,397.66,85.1,80.2,0.398,214195.1,214195.1,10414,0,0,0,L,1122011218,1,122.01,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439416899,384772.00
08/12/2015 18:00,2,2.516,ACTIVE,213.06,361.29,60.012,1439416804,"274151322000054","174011321042388",27.75,40.40,0,325.82,384.43,70.7,66.3,0.486,489815.6,489815.6,11268,0,0,0,L,1151911521,1,122.91,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439416900,384773.00
08/12/2015 18:00,2,2.717,ACTIVE,212.83,347.16,60.018,1439416804,"201051344001203","174011321042388",28.21,36.50,0,316.80,398.56,77.6,73.0,0.354,215052.3,215052.3,10428,0,0,0,L,1122011218,1,122.91,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439416901,384774.00
08/12/2015 18:00,2,2.604,ACTIVE,211.93,356.18,60.018,1439416804,"201051344000646","174011321042388",28.47,36.50,0,312.59,397.05,75.1,70.5,0.636,211384.9,211384.9,10409,0,0,0,L,1122011218,1,122.23,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439416902,384775.00
08/12/2015 18:00,2,1.592,ACTIVE,213.29,413.89,60.007,1439416804,"274151322000068","174011321042388",37.85,43.00,0,333.93,444.24,61.0,56.9,0.411,394257.9,394257.9,11452,0,0,0,L,1151911521,1,122.91,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439416903,384776.00
08/12/2015 18:00,2,2.398,ACTIVE,212.83,350.17,60.007,1439416804,"274151322000076","174011321042388",28.75,42.50,0,329.13,387.74,69.8,65.5,0.477,523119.5,523119.5,11691,0,0,0,L,1151911521,1,122.68,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439416904,384777.00
08/12/2015 18:00,2,2.471,ACTIVE,211.93,360.38,60.007,1439416804,"201051344000890","174011321042388",28.17,38.20,0,318.00,396.45,70.5,66.2,0.592,216077.4,216077.4,10423,0,0,0,L,1122011218,1,122.46,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439416905,384778.00
08/12/2015 18:00,2,2.467,ACTIVE,212.61,358.28,60.012,1439416804,"201051344000900","174011321042388",28.98,34.30,0,315.00,399.46,72.4,68.0,0.601,216969.8,216969.8,10458,0,0,0,L,1122011218,1,122.68,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439416906,384779.00
08/12/2015 18:00,2,2.420,ACTIVE,212.38,356.48,60.028,1439416804,"201051344000633","174011321042388",28.45,36.50,0,318.30,400.66,69.7,65.4,0.601,205839.9,205839.9,10448,0,0,0,L,1122011218,1,122.46,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439416907,384780.00
08/12/2015 18:00,2,2.449,ACTIVE,212.61,356.78,60.007,1439416804,"201051344000983","174011321042388",28.31,35.40,0,317.70,398.26,70.2,65.8,0.588,213894.0,213894.0,10436,0,0,0,L,1122011218,1,122.68,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439416908,384781.00
08/12/2015 18:00,2,2.332,ACTIVE,212.16,356.48,60.028,1439416804,"201051344000917","174011321042388",28.07,37.00,0,316.80,397.66,66.3,62.1,0.570,216592.2,216592.2,10449,0,0,0,L,1122011218,1,122.01,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439416908,384782.00
08/12/2015 18:00,2,2.283,ACTIVE,212.16,358.58,60.012,1439416804,"201051344000648","174011321042388",28.17,35.20,0,315.00,399.76,65.1,60.9,0.552,211846.8,211846.8,10436,0,0,0,L,1122011218,1,121.78,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439416909,384783.00
08/12/2015 18:00,2,2.176,ACTIVE,212.38,354.97,60.028,1439416804,"201051344001093","174011321042388",28.09,35.80,0,315.90,395.55,61.9,57.9,0.517,214801.5,214801.5,10434,0,0,0,L,1122011218,1,122.23,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439416910,384784.00
08/12/2015 18:00,2,2.271,ACTIVE,212.61,358.58,60.012,1439416804,"201051344000645","174011321042388",28.11,35.60,0,317.10,397.96,64.6,60.5,0.544,212807.8,212807.8,10439,0,0,0,L,1122011218,1,122.68,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439416911,384785.00
08/12/2015 18:00,2,2.238,ACTIVE,212.61,359.78,60.018,1439416804,"274151322000085","174011321042388",27.93,40.40,0,329.43,383.53,63.2,59.1,0.446,492399.2,492399.2,11685,0,0,0,L,1151911521,1,122.91,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439416912,384786.00
08/12/2015 18:00,2,2.525,ACTIVE,212.83,360.69,60.012,1439416804,"201051344000651","174011321042388",28.13,36.30,0,317.10,397.66,72.1,67.6,0.575,212042.5,212042.5,10416,0,0,0,L,1122011218,1,123.14,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439416913,384787.00
08/12/2015 18:00,2,2.551,ACTIVE,212.83,356.48,60.007,1439416804,"201051344000867","174011321042388",28.51,36.30,0,316.50,396.75,73.7,69.2,0.619,204746.7,204746.7,10438,0,0,0,L,1122011218,1,122.91,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439416914,384788.00
08/12/2015 18:00,2,2.678,ACTIVE,212.16,359.78,60.012,1439416804,"201051344001230","174011321042388",28.37,36.50,0,311.39,395.85,76.9,72.3,0.667,215695.0,215695.0,10450,0,0,0,L,1122011218,1,122.46,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439416915,384789.00
08/12/2015 18:00,2,2.689,ACTIVE,213.51,360.99,60.012,1439416804,"201051344000576","174011321042388",28.43,34.50,0,317.40,399.16,77.4,72.8,0.645,211955.9,211955.9,10457,0,0,0,L,1122011218,1,122.91,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439416916,384790.00
08/12/2015 18:00,2,2.838,ACTIVE,213.51,346.26,60.012,1439416804,"201051344000579","174011321042388",28.63,37.30,0,316.50,399.46,82.3,77.5,0.389,218907.8,218907.8,10414,0,0,0,L,1122011218,1,122.46,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439416917,384791.00
08/12/2015 18:00,1,0,NO_COMMUNICATIONS,0,0,0,1439416804,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439417684,384792.00
08/12/2015 18:00,1,0,NO_COMMUNICATIONS,0,0,0,1439416804,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439417684,384793.00
08/12/2015 18:00,1,0,NO_COMMUNICATIONS,0,0,0,1439416804,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439417684,384794.00
08/12/2015 18:00,1,0,NO_COMMUNICATIONS,0,0,0,1439416804,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439417684,384795.00
08/12/2015 18:00,1,0,NO_COMMUNICATIONS,0,0,0,1439416804,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439417684,384796.00
08/12/2015 18:00,1,0,NO_COMMUNICATIONS,0,0,0,1439416804,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439417684,384797.00
08/12/2015 18:00,1,0,NO_COMMUNICATIONS,0,0,0,1439416804,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439417684,384798.00
08/12/2015 18:00,1,0,NO_COMMUNICATIONS,0,0,0,1439416804,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439417684,384799.00
08/12/2015 18:00,1,0,NO_COMMUNICATIONS,0,0,0,1439416804,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439417684,384800.00
08/12/2015 18:00,1,0,NO_COMMUNICATIONS,0,0,0,1439416804,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439417684,384801.00
08/12/2015 18:15,2,2.420,ACTIVE,212.38,357.68,59.986,1439417703,"201051344000955","174011321042388",27.97,35.60,0,308.39,397.35,68.6,64.3,0.583,217467.5,217467.5,10426,0,0,0,L,1122011218,1,122.23,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439417778,384802.00
08/12/2015 18:15,2,2.480,ACTIVE,212.61,361.89,59.975,1439417703,"274151322000095","174011321042388",28.41,40.40,0,326.72,388.04,71.3,66.9,0.477,517014.3,517014.3,11326,0,0,0,L,1151911521,1,122.46,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439417779,384803.00
08/12/2015 18:15,2,2.449,ACTIVE,212.61,359.78,59.981,1439417703,"201051344000868","174011321042388",28.13,33.00,0,316.50,397.35,69.8,65.5,0.566,204244.6,204244.6,10439,0,0,0,L,1122011218,1,122.68,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439417780,384804.00
08/12/2015 18:15,2,2.463,ACTIVE,213.74,360.38,59.991,1439417703,"201051344000853","174011321042388",28.25,33.50,0,318.30,399.76,70.5,66.1,0.597,210694.4,210694.4,10441,0,0,0,L,1122011218,1,123.59,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439417781,384805.00
08/12/2015 18:15,2,2.430,ACTIVE,213.06,360.38,59.991,1439417703,"201051344000582","174011321042388",28.21,35.00,0,318.00,398.86,69.4,65.1,0.570,209880.3,209880.3,10414,0,0,0,L,1122011218,1,122.91,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439417781,384806.00
08/12/2015 18:15,2,2.432,ACTIVE,213.06,359.78,59.986,1439417703,"201051344000469","174011321042388",28.39,32.20,0,315.00,400.06,69.9,65.6,0.605,205957.8,205957.8,10436,0,0,0,L,1122011218,1,122.46,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439417782,384807.00
08/12/2015 18:15,2,2.441,ACTIVE,213.06,360.38,59.975,1439417703,"201051344000988","174011321042388",28.29,33.80,0,317.10,400.06,70.0,65.6,0.619,205080.5,205080.5,10419,0,0,0,L,1122011218,1,122.68,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439417783,384808.00
08/12/2015 18:15,2,2.436,ACTIVE,213.06,361.59,59.975,1439417703,"201051344001158","174011321042388",28.33,34.30,0,317.70,398.56,70.0,65.6,0.605,210786.5,210786.5,10420,0,0,0,L,1122011218,1,122.68,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439417784,384809.00
08/12/2015 18:15,2,2.525,ACTIVE,212.61,357.38,59.986,1439417703,"201051344001025","174011321042388",28.33,35.20,0,316.50,398.86,72.5,68.0,0.566,215174.0,215174.0,10417,0,0,0,L,1122011218,1,122.46,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439417785,384810.00
08/12/2015 18:15,2,2.445,ACTIVE,213.06,358.88,59.981,1439417703,"201051344000569","174011321042388",28.19,34.00,0,316.80,398.86,69.8,65.5,0.579,218455.2,218455.2,10443,0,0,0,L,1122011218,1,122.46,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439417786,384811.00
08/12/2015 18:15,2,1.516,ACTIVE,212.61,404.57,59.975,1439417703,"274151322000094","174011321042388",37.53,40.40,0,379.02,439.13,58.0,54.0,0.407,394994.5,394994.5,11841,0,0,0,L,1151911521,1,122.01,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439417787,384812.00
08/12/2015 18:15,2,2.471,ACTIVE,212.83,361.29,60.012,1439417703,"201051344000458","174011321042388",28.21,34.50,0,315.90,399.76,70.6,66.2,0.610,214141.5,214141.5,10434,0,0,0,L,1122011218,1,123.14,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439417788,384813.00
08/12/2015 18:15,2,2.256,ACTIVE,212.83,349.86,59.986,1439417703,"274151322000087","174011321042388",27.31,55.00,0,327.92,383.83,62.4,58.3,0.420,466846.7,466846.7,11254,0,0,0,L,1151911521,1,122.46,123.14,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439417789,384814.00
08/12/2015 18:15,2,2.250,ACTIVE,213.29,350.47,59.981,1439417703,"274151322000052","174011321042388",28.09,40.80,0,327.32,385.33,64.0,59.9,0.451,499145.6,499145.6,11676,0,0,0,L,1151911521,1,122.01,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439417790,384815.00
08/12/2015 18:15,2,2.508,ACTIVE,212.61,358.28,59.981,1439417703,"201051344001145","174011321042388",28.07,34.80,0,318.00,399.46,71.3,66.9,0.548,219205.0,219205.0,10440,0,0,0,L,1122011218,1,122.68,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439417791,384816.00
08/12/2015 18:15,2,2.449,ACTIVE,212.38,357.38,59.991,1439417703,"201051344000685","174011321042388",28.17,35.40,0,316.20,397.35,69.8,65.5,0.619,217925.4,217925.4,10441,0,0,0,L,1122011218,1,123.36,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439417792,384817.00
08/12/2015 18:15,2,2.197,ACTIVE,212.16,363.09,59.981,1439417703,"274151322000088","174011321042388",27.63,38.40,0,330.63,384.43,61.6,57.5,0.415,479008.5,479008.5,11281,0,0,0,L,1151911521,1,122.68,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439417793,384818.00
08/12/2015 18:15,2,2.396,ACTIVE,212.83,357.68,59.965,1439417703,"201051344000438","174011321042388",28.51,35.80,0,315.60,397.66,69.1,64.8,0.597,217935.6,217935.6,10414,0,0,0,L,1122011218,1,122.91,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439417794,384819.00
08/12/2015 18:15,2,2.445,ACTIVE,212.61,357.98,59.986,1439417703,"201051344001135","174011321042388",28.59,34.80,0,318.00,398.56,70.8,66.5,0.575,209433.5,209433.5,10393,0,0,0,L,1122011218,1,122.68,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439417795,384820.00
08/12/2015 18:15,2,2.436,ACTIVE,212.61,356.48,59.986,1439417703,"201051344000417","174011321042388",27.99,36.30,0,312.89,397.66,69.0,64.7,0.575,213063.1,213063.1,10413,0,0,0,L,1122011218,1,122.46,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439417796,384821.00
08/12/2015 18:15,2,2.492,ACTIVE,212.38,357.38,59.986,1439417703,"201051344000594","174011321042388",28.15,36.80,0,316.20,398.56,71.1,66.7,0.601,214734.9,214734.9,10436,0,0,0,L,1122011218,1,122.46,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439417797,384822.00
08/12/2015 18:15,2,2.359,ACTIVE,212.16,353.17,59.986,1439417703,"274151322000083","174011321042388",27.87,41.00,0,327.02,385.63,66.6,62.4,0.491,495010.6,495010.6,11706,0,0,0,L,1151911521,1,122.01,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439417798,384823.00
08/12/2015 18:15,2,2.658,ACTIVE,213.29,360.38,59.986,1439417703,"201051344000585","174011321042388",28.27,35.00,0,314.70,398.86,76.1,71.5,0.623,214211.0,214211.0,10415,0,0,0,L,1122011218,1,122.68,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439417799,384824.00
08/12/2015 18:15,2,2.250,ACTIVE,212.61,350.47,59.981,1439417703,"274151322000054","174011321042388",27.77,38.60,0,331.23,385.63,63.4,59.3,0.464,489829.0,489829.0,11269,0,0,0,L,1151911521,1,122.46,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439417799,384825.00
08/12/2015 18:15,2,2.461,ACTIVE,212.83,360.08,59.986,1439417703,"201051344001203","174011321042388",28.21,35.40,0,315.30,399.16,70.3,65.9,0.597,215067.1,215067.1,10429,0,0,0,L,1122011218,1,123.36,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439417800,384826.00
08/12/2015 18:15,2,2.447,ACTIVE,211.93,356.48,59.996,1439417703,"201051344000646","174011321042388",28.41,35.20,0,315.90,398.86,70.5,66.1,0.610,211399.7,211399.7,10410,0,0,0,L,1122011218,1,122.68,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439417801,384827.00
08/12/2015 18:15,2,1.504,ACTIVE,213.74,420.50,59.996,1439417703,"274151322000068","174011321042388",38.23,40.80,0,381.42,446.95,58.9,54.9,0.415,394270.1,394270.1,11453,0,0,0,L,1151911521,1,122.68,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439417802,384828.00
08/12/2015 18:15,2,2.389,ACTIVE,213.74,358.58,59.981,1439417703,"274151322000076","174011321042388",28.78,40.20,0,327.92,388.04,69.5,65.2,0.464,523134.2,523134.2,11692,0,0,0,L,1151911521,1,122.46,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439417803,384829.00
08/12/2015 18:15,2,2.445,ACTIVE,212.16,356.78,59.991,1439417703,"201051344000890","174011321042388",28.39,36.50,0,318.00,396.75,70.3,65.9,0.566,216092.2,216092.2,10424,0,0,0,L,1122011218,1,122.68,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439417804,384830.00
08/12/2015 18:15,2,2.486,ACTIVE,212.61,359.48,59.991,1439417703,"201051344000900","174011321042388",28.15,33.00,0,316.50,399.46,70.8,66.4,0.619,216984.8,216984.8,10459,0,0,0,L,1122011218,1,123.14,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439417805,384831.00
08/12/2015 18:15,2,2.453,ACTIVE,212.83,359.18,59.986,1439417703,"201051344000633","174011321042388",28.29,35.20,0,316.80,399.16,70.3,66.0,0.588,205854.7,205854.7,10449,0,0,0,L,1122011218,1,122.91,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439417806,384832.00
08/12/2015 18:15,2,2.496,ACTIVE,212.83,359.78,59.986,1439417703,"201051344000983","174011321042388",28.51,34.00,0,316.80,400.96,72.1,67.7,0.619,213909.2,213909.2,10437,0,0,0,L,1122011218,1,123.14,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439417807,384833.00
08/12/2015 18:15,2,2.484,ACTIVE,212.61,357.08,59.991,1439417703,"201051344000917","174011321042388",28.23,35.60,0,317.70,400.36,71.0,66.6,0.614,216607.1,216607.1,10450,0,0,0,L,1122011218,1,122.46,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439417808,384834.00
08/12/2015 18:15,2,2.453,ACTIVE,213.06,360.08,59.986,1439417703,"201051344000648","174011321042388",27.95,33.80,0,316.50,399.16,69.4,65.1,0.557,211861.4,211861.4,10437,0,0,0,L,1122011218,1,122.68,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439417809,384835.00
08/12/2015 18:15,2,2.322,ACTIVE,212.61,360.08,59.991,1439417703,"201051344001093","174011321042388",28.29,34.50,0,323.41,395.85,66.5,62.3,0.548,214815.5,214815.5,10435,0,0,0,L,1122011218,1,122.91,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439417810,384836.00
08/12/2015 18:15,2,2.502,ACTIVE,213.29,360.08,59.991,1439417703,"201051344000645","174011321042388",27.65,34.30,0,318.30,399.76,70.0,65.7,0.597,212822.5,212822.5,10440,0,0,0,L,1122011218,1,123.36,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439417811,384837.00
08/12/2015 18:15,2,2.234,ACTIVE,212.61,360.38,59.986,1439417703,"274151322000085","174011321042388",27.93,38.60,0,332.43,384.43,63.2,59.1,0.429,492412.5,492412.5,11686,0,0,0,L,1151911521,1,122.91,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439417812,384838.00
08/12/2015 18:15,2,2.453,ACTIVE,212.83,358.28,59.996,1439417703,"201051344000651","174011321042388",28.33,35.00,0,315.60,399.16,70.4,66.0,0.544,212057.3,212057.3,10417,0,0,0,L,1122011218,1,123.14,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439417812,384839.00
08/12/2015 18:15,2,2.441,ACTIVE,212.83,360.08,59.965,1439417703,"201051344000867","174011321042388",28.43,34.80,0,317.40,397.66,70.3,65.9,0.605,204761.5,204761.5,10439,0,0,0,L,1122011218,1,123.14,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439417813,384840.00
08/12/2015 18:15,2,2.408,ACTIVE,212.16,356.48,59.996,1439417703,"201051344001230","174011321042388",28.25,35.00,0,309.29,395.85,68.9,64.6,0.588,215709.5,215709.5,10451,0,0,0,L,1122011218,1,122.46,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439417814,384841.00
08/12/2015 18:15,2,2.387,ACTIVE,213.29,359.78,59.996,1439417703,"201051344000576","174011321042388",28.47,33.30,0,317.40,399.46,68.8,64.5,0.552,211970.4,211970.4,10458,0,0,0,L,1122011218,1,123.14,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439417815,384842.00
08/12/2015 18:15,2,2.484,ACTIVE,212.83,359.18,59.996,1439417703,"201051344000579","174011321042388",28.43,35.60,0,317.70,399.76,71.5,67.1,0.566,218922.9,218922.9,10415,0,0,0,L,1122011218,1,122.68,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439417816,384843.00
08/12/2015 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1439417703,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439418583,384844.00
08/12/2015 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1439417703,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439418583,384845.00
08/12/2015 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1439417703,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439418583,384846.00
08/12/2015 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1439417703,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439418583,384847.00
08/12/2015 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1439417703,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439418583,384848.00
08/12/2015 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1439417703,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439418583,384849.00
08/12/2015 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1439417703,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439418583,384850.00
08/12/2015 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1439417703,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439418583,384851.00
08/12/2015 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1439417703,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439418583,384852.00
08/12/2015 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1439417703,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439418583,384853.00
08/12/2015 18:30,2,2.066,ACTIVE,211.70,351.07,59.981,1439418603,"201051344000955","174011321042388",28.25,35.00,0,328.22,390.44,59.1,55.2,0.495,217482.6,217482.6,10427,0,0,0,L,1122011218,1,121.78,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439418678,384854.00
08/12/2015 18:30,2,2.145,ACTIVE,213.06,358.58,59.970,1439418603,"274151322000095","174011321042388",28.37,39.00,0,332.73,385.33,61.6,57.5,0.429,517030.0,517030.0,11327,0,0,0,L,1151911521,1,122.68,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439418679,384855.00
08/12/2015 18:30,2,2.123,ACTIVE,212.16,352.87,60.007,1439418603,"201051344000868","174011321042388",28.01,32.60,0,328.22,392.25,60.3,56.3,0.495,204259.9,204259.9,10440,0,0,0,L,1122011218,1,122.23,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439418680,384856.00
08/12/2015 18:30,2,2.145,ACTIVE,213.29,354.67,59.981,1439418603,"201051344000853","174011321042388",28.03,33.30,0,333.63,394.35,60.9,56.9,0.517,210709.9,210709.9,10442,0,0,0,L,1122011218,1,123.14,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439418681,384857.00
08/12/2015 18:30,2,2.100,ACTIVE,212.61,353.47,59.970,1439418603,"201051344000582","174011321042388",28.23,34.30,0,329.13,395.25,60.0,56.0,0.491,209895.6,209895.6,10415,0,0,0,L,1122011218,1,122.46,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439418682,384858.00
08/12/2015 18:30,2,2.111,ACTIVE,212.38,354.07,59.970,1439418603,"201051344000469","174011321042388",28.15,32.00,0,332.73,394.95,60.1,56.1,0.530,205973.1,205973.1,10437,0,0,0,L,1122011218,1,122.01,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439418683,384859.00
