ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/12/2015 18:30,2,2.084,ACTIVE,212.38,354.07,59.965,1439418603,"201051344000988","174011321042388",28.53,33.30,0,331.23,395.25,60.2,56.2,0.508,205095.8,205095.8,10420,0,0,0,L,1122011218,1,122.23,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439418683,384860.00
08/12/2015 18:30,2,2.143,ACTIVE,212.38,353.47,59.949,1439418603,"201051344001158","174011321042388",27.79,33.80,0,332.73,394.35,60.3,56.3,0.526,210801.9,210801.9,10421,0,0,0,L,1122011218,1,122.23,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439418684,384861.00
08/12/2015 18:30,2,2.236,ACTIVE,212.16,354.07,59.975,1439418603,"201051344001025","174011321042388",27.71,34.50,0,329.43,394.65,62.8,58.7,0.504,215190.1,215190.1,10418,0,0,0,L,1122011218,1,122.23,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439418685,384862.00
08/12/2015 18:30,2,2.117,ACTIVE,212.38,353.77,59.965,1439418603,"201051344000569","174011321042388",28.19,33.30,0,332.73,393.15,60.4,56.4,0.513,218470.6,218470.6,10444,0,0,0,L,1122011218,1,122.23,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439418686,384863.00
08/12/2015 18:30,2,1.285,ACTIVE,213.29,412.68,59.970,1439418603,"274151322000094","174011321042388",38.23,39.50,0,380.52,434.63,48.8,45.2,0.340,395007.1,395007.1,11842,0,0,0,L,1151911521,1,122.23,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439418687,384864.00
08/12/2015 18:30,2,2.154,ACTIVE,212.61,354.07,59.975,1439418603,"201051344000458","174011321042388",28.07,34.00,0,333.63,394.05,61.3,57.2,0.535,214157.1,214157.1,10435,0,0,0,L,1122011218,1,122.68,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439418688,384865.00
08/12/2015 18:30,2,1.926,ACTIVE,212.38,354.07,59.991,1439418603,"274151322000087","174011321042388",27.47,52.50,0,333.03,379.92,53.6,49.8,0.376,466860.4,466860.4,11255,0,0,0,L,1151911521,1,122.68,122.68,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439418689,384866.00
08/12/2015 18:30,2,1.967,ACTIVE,212.16,355.58,59.970,1439418603,"274151322000052","174011321042388",27.65,39.80,0,330.33,380.52,55.1,51.2,0.371,499159.6,499159.6,11677,0,0,0,L,1151911521,1,122.01,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439418690,384867.00
08/12/2015 18:30,2,2.176,ACTIVE,212.16,352.87,59.954,1439418603,"201051344001145","174011321042388",28.05,34.00,0,327.92,393.75,61.9,57.8,0.517,219220.7,219220.7,10441,0,0,0,L,1122011218,1,122.23,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439418691,384868.00
08/12/2015 18:30,2,2.131,ACTIVE,212.16,352.27,59.975,1439418603,"201051344000685","174011321042388",27.85,34.80,0,327.02,393.15,60.1,56.1,0.544,217940.8,217940.8,10442,0,0,0,L,1122011218,1,122.91,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439418692,384869.00
08/12/2015 18:30,2,1.871,ACTIVE,212.61,344.76,59.970,1439418603,"274151322000088","174011321042388",27.65,37.30,0,332.43,379.92,52.4,48.6,0.354,479021.9,479021.9,11282,0,0,0,L,1151911521,1,122.68,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439418693,384870.00
08/12/2015 18:30,2,2.045,ACTIVE,212.38,352.87,59.975,1439418603,"201051344000438","174011321042388",28.69,35.20,0,328.82,391.94,59.5,55.5,0.495,217950.8,217950.8,10415,0,0,0,L,1122011218,1,122.68,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439418694,384871.00
08/12/2015 18:30,2,2.139,ACTIVE,212.16,351.97,59.975,1439418603,"201051344001135","174011321042388",28.21,34.00,0,326.72,392.25,61.1,57.1,0.499,209449.0,209449.0,10394,0,0,0,L,1122011218,1,122.23,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439418695,384872.00
08/12/2015 18:30,2,2.107,ACTIVE,212.38,352.57,59.970,1439418603,"201051344000417","174011321042388",27.85,35.60,0,328.52,391.94,59.5,55.5,0.504,213078.3,213078.3,10414,0,0,0,L,1122011218,1,122.01,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439418696,384873.00
08/12/2015 18:30,2,2.141,ACTIVE,211.93,353.17,59.970,1439418603,"201051344000594","174011321042388",28.11,35.60,0,327.02,393.75,61.0,57.0,0.517,214750.5,214750.5,10437,0,0,0,L,1122011218,1,122.01,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439418697,384874.00
08/12/2015 18:30,2,2.039,ACTIVE,212.16,355.28,59.965,1439418603,"274151322000083","174011321042388",27.67,39.80,0,330.33,381.42,57.2,53.3,0.411,495025.1,495025.1,11707,0,0,0,L,1151911521,1,122.23,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439418698,384875.00
08/12/2015 18:30,2,2.293,ACTIVE,212.61,355.28,59.965,1439418603,"201051344000585","174011321042388",28.45,34.00,0,328.22,396.75,66.1,61.8,0.548,214227.8,214227.8,10416,0,0,0,L,1122011218,1,122.01,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439418699,384876.00
08/12/2015 18:30,2,1.920,ACTIVE,212.83,356.18,59.938,1439418603,"274151322000054","174011321042388",27.73,37.50,0,333.03,380.82,53.9,50.1,0.367,489842.8,489842.8,11270,0,0,0,L,1151911521,1,122.46,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439418699,384877.00
08/12/2015 18:30,2,2.105,ACTIVE,212.61,351.97,59.981,1439418603,"201051344001203","174011321042388",28.21,34.80,0,329.73,392.55,60.1,56.1,0.526,215082.5,215082.5,10430,0,0,0,L,1122011218,1,122.91,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439418700,384878.00
08/12/2015 18:30,2,2.133,ACTIVE,211.70,352.87,59.970,1439418603,"201051344000646","174011321042388",28.01,34.50,0,326.72,392.55,60.5,56.5,0.513,211415.1,211415.1,10411,0,0,0,L,1122011218,1,122.46,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439418701,384879.00
08/12/2015 18:30,2,1.324,ACTIVE,213.51,404.57,59.965,1439418603,"274151322000068","174011321042388",37.39,40.00,0,380.52,439.13,50.1,46.4,0.340,394282.9,394282.9,11454,0,0,0,L,1151911521,1,122.68,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439418702,384880.00
08/12/2015 18:30,2,2.049,ACTIVE,214.19,356.18,59.970,1439418603,"274151322000076","174011321042388",28.61,38.80,0,334.24,384.13,59.3,55.3,0.393,523149.3,523149.3,11693,0,0,0,L,1151911521,1,122.91,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439418703,384881.00
08/12/2015 18:30,2,2.117,ACTIVE,211.70,351.67,59.970,1439418603,"201051344000890","174011321042388",28.17,35.60,0,327.92,392.85,60.5,56.4,0.495,216107.6,216107.6,10425,0,0,0,L,1122011218,1,122.01,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439418704,384882.00
08/12/2015 18:30,2,2.094,ACTIVE,212.38,354.07,59.965,1439418603,"201051344000900","174011321042388",28.61,32.60,0,327.92,394.35,60.6,56.6,0.508,217000.3,217000.3,10460,0,0,0,L,1122011218,1,122.46,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439418705,384883.00
08/12/2015 18:30,2,2.094,ACTIVE,212.38,354.37,59.959,1439418603,"201051344000633","174011321042388",28.41,34.30,0,328.82,393.75,60.3,56.3,0.513,205870.1,205870.1,10450,0,0,0,L,1122011218,1,122.46,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439418706,384884.00
08/12/2015 18:30,2,2.148,ACTIVE,212.38,352.87,59.970,1439418603,"201051344000983","174011321042388",28.45,33.50,0,332.73,394.35,61.9,57.8,0.526,213925.0,213925.0,10438,0,0,0,L,1122011218,1,122.23,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439418707,384885.00
08/12/2015 18:30,2,2.109,ACTIVE,212.38,352.57,59.970,1439418603,"201051344000917","174011321042388",28.51,35.00,0,329.13,394.65,60.9,56.8,0.508,216622.7,216622.7,10451,0,0,0,L,1122011218,1,122.01,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439418708,384886.00
08/12/2015 18:30,2,2.088,ACTIVE,212.61,353.47,59.965,1439418603,"201051344000648","174011321042388",28.15,33.00,0,331.83,394.05,59.5,55.5,0.508,211876.6,211876.6,10438,0,0,0,L,1122011218,1,122.01,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439418709,384887.00
08/12/2015 18:30,2,1.957,ACTIVE,212.38,352.57,59.970,1439418603,"201051344001093","174011321042388",28.51,34.00,0,330.33,390.74,56.5,52.6,0.464,214830.0,214830.0,10436,0,0,0,L,1122011218,1,122.46,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439418710,384888.00
08/12/2015 18:30,2,2.121,ACTIVE,212.83,353.77,59.959,1439418603,"201051344000645","174011321042388",27.79,33.80,0,332.73,393.45,59.7,55.7,0.495,212837.8,212837.8,10441,0,0,0,L,1122011218,1,122.68,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439418711,384889.00
08/12/2015 18:30,2,1.910,ACTIVE,212.16,358.28,59.959,1439418603,"274151322000085","174011321042388",27.71,37.50,0,333.03,379.62,53.6,49.8,0.389,492426.2,492426.2,11687,0,0,0,L,1151911521,1,122.91,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439418712,384890.00
08/12/2015 18:30,2,2.123,ACTIVE,212.61,353.17,59.959,1439418603,"201051344000651","174011321042388",28.01,34.30,0,332.73,393.75,60.2,56.2,0.495,212072.7,212072.7,10418,0,0,0,L,1122011218,1,122.91,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439418713,384891.00
08/12/2015 18:30,2,2.098,ACTIVE,212.16,352.27,59.970,1439418603,"201051344000867","174011321042388",28.33,34.00,0,329.43,393.15,60.2,56.1,0.491,204776.9,204776.9,10440,0,0,0,L,1122011218,1,122.46,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439418713,384892.00
08/12/2015 18:30,2,2.059,ACTIVE,211.70,351.67,59.970,1439418603,"201051344001230","174011321042388",28.19,34.30,0,326.72,390.14,58.8,54.8,0.499,215724.6,215724.6,10452,0,0,0,L,1122011218,1,122.01,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439418714,384893.00
08/12/2015 18:30,2,2.057,ACTIVE,212.83,354.37,59.991,1439418603,"201051344000576","174011321042388",28.05,32.80,0,332.13,393.75,58.5,54.5,0.486,211985.5,211985.5,10459,0,0,0,L,1122011218,1,122.23,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439418715,384894.00
08/12/2015 18:30,2,2.137,ACTIVE,212.16,353.47,59.959,1439418603,"201051344000579","174011321042388",28.27,35.00,0,331.83,394.65,61.2,57.2,0.508,218938.6,218938.6,10416,0,0,0,L,1122011218,1,122.01,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439418716,384895.00
08/12/2015 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1439418603,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439419483,384896.00
08/12/2015 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1439418603,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439419483,384897.00
08/12/2015 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1439418603,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439419483,384898.00
08/12/2015 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1439418603,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439419483,384899.00
08/12/2015 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1439418603,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439419483,384900.00
08/12/2015 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1439418603,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439419483,384901.00
08/12/2015 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1439418603,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439419483,384902.00
08/12/2015 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1439418603,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439419483,384903.00
08/12/2015 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1439418603,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439419483,384904.00
08/12/2015 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1439418603,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439419483,384905.00
08/12/2015 18:45,2,1.557,ACTIVE,211.48,346.56,59.986,1439419503,"201051344000955","174011321042388",28.23,34.00,0,327.32,377.52,44.5,41.0,0.376,217494.0,217494.0,10428,0,0,0,L,1122011218,1,121.78,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439419577,384906.00
08/12/2015 18:45,2,1.617,ACTIVE,211.93,344.76,59.981,1439419503,"274151322000095","174011321042388",28.21,37.80,0,329.43,373.01,46.2,42.7,0.327,517041.9,517041.9,11328,0,0,0,L,1151911521,1,122.46,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439419578,384907.00
08/12/2015 18:45,2,1.600,ACTIVE,211.70,347.46,59.991,1439419503,"201051344000868","174011321042388",27.99,32.20,0,327.62,379.62,45.4,41.9,0.371,204271.6,204271.6,10441,0,0,0,L,1122011218,1,122.01,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439419579,384908.00
08/12/2015 18:45,2,1.623,ACTIVE,212.61,348.96,59.981,1439419503,"201051344000853","174011321042388",27.91,32.60,0,329.43,384.13,45.9,42.4,0.389,210721.7,210721.7,10443,0,0,0,L,1122011218,1,122.91,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439419580,384909.00
08/12/2015 18:45,2,1.611,ACTIVE,212.38,348.36,59.986,1439419503,"201051344000582","174011321042388",27.77,33.50,0,327.92,380.52,45.4,41.9,0.371,209907.2,209907.2,10416,0,0,0,L,1122011218,1,122.46,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439419581,384910.00
08/12/2015 18:45,2,1.586,ACTIVE,211.93,348.66,59.986,1439419503,"201051344000469","174011321042388",28.11,31.30,0,328.22,382.63,45.1,41.6,0.393,205984.8,205984.8,10438,0,0,0,L,1122011218,1,122.01,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439419582,384911.00
08/12/2015 18:45,2,1.598,ACTIVE,211.93,348.96,59.975,1439419503,"201051344000988","174011321042388",27.91,32.60,0,328.22,384.43,45.2,41.7,0.384,205107.5,205107.5,10421,0,0,0,L,1122011218,1,122.01,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439419583,384912.00
08/12/2015 18:45,2,1.615,ACTIVE,212.16,347.46,59.991,1439419503,"201051344001158","174011321042388",27.71,32.80,0,328.82,383.53,45.3,41.8,0.389,210813.6,210813.6,10422,0,0,0,L,1122011218,1,122.23,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439419584,384913.00
08/12/2015 18:45,2,1.684,ACTIVE,211.93,347.46,59.986,1439419503,"201051344001025","174011321042388",27.91,33.50,0,327.92,380.52,47.6,44.0,0.380,215202.3,215202.3,10419,0,0,0,L,1122011218,1,122.01,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439419585,384914.00
08/12/2015 18:45,2,1.586,ACTIVE,212.16,347.46,59.981,1439419503,"201051344000569","174011321042388",28.25,32.80,0,328.52,382.93,45.5,41.9,0.384,218482.3,218482.3,10445,0,0,0,L,1122011218,1,122.01,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439419586,384915.00
08/12/2015 18:45,2,0.967,ACTIVE,212.38,400.06,59.986,1439419503,"274151322000094","174011321042388",37.03,38.40,0,333.03,431.32,36.2,33.0,0.256,395016.4,395016.4,11843,0,0,0,L,1151911521,1,122.01,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439419586,384916.00
08/12/2015 18:45,2,1.631,ACTIVE,212.16,346.86,59.986,1439419503,"201051344000458","174011321042388",27.75,33.30,0,328.52,382.03,45.9,42.4,0.393,214169.0,214169.0,10436,0,0,0,L,1122011218,1,122.46,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439419587,384917.00
08/12/2015 18:45,2,1.436,ACTIVE,212.83,345.66,59.981,1439419503,"274151322000087","174011321042388",27.39,50.40,0,330.33,370.90,39.8,36.5,0.265,466870.7,466870.7,11256,0,0,0,L,1151911521,1,122.23,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439419589,384918.00
08/12/2015 18:45,2,1.453,ACTIVE,213.06,349.86,59.991,1439419503,"274151322000052","174011321042388",27.73,38.20,0,329.43,369.40,40.9,37.5,0.278,499170.2,499170.2,11678,0,0,0,L,1151911521,1,122.01,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439419590,384919.00
08/12/2015 18:45,2,1.637,ACTIVE,211.93,348.06,59.991,1439419503,"201051344001145","174011321042388",28.05,33.00,0,327.92,379.32,46.5,43.0,0.376,219232.7,219232.7,10442,0,0,0,L,1122011218,1,122.01,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439419591,384920.00
08/12/2015 18:45,2,1.588,ACTIVE,212.16,347.76,59.975,1439419503,"201051344000685","174011321042388",27.81,33.80,0,327.62,378.42,44.7,41.3,0.407,217952.4,217952.4,10443,0,0,0,L,1122011218,1,122.91,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439419591,384921.00
08/12/2015 18:45,2,1.373,ACTIVE,212.38,347.76,59.991,1439419503,"274151322000088","174011321042388",27.51,36.00,0,330.33,370.60,38.3,35.0,0.261,479031.9,479031.9,11283,0,0,0,L,1151911521,1,122.91,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439419592,384922.00
08/12/2015 18:45,2,1.561,ACTIVE,212.16,347.46,60.002,1439419503,"201051344000438","174011321042388",27.95,34.30,0,328.22,379.32,44.2,40.7,0.371,217962.4,217962.4,10416,0,0,0,L,1122011218,1,122.46,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439419593,384923.00
08/12/2015 18:45,2,1.631,ACTIVE,211.70,347.16,59.991,1439419503,"201051344001135","174011321042388",27.73,33.00,0,327.62,379.62,45.8,42.3,0.362,209460.9,209460.9,10395,0,0,0,L,1122011218,1,122.01,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439419594,384924.00
08/12/2015 18:45,2,1.572,ACTIVE,211.93,348.06,59.986,1439419503,"201051344000417","174011321042388",27.89,34.80,0,328.52,379.02,44.4,41.0,0.384,213089.8,213089.8,10415,0,0,0,L,1122011218,1,122.01,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439419595,384925.00
08/12/2015 18:45,2,1.590,ACTIVE,211.25,347.46,59.991,1439419503,"201051344000594","174011321042388",28.21,34.80,0,326.72,380.22,45.4,41.9,0.380,214762.3,214762.3,10438,0,0,0,L,1122011218,1,122.01,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439419596,384926.00
08/12/2015 18:45,2,1.510,ACTIVE,212.61,349.56,59.986,1439419503,"274151322000083","174011321042388",27.73,38.40,0,329.73,370.30,42.4,39.0,0.309,495036.1,495036.1,11708,0,0,0,L,1151911521,1,122.01,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439419597,384927.00
08/12/2015 18:45,2,1.758,ACTIVE,212.16,348.36,59.991,1439419503,"201051344000585","174011321042388",28.07,33.30,0,327.62,382.33,50.0,46.3,0.420,214240.7,214240.7,10417,0,0,0,L,1122011218,1,122.01,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439419598,384928.00
08/12/2015 18:45,2,1.414,ACTIVE,212.83,350.17,59.970,1439419503,"274151322000054","174011321042388",27.67,36.30,0,329.73,369.70,39.6,36.3,0.278,489853.1,489853.1,11271,0,0,0,L,1151911521,1,122.46,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439419599,384929.00
08/12/2015 18:45,2,1.574,ACTIVE,212.16,347.16,59.996,1439419503,"201051344001203","174011321042388",28.03,33.80,0,328.22,379.32,44.8,41.3,0.376,215094.1,215094.1,10431,0,0,0,L,1122011218,1,122.91,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439419600,384930.00
08/12/2015 18:45,2,1.586,ACTIVE,211.48,346.86,59.986,1439419503,"201051344000646","174011321042388",28.15,33.50,0,326.72,378.72,45.3,41.8,0.384,211426.9,211426.9,10412,0,0,0,L,1122011218,1,122.46,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439419601,384931.00
08/12/2015 18:45,2,0.947,ACTIVE,212.83,410.28,59.991,1439419503,"274151322000068","174011321042388",38.49,38.80,0,330.93,428.91,36.8,33.5,0.234,394292.5,394292.5,11455,0,0,0,L,1151911521,1,122.68,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439419602,384932.00
08/12/2015 18:45,2,1.508,ACTIVE,212.38,344.15,60.002,1439419503,"274151322000076","174011321042388",28.59,37.50,0,332.43,374.51,43.6,40.2,0.301,523160.7,523160.7,11694,0,0,0,L,1151911521,1,122.23,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439419603,384933.00
08/12/2015 18:45,2,1.602,ACTIVE,211.48,347.16,59.981,1439419503,"201051344000890","174011321042388",27.79,34.80,0,327.02,378.42,45.1,41.6,0.354,216119.3,216119.3,10426,0,0,0,L,1122011218,1,122.46,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439419604,384934.00
08/12/2015 18:45,2,1.570,ACTIVE,211.93,347.76,59.986,1439419503,"201051344000900","174011321042388",28.27,32.40,0,327.92,379.02,45.0,41.5,0.376,217012.0,217012.0,10461,0,0,0,L,1122011218,1,122.46,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439419605,384935.00
08/12/2015 18:45,2,1.592,ACTIVE,212.38,347.46,59.991,1439419503,"201051344000633","174011321042388",27.79,33.50,0,328.22,380.22,44.8,41.3,0.362,205881.7,205881.7,10451,0,0,0,L,1122011218,1,122.68,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439419606,384936.00
08/12/2015 18:45,2,1.633,ACTIVE,212.16,347.76,59.991,1439419503,"201051344000983","174011321042388",28.09,32.80,0,328.52,380.52,46.5,42.9,0.389,213937.1,213937.1,10439,0,0,0,L,1122011218,1,122.46,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439419607,384937.00
08/12/2015 18:45,2,1.604,ACTIVE,211.93,347.46,60.002,1439419503,"201051344000917","174011321042388",28.11,34.30,0,327.32,379.02,45.7,42.2,0.389,216634.5,216634.5,10452,0,0,0,L,1122011218,1,122.23,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439419608,384938.00
08/12/2015 18:45,2,1.559,ACTIVE,212.16,347.16,60.007,1439419503,"201051344000648","174011321042388",28.13,32.40,0,329.43,383.53,44.4,41.0,0.376,211888.1,211888.1,10439,0,0,0,L,1122011218,1,122.01,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439419609,384939.00
08/12/2015 18:45,2,1.439,ACTIVE,211.93,346.56,59.996,1439419503,"201051344001093","174011321042388",28.45,33.30,0,327.92,377.22,41.5,38.2,0.331,214840.8,214840.8,10437,0,0,0,L,1122011218,1,122.46,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439419610,384940.00
08/12/2015 18:45,2,1.590,ACTIVE,212.38,347.76,59.970,1439419503,"201051344000645","174011321042388",27.69,33.00,0,329.43,379.92,44.6,41.2,0.371,212849.4,212849.4,10442,0,0,0,L,1122011218,1,122.68,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439419611,384941.00
08/12/2015 18:45,2,1.404,ACTIVE,212.83,343.85,59.991,1439419503,"274151322000085","174011321042388",27.71,36.30,0,332.13,370.60,39.4,36.1,0.252,492436.4,492436.4,11688,0,0,0,L,1151911521,1,122.68,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439419612,384942.00
08/12/2015 18:45,2,1.580,ACTIVE,211.93,346.86,59.991,1439419503,"201051344000651","174011321042388",28.09,33.30,0,328.52,379.62,45.0,41.5,0.367,212084.4,212084.4,10419,0,0,0,L,1122011218,1,122.68,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439419612,384943.00
08/12/2015 18:45,2,1.570,ACTIVE,211.93,346.86,59.986,1439419503,"201051344000867","174011321042388",28.27,33.30,0,328.22,379.32,45.0,41.5,0.376,204788.6,204788.6,10441,0,0,0,L,1122011218,1,122.46,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439419613,384944.00
08/12/2015 18:45,2,1.545,ACTIVE,211.25,345.96,59.986,1439419503,"201051344001230","174011321042388",28.07,33.50,0,326.72,376.62,44.0,40.5,0.367,215736.0,215736.0,10453,0,0,0,L,1122011218,1,122.23,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439419614,384945.00
08/12/2015 18:45,2,1.521,ACTIVE,212.38,348.36,59.996,1439419503,"201051344000576","174011321042388",28.37,32.20,0,328.82,381.73,43.8,40.3,0.358,211996.8,211996.8,10460,0,0,0,L,1122011218,1,122.46,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439419615,384946.00
08/12/2015 18:45,2,1.613,ACTIVE,212.16,347.76,59.996,1439419503,"201051344000579","174011321042388",28.23,34.30,0,329.13,380.82,46.1,42.6,0.380,218950.6,218950.6,10417,0,0,0,L,1122011218,1,122.23,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439419616,384947.00
08/12/2015 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1439419503,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439420383,384948.00
08/12/2015 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1439419503,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439420383,384949.00
08/12/2015 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1439419503,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439420383,384950.00
08/12/2015 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1439419503,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439420383,384951.00
08/12/2015 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1439419503,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439420383,384952.00
08/12/2015 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1439419503,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439420383,384953.00
08/12/2015 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1439419503,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439420383,384954.00
08/12/2015 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1439419503,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439420383,384955.00
08/12/2015 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1439419503,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439420383,384956.00
08/12/2015 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1439419503,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439420383,384957.00
08/12/2015 19:00,2,0.719,ACTIVE,211.25,335.74,59.975,1439420404,"201051344000955","174011321042388",27.61,32.80,0,327.32,367.60,20.2,17.5,0.141,217500.9,217500.9,10429,0,0,0,L,1122011218,1,121.78,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439420479,384958.00
08/12/2015 19:00,2,0.678,ACTIVE,212.83,341.15,59.970,1439420404,"274151322000095","174011321042388",27.06,36.00,0,330.03,363.69,18.6,16.0,0.115,517048.7,517048.7,11329,0,0,0,L,1151911521,1,122.46,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439420480,384959.00
08/12/2015 19:00,2,0.781,ACTIVE,211.48,338.14,59.975,1439420404,"201051344000868","174011321042388",19.44,31.30,0,328.52,367.30,15.5,13.0,0.146,204278.5,204278.5,10442,0,0,0,L,1122011218,1,122.23,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439420481,384960.00
08/12/2015 19:00,2,0.713,ACTIVE,211.93,338.14,59.981,1439420404,"201051344000853","174011321042388",27.33,31.80,0,329.43,370.00,19.8,17.2,0.155,210728.6,210728.6,10444,0,0,0,L,1122011218,1,122.91,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439420482,384961.00
08/12/2015 19:00,2,0.699,ACTIVE,212.16,337.24,59.981,1439420404,"201051344000582","174011321042388",27.39,32.40,0,328.82,368.50,19.4,16.8,0.141,209914.0,209914.0,10417,0,0,0,L,1122011218,1,122.46,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439420483,384962.00
08/12/2015 19:00,2,0.723,ACTIVE,211.70,337.24,59.975,1439420404,"201051344000469","174011321042388",26.92,30.50,0,328.22,368.20,19.7,17.1,0.159,205991.6,205991.6,10439,0,0,0,L,1122011218,1,122.01,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439420483,384963.00
08/12/2015 19:00,2,0.701,ACTIVE,211.48,337.54,59.975,1439420404,"201051344000988","174011321042388",27.23,31.80,0,327.62,369.70,19.4,16.8,0.146,205114.3,205114.3,10422,0,0,0,L,1122011218,1,122.23,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439420484,384964.00
08/12/2015 19:00,2,0.715,ACTIVE,211.70,336.64,59.981,1439420404,"201051344001158","174011321042388",27.04,32.00,0,328.82,368.80,19.6,17.0,0.146,210820.4,210820.4,10423,0,0,0,L,1122011218,1,122.01,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439420485,384965.00
08/12/2015 19:00,2,0.725,ACTIVE,211.48,335.44,59.970,1439420404,"201051344001025","174011321042388",27.63,32.40,0,328.52,369.10,20.3,17.7,0.150,215209.5,215209.5,10420,0,0,0,L,1122011218,1,122.01,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439420486,384966.00
08/12/2015 19:00,2,0.719,ACTIVE,211.70,337.24,59.986,1439420404,"201051344000569","174011321042388",27.49,32.00,0,328.22,368.50,20.1,17.4,0.146,218489.2,218489.2,10446,0,0,0,L,1122011218,1,122.01,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439420487,384967.00
08/12/2015 19:00,2,0.406,ACTIVE,213.29,394.05,59.970,1439420404,"274151322000094","174011321042388",37.01,37.00,0,330.63,422.90,15.3,12.9,0.097,395021.7,395021.7,11844,0,0,0,L,1151911521,1,122.01,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439420488,384968.00
08/12/2015 19:00,2,0.715,ACTIVE,211.48,336.04,59.944,1439420404,"201051344000458","174011321042388",27.37,32.40,0,328.82,369.10,19.8,17.2,0.159,214175.9,214175.9,10437,0,0,0,L,1122011218,1,122.46,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439420489,384969.00
08/12/2015 19:00,2,0.635,ACTIVE,212.83,337.84,59.970,1439420404,"274151322000087","174011321042388",26.40,47.80,0,329.13,360.38,17.0,14.5,0.106,466876.6,466876.6,11257,0,0,0,L,1151911521,1,122.23,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439420490,384970.00
08/12/2015 19:00,2,0.664,ACTIVE,212.61,337.24,59.970,1439420404,"274151322000052","174011321042388",26.86,36.80,0,328.52,360.38,18.1,15.5,0.106,499176.4,499176.4,11679,0,0,0,L,1151911521,1,121.55,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439420491,384971.00
08/12/2015 19:00,2,0.709,ACTIVE,211.93,336.94,59.986,1439420404,"201051344001145","174011321042388",27.53,32.00,0,328.52,369.10,19.8,17.2,0.150,219239.7,219239.7,10443,0,0,0,L,1122011218,1,122.23,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439420492,384972.00
08/12/2015 19:00,2,0.680,ACTIVE,211.93,336.64,59.975,1439420404,"201051344000685","174011321042388",27.27,32.60,0,327.32,368.50,18.8,16.2,0.155,217959.1,217959.1,10444,0,0,0,L,1122011218,1,122.91,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439420493,384973.00
08/12/2015 19:00,2,0.619,ACTIVE,212.16,340.25,59.965,1439420404,"274151322000088","174011321042388",26.48,35.00,0,329.13,360.08,16.6,14.1,0.106,479037.6,479037.6,11284,0,0,0,L,1151911521,1,122.68,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439420494,384974.00
08/12/2015 19:00,2,0.701,ACTIVE,211.70,336.64,59.965,1439420404,"201051344000438","174011321042388",27.49,33.00,0,328.82,368.20,19.5,16.9,0.150,217969.1,217969.1,10417,0,0,0,L,1122011218,1,122.46,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439420495,384975.00
08/12/2015 19:00,2,0.752,ACTIVE,211.48,336.04,59.975,1439420404,"201051344001135","174011321042388",27.21,32.00,0,328.52,367.00,20.8,18.1,0.146,209468.0,209468.0,10396,0,0,0,L,1122011218,1,122.23,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439420496,384976.00
08/12/2015 19:00,2,0.732,ACTIVE,211.70,336.94,59.965,1439420404,"201051344000417","174011321042388",27.06,33.50,0,328.82,367.60,20.1,17.4,0.159,213096.6,213096.6,10416,0,0,0,L,1122011218,1,122.01,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439420497,384977.00
08/12/2015 19:00,2,0.725,ACTIVE,211.48,336.04,59.970,1439420404,"201051344000594","174011321042388",27.06,33.50,0,326.72,368.20,19.9,17.3,0.150,214769.2,214769.2,10439,0,0,0,L,1122011218,1,122.23,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439420497,384978.00
08/12/2015 19:00,2,0.645,ACTIVE,212.83,339.04,59.965,1439420404,"274151322000083","174011321042388",26.80,36.80,0,329.73,361.59,17.5,15.0,0.110,495042.4,495042.4,11709,0,0,0,L,1151911521,1,121.78,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439420498,384979.00
08/12/2015 19:00,2,0.768,ACTIVE,211.93,338.14,59.949,1439420404,"201051344000585","174011321042388",27.65,32.20,0,327.92,370.30,21.5,18.9,0.150,214248.3,214248.3,10418,0,0,0,L,1122011218,1,122.01,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439420499,384980.00
08/12/2015 19:00,2,0.635,ACTIVE,212.83,339.65,59.965,1439420404,"274151322000054","174011321042388",26.90,35.20,0,329.43,360.99,17.3,14.8,0.093,489859.0,489859.0,11272,0,0,0,L,1151911521,1,122.46,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439420500,384981.00
08/12/2015 19:00,2,0.719,ACTIVE,211.93,336.04,59.965,1439420404,"201051344001203","174011321042388",27.17,32.60,0,329.13,368.50,19.8,17.2,0.150,215100.9,215100.9,10432,0,0,0,L,1122011218,1,122.91,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439420501,384982.00
08/12/2015 19:00,2,0.719,ACTIVE,211.25,336.34,59.965,1439420404,"201051344000646","174011321042388",27.19,32.40,0,326.72,368.20,19.9,17.3,0.146,211433.7,211433.7,10413,0,0,0,L,1122011218,1,122.46,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439420502,384983.00
08/12/2015 19:00,2,0.432,ACTIVE,213.29,393.15,59.970,1439420404,"274151322000068","174011321042388",36.66,37.30,0,331.23,428.61,16.1,13.6,0.097,394297.9,394297.9,11456,0,0,0,L,1151911521,1,122.46,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439420503,384984.00
08/12/2015 19:00,2,0.672,ACTIVE,212.83,338.44,59.959,1439420404,"274151322000076","174011321042388",27.49,35.80,0,331.23,361.89,18.7,16.1,0.119,523167.3,523167.3,11695,0,0,0,L,1151911521,1,122.23,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439420504,384985.00
08/12/2015 19:00,2,0.721,ACTIVE,211.48,336.04,59.986,1439420404,"201051344000890","174011321042388",27.47,33.50,0,328.22,366.70,20.1,17.4,0.146,216126.2,216126.2,10427,0,0,0,L,1122011218,1,122.23,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439420505,384986.00
08/12/2015 19:00,2,0.697,ACTIVE,211.48,336.34,59.970,1439420404,"201051344000900","174011321042388",27.14,31.30,0,328.52,367.30,19.2,16.6,0.150,217018.7,217018.7,10462,0,0,0,L,1122011218,1,122.46,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439420506,384987.00
08/12/2015 19:00,2,0.705,ACTIVE,211.93,338.44,59.975,1439420404,"201051344000633","174011321042388",27.31,32.40,0,328.52,368.20,19.6,17.0,0.137,205888.4,205888.4,10452,0,0,0,L,1122011218,1,122.68,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439420507,384988.00
08/12/2015 19:00,2,0.719,ACTIVE,211.70,336.04,59.975,1439420404,"201051344000983","174011321042388",28.05,32.00,0,328.52,368.80,20.4,17.8,0.155,213944.1,213944.1,10440,0,0,0,L,1122011218,1,122.23,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439420508,384989.00
08/12/2015 19:00,2,0.691,ACTIVE,211.70,336.94,59.970,1439420404,"201051344000917","174011321042388",27.47,33.00,0,327.92,368.80,19.3,16.7,0.141,216641.3,216641.3,10453,0,0,0,L,1122011218,1,122.23,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439420509,384990.00
08/12/2015 19:00,2,0.688,ACTIVE,211.93,337.84,59.970,1439420404,"201051344000648","174011321042388",27.71,31.50,0,329.43,368.20,19.4,16.8,0.155,211894.7,211894.7,10440,0,0,0,L,1122011218,1,122.01,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439420510,384991.00
08/12/2015 19:00,2,0.674,ACTIVE,211.70,336.64,59.981,1439420404,"201051344001093","174011321042388",27.51,32.40,0,328.52,364.89,18.8,16.2,0.137,214847.1,214847.1,10438,0,0,0,L,1122011218,1,122.23,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439420511,384992.00
08/12/2015 19:00,2,0.701,ACTIVE,211.93,337.54,59.959,1439420404,"201051344000645","174011321042388",26.64,32.20,0,329.13,368.50,18.9,16.4,0.137,212856.0,212856.0,10443,0,0,0,L,1122011218,1,122.68,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439420512,384993.00
08/12/2015 19:00,2,0.613,ACTIVE,213.29,338.44,59.981,1439420404,"274151322000085","174011321042388",27.02,35.00,0,329.43,359.78,16.8,14.3,0.110,492442.0,492442.0,11689,0,0,0,L,1151911521,1,122.68,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439420512,384994.00
08/12/2015 19:00,2,0.682,ACTIVE,211.93,338.14,59.986,1439420404,"201051344000651","174011321042388",27.31,32.00,0,328.82,367.90,18.9,16.3,0.137,212091.0,212091.0,10420,0,0,0,L,1122011218,1,122.91,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439420513,384995.00
08/12/2015 19:00,2,0.723,ACTIVE,211.93,336.34,60.002,1439420404,"201051344000867","174011321042388",27.12,32.40,0,328.52,367.00,19.9,17.2,0.133,204795.4,204795.4,10442,0,0,0,L,1122011218,1,122.68,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439420514,384996.00
08/12/2015 19:00,2,0.682,ACTIVE,211.48,335.74,59.975,1439420404,"201051344001230","174011321042388",27.55,32.40,0,327.62,365.19,19.0,16.4,0.141,215742.4,215742.4,10454,0,0,0,L,1122011218,1,122.46,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439420515,384997.00
08/12/2015 19:00,2,0.676,ACTIVE,212.16,338.14,59.970,1439420404,"201051344000576","174011321042388",27.37,31.30,0,328.82,367.60,18.7,16.1,0.155,212003.2,212003.2,10461,0,0,0,L,1122011218,1,122.46,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439420516,384998.00
08/12/2015 19:00,2,0.734,ACTIVE,211.48,337.54,59.970,1439420404,"201051344000579","174011321042388",27.49,33.00,0,328.22,368.50,20.5,17.9,0.159,218957.5,218957.5,10418,0,0,0,L,1122011218,1,122.23,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439420517,384999.00
08/12/2015 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1439420404,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439421284,385000.00
08/12/2015 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1439420404,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439421284,385001.00
08/12/2015 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1439420404,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439421284,385002.00
08/12/2015 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1439420404,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439421284,385003.00
08/12/2015 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1439420404,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439421284,385004.00
08/12/2015 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1439420404,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439421284,385005.00
08/12/2015 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1439420404,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439421284,385006.00
08/12/2015 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1439420404,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439421284,385007.00
