ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/12/2015 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1439420404,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439421284,385008.00
08/12/2015 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1439420404,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439421284,385009.00
08/12/2015 19:15,2,0.641,ACTIVE,210.80,335.14,59.991,1439421303,"201051344000955","174011321042388",27.55,31.80,0,326.42,346.26,17.9,15.4,0.124,217504.8,217504.8,10430,0,0,0,L,1122011218,1,121.55,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439421378,385010.00
08/12/2015 19:15,2,0.602,ACTIVE,211.93,338.74,59.965,1439421303,"274151322000095","174011321042388",27.10,34.80,0,329.73,345.06,16.5,14.0,0.110,517052.3,517052.3,11330,0,0,0,L,1151911521,1,122.46,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439421379,385011.00
08/12/2015 19:15,2,0.645,ACTIVE,211.03,334.84,59.949,1439421303,"201051344000868","174011321042388",27.39,30.30,0,325.52,346.26,17.9,15.4,0.133,204282.5,204282.5,10443,0,0,0,L,1122011218,1,121.78,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439421380,385012.00
08/12/2015 19:15,2,0.635,ACTIVE,211.70,336.04,59.970,1439421303,"201051344000853","174011321042388",27.27,30.80,0,327.02,348.96,17.5,15.0,0.124,210732.4,210732.4,10445,0,0,0,L,1122011218,1,122.46,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439421381,385013.00
08/12/2015 19:15,2,0.633,ACTIVE,211.70,336.64,59.970,1439421303,"201051344000582","174011321042388",26.98,31.30,0,326.42,348.06,17.3,14.8,0.133,209917.8,209917.8,10418,0,0,0,L,1122011218,1,122.23,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439421382,385014.00
08/12/2015 19:15,2,0.633,ACTIVE,211.25,335.74,59.975,1439421303,"201051344000469","174011321042388",27.41,29.50,0,326.72,348.66,17.6,15.1,0.137,205995.4,205995.4,10440,0,0,0,L,1122011218,1,121.78,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439421383,385015.00
08/12/2015 19:15,2,0.619,ACTIVE,211.03,336.64,59.986,1439421303,"201051344000988","174011321042388",27.39,30.80,0,326.12,348.96,17.2,14.7,0.124,205118.1,205118.1,10423,0,0,0,L,1122011218,1,122.01,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439421383,385016.00
08/12/2015 19:15,2,0.633,ACTIVE,211.25,335.14,59.938,1439421303,"201051344001158","174011321042388",27.31,30.80,0,327.62,346.86,17.5,15.0,0.137,210824.2,210824.2,10424,0,0,0,L,1122011218,1,121.78,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439421385,385017.00
08/12/2015 19:15,2,0.652,ACTIVE,211.03,333.93,59.981,1439421303,"201051344001025","174011321042388",27.49,31.30,0,326.72,348.66,18.2,15.7,0.137,215213.5,215213.5,10421,0,0,0,L,1122011218,1,121.78,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439421385,385018.00
08/12/2015 19:15,2,0.646,ACTIVE,211.03,335.14,59.975,1439421303,"201051344000569","174011321042388",27.19,31.00,0,325.82,348.96,17.9,15.3,0.128,218493.1,218493.1,10447,0,0,0,L,1122011218,1,121.55,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439421386,385019.00
08/12/2015 19:15,2,0.357,ACTIVE,212.38,393.45,59.970,1439421303,"274151322000094","174011321042388",36.88,35.80,0,331.23,409.68,13.1,10.8,0.080,395024.5,395024.5,11845,0,0,0,L,1151911521,1,121.78,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439421387,385020.00
08/12/2015 19:15,2,0.654,ACTIVE,211.03,335.14,59.965,1439421303,"201051344000458","174011321042388",26.92,31.30,0,327.92,347.46,17.9,15.3,0.137,214179.8,214179.8,10438,0,0,0,L,1122011218,1,122.23,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439421388,385021.00
08/12/2015 19:15,2,0.551,ACTIVE,212.61,337.54,59.970,1439421303,"274151322000087","174011321042388",26.20,45.50,0,329.43,345.06,14.6,12.2,0.088,466879.8,466879.8,11258,0,0,0,L,1151911521,1,122.01,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439421389,385022.00
08/12/2015 19:15,2,0.590,ACTIVE,211.70,336.64,59.954,1439421303,"274151322000052","174011321042388",26.84,35.40,0,328.82,345.36,16.0,13.5,0.110,499179.9,499179.9,11680,0,0,0,L,1151911521,1,121.55,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439421390,385023.00
08/12/2015 19:15,2,0.639,ACTIVE,211.25,336.34,59.965,1439421303,"201051344001145","174011321042388",27.51,31.00,0,326.42,348.36,17.8,15.3,0.124,219243.5,219243.5,10444,0,0,0,L,1122011218,1,122.01,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439421391,385024.00
08/12/2015 19:15,2,0.617,ACTIVE,211.25,335.74,59.970,1439421303,"201051344000685","174011321042388",26.90,31.50,0,327.02,347.76,16.8,14.3,0.128,217962.7,217962.7,10445,0,0,0,L,1122011218,1,122.68,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439421392,385025.00
08/12/2015 19:15,2,0.539,ACTIVE,211.70,335.44,59.965,1439421303,"274151322000088","174011321042388",26.52,33.50,0,329.43,344.76,14.5,12.1,0.088,479040.7,479040.7,11285,0,0,0,L,1151911521,1,122.46,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439421393,385026.00
08/12/2015 19:15,2,0.621,ACTIVE,211.25,335.74,59.965,1439421303,"201051344000438","174011321042388",27.63,31.80,0,326.42,347.46,17.4,14.9,0.128,217972.9,217972.9,10418,0,0,0,L,1122011218,1,122.23,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439421394,385027.00
08/12/2015 19:15,2,0.672,ACTIVE,210.80,334.54,59.991,1439421303,"201051344001135","174011321042388",27.31,30.80,0,327.32,348.06,18.6,16.0,0.119,209472.0,209472.0,10397,0,0,0,L,1122011218,1,122.01,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439421395,385028.00
08/12/2015 19:15,2,0.635,ACTIVE,211.48,335.14,59.965,1439421303,"201051344000417","174011321042388",27.87,32.40,0,327.62,348.36,18.0,15.4,0.133,213100.5,213100.5,10417,0,0,0,L,1122011218,1,121.78,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439421396,385029.00
08/12/2015 19:15,2,0.641,ACTIVE,211.03,335.44,59.965,1439421303,"201051344000594","174011321042388",27.65,32.60,0,326.12,347.46,18.0,15.4,0.124,214773.1,214773.1,10440,0,0,0,L,1122011218,1,122.01,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439421397,385030.00
08/12/2015 19:15,2,0.586,ACTIVE,212.16,337.24,59.959,1439421303,"274151322000083","174011321042388",26.62,35.40,0,329.43,345.06,15.8,13.3,0.106,495045.8,495045.8,11710,0,0,0,L,1151911521,1,121.78,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439421398,385031.00
08/12/2015 19:15,2,0.701,ACTIVE,211.48,337.24,59.933,1439421303,"201051344000585","174011321042388",27.59,31.00,0,327.32,348.66,19.6,17.0,0.141,214252.6,214252.6,10419,0,0,0,L,1122011218,1,121.78,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439421399,385032.00
08/12/2015 19:15,2,0.561,ACTIVE,211.93,338.74,59.954,1439421303,"274151322000054","174011321042388",26.84,33.80,0,329.43,345.06,15.3,12.8,0.102,489862.3,489862.3,11273,0,0,0,L,1151911521,1,122.23,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439421400,385033.00
08/12/2015 19:15,2,0.643,ACTIVE,211.48,334.84,59.949,1439421303,"201051344001203","174011321042388",27.31,31.50,0,327.32,348.36,17.8,15.2,0.137,215104.8,215104.8,10433,0,0,0,L,1122011218,1,122.46,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439421401,385034.00
08/12/2015 19:15,2,0.648,ACTIVE,210.57,334.84,59.965,1439421303,"201051344000646","174011321042388",27.27,31.30,0,324.92,347.16,17.9,15.4,0.141,211437.6,211437.6,10414,0,0,0,L,1122011218,1,122.01,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439421402,385035.00
08/12/2015 19:15,2,0.365,ACTIVE,212.83,403.67,59.959,1439421303,"274151322000068","174011321042388",37.89,36.30,0,332.43,413.29,13.9,11.5,0.075,394300.9,394300.9,11457,0,0,0,L,1151911521,1,122.46,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439421403,385036.00
08/12/2015 19:15,2,0.600,ACTIVE,212.61,337.24,59.970,1439421303,"274151322000076","174011321042388",27.57,34.80,0,330.33,345.96,16.7,14.2,0.102,523170.9,523170.9,11696,0,0,0,L,1151911521,1,122.23,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439421404,385037.00
08/12/2015 19:15,2,0.650,ACTIVE,211.03,335.14,60.007,1439421303,"201051344000890","174011321042388",27.41,32.40,0,327.02,347.16,18.1,15.6,0.124,216130.1,216130.1,10428,0,0,0,L,1122011218,1,122.01,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439421404,385038.00
08/12/2015 19:15,2,0.629,ACTIVE,211.25,336.04,59.959,1439421303,"201051344000900","174011321042388",26.86,30.30,0,325.82,346.86,17.1,14.6,0.128,217022.4,217022.4,10463,0,0,0,L,1122011218,1,122.23,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439421405,385039.00
08/12/2015 19:15,2,0.625,ACTIVE,211.48,337.24,59.965,1439421303,"201051344000633","174011321042388",27.89,31.50,0,326.42,348.66,17.7,15.2,0.133,205892.3,205892.3,10453,0,0,0,L,1122011218,1,122.46,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439421406,385040.00
08/12/2015 19:15,2,0.662,ACTIVE,211.25,335.14,59.981,1439421303,"201051344000983","174011321042388",27.61,31.00,0,326.72,346.56,18.6,16.0,0.137,213948.1,213948.1,10441,0,0,0,L,1122011218,1,122.01,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439421407,385041.00
08/12/2015 19:15,2,0.623,ACTIVE,211.48,336.34,59.970,1439421303,"201051344000917","174011321042388",27.73,32.00,0,326.42,347.76,17.5,15.0,0.124,216645.0,216645.0,10454,0,0,0,L,1122011218,1,122.01,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439421408,385042.00
08/12/2015 19:15,2,0.635,ACTIVE,211.48,335.44,59.938,1439421303,"201051344000648","174011321042388",27.41,30.50,0,327.92,348.36,17.6,15.1,0.128,211898.6,211898.6,10441,0,0,0,L,1122011218,1,121.78,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439421409,385043.00
08/12/2015 19:15,2,0.615,ACTIVE,211.25,335.74,59.991,1439421303,"201051344001093","174011321042388",27.17,31.30,0,326.42,347.16,17.0,14.5,0.115,214850.7,214850.7,10439,0,0,0,L,1122011218,1,122.01,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439421410,385044.00
08/12/2015 19:15,2,0.629,ACTIVE,211.70,335.44,59.965,1439421303,"201051344000645","174011321042388",27.12,31.30,0,327.02,348.06,17.3,14.7,0.128,212859.7,212859.7,10444,0,0,0,L,1122011218,1,122.46,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439421411,385045.00
08/12/2015 19:15,2,0.547,ACTIVE,212.61,338.74,59.965,1439421303,"274151322000085","174011321042388",26.54,33.80,0,330.33,345.06,14.7,12.3,0.088,492445.2,492445.2,11690,0,0,0,L,1151911521,1,122.46,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439421412,385046.00
08/12/2015 19:15,2,0.617,ACTIVE,211.48,336.34,59.965,1439421303,"201051344000651","174011321042388",27.41,30.80,0,328.22,347.76,17.2,14.7,0.128,212094.7,212094.7,10421,0,0,0,L,1122011218,1,122.46,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439421413,385047.00
08/12/2015 19:15,2,0.660,ACTIVE,211.25,334.24,59.970,1439421303,"201051344000867","174011321042388",26.76,31.50,0,326.42,346.26,17.9,15.4,0.124,204799.3,204799.3,10443,0,0,0,L,1122011218,1,122.23,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439421414,385048.00
08/12/2015 19:15,2,0.619,ACTIVE,211.03,334.24,59.970,1439421303,"201051344001230","174011321042388",27.59,31.30,0,326.42,345.06,17.4,14.8,0.119,215746.2,215746.2,10455,0,0,0,L,1122011218,1,122.23,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439421415,385049.00
08/12/2015 19:15,2,0.611,ACTIVE,211.70,336.34,59.965,1439421303,"201051344000576","174011321042388",27.25,30.50,0,327.32,347.76,16.9,14.4,0.137,212006.9,212006.9,10462,0,0,0,L,1122011218,1,122.23,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439421416,385050.00
08/12/2015 19:15,2,0.680,ACTIVE,211.03,335.14,59.970,1439421303,"201051344000579","174011321042388",27.10,32.00,0,327.02,347.16,18.7,16.1,0.137,218961.6,218961.6,10419,0,0,0,L,1122011218,1,122.01,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439421417,385051.00
08/12/2015 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1439421303,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439422183,385052.00
08/12/2015 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1439421303,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439422183,385053.00
08/12/2015 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1439421303,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439422183,385054.00
08/12/2015 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1439421303,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439422183,385055.00
08/12/2015 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1439421303,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439422183,385056.00
08/12/2015 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1439421303,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439422183,385057.00
08/12/2015 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1439421303,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439422183,385058.00
08/12/2015 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1439421303,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439422183,385059.00
08/12/2015 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1439421303,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439422183,385060.00
08/12/2015 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1439421303,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439422183,385061.00
08/12/2015 19:30,2,0.766,ACTIVE,210.80,337.24,59.986,1439422203,"201051344000955","174011321042388",27.81,30.80,0,324.92,347.16,21.6,18.9,0.155,217508.8,217508.8,10431,0,0,0,L,1122011218,1,121.10,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439422277,385062.00
08/12/2015 19:30,2,0.742,ACTIVE,211.93,341.15,59.975,1439422203,"274151322000095","174011321042388",27.51,33.80,0,327.62,346.56,20.6,18.0,0.137,517056.0,517056.0,11331,0,0,0,L,1151911521,1,122.46,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439422278,385063.00
08/12/2015 19:30,2,0.787,ACTIVE,211.03,337.84,59.965,1439422203,"201051344000868","174011321042388",27.10,29.50,0,325.52,348.36,21.6,19.0,0.164,204286.5,204286.5,10444,0,0,0,L,1122011218,1,121.55,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439422279,385064.00
08/12/2015 19:30,2,0.760,ACTIVE,211.70,338.44,59.949,1439422203,"201051344000853","174011321042388",27.69,30.30,0,327.02,348.96,21.3,18.6,0.168,210736.4,210736.4,10446,0,0,0,L,1122011218,1,122.23,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439422280,385065.00
08/12/2015 19:30,2,0.758,ACTIVE,211.48,338.14,59.986,1439422203,"201051344000582","174011321042388",27.33,30.50,0,326.42,348.06,21.0,18.4,0.168,209921.7,209921.7,10419,0,0,0,L,1122011218,1,121.78,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439422281,385066.00
08/12/2015 19:30,2,0.756,ACTIVE,211.25,338.14,59.991,1439422203,"201051344000469","174011321042388",27.89,29.00,0,325.82,347.76,21.4,18.7,0.164,205999.4,205999.4,10441,0,0,0,L,1122011218,1,121.33,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439422282,385067.00
08/12/2015 19:30,2,0.756,ACTIVE,211.03,338.74,59.996,1439422203,"201051344000988","174011321042388",27.51,30.30,0,325.52,349.56,21.1,18.4,0.164,205121.9,205121.9,10424,0,0,0,L,1122011218,1,121.55,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439422283,385068.00
08/12/2015 19:30,2,0.779,ACTIVE,211.03,338.14,59.986,1439422203,"201051344001158","174011321042388",27.04,30.30,0,326.12,348.06,21.4,18.7,0.155,210828.2,210828.2,10425,0,0,0,L,1122011218,1,121.55,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439422284,385069.00
08/12/2015 19:30,2,0.775,ACTIVE,211.03,337.24,59.991,1439422203,"201051344001025","174011321042388",28.07,30.30,0,327.02,348.36,22.1,19.4,0.181,215217.6,215217.6,10422,0,0,0,L,1122011218,1,121.33,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439422285,385070.00
08/12/2015 19:30,2,0.771,ACTIVE,211.03,338.74,60.007,1439422203,"201051344000569","174011321042388",27.73,30.50,0,325.52,348.06,21.7,19.1,0.168,218497.2,218497.2,10448,0,0,0,L,1122011218,1,121.10,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439422286,385071.00
08/12/2015 19:30,2,0.467,ACTIVE,211.93,384.73,59.991,1439422203,"274151322000094","174011321042388",36.08,35.20,0,330.93,410.28,17.1,14.6,0.106,395027.4,395027.4,11846,0,0,0,L,1151911521,1,121.78,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439422287,385072.00
08/12/2015 19:30,2,0.771,ACTIVE,210.80,336.94,59.996,1439422203,"201051344000458","174011321042388",27.61,30.80,0,325.82,347.16,21.6,18.9,0.159,214183.8,214183.8,10439,0,0,0,L,1122011218,1,121.78,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439422287,385073.00
08/12/2015 19:30,2,0.693,ACTIVE,211.70,341.75,60.007,1439422203,"274151322000087","174011321042388",26.96,43.60,0,329.73,346.56,18.9,16.3,0.119,466883.1,466883.1,11259,0,0,0,L,1151911521,1,122.01,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439422288,385074.00
08/12/2015 19:30,2,0.730,ACTIVE,211.70,339.95,60.012,1439422203,"274151322000052","174011321042388",26.90,34.50,0,328.82,346.86,20.0,17.3,0.124,499183.5,499183.5,11681,0,0,0,L,1151911521,1,121.33,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439422289,385075.00
08/12/2015 19:30,2,0.771,ACTIVE,211.03,337.54,59.991,1439422203,"201051344001145","174011321042388",27.77,30.30,0,327.62,348.66,21.7,19.0,0.164,219247.5,219247.5,10445,0,0,0,L,1122011218,1,121.55,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439422290,385076.00
08/12/2015 19:30,2,0.738,ACTIVE,211.03,337.84,59.991,1439422203,"201051344000685","174011321042388",27.67,30.80,0,326.12,347.76,20.8,18.1,0.164,217966.5,217966.5,10446,0,0,0,L,1122011218,1,122.23,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439422291,385077.00
08/12/2015 19:30,2,0.680,ACTIVE,211.48,338.74,59.991,1439422203,"274151322000088","174011321042388",26.66,32.80,0,329.43,345.66,18.4,15.8,0.115,479043.9,479043.9,11286,0,0,0,L,1151911521,1,122.46,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439422292,385078.00
08/12/2015 19:30,2,0.752,ACTIVE,211.25,338.14,60.002,1439422203,"201051344000438","174011321042388",28.03,31.00,0,326.72,348.06,21.4,18.7,0.155,217976.8,217976.8,10419,0,0,0,L,1122011218,1,122.01,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439422293,385079.00
08/12/2015 19:30,2,0.797,ACTIVE,210.57,336.64,59.996,1439422203,"201051344001135","174011321042388",27.69,30.30,0,326.12,347.46,22.4,19.7,0.164,209476.2,209476.2,10398,0,0,0,L,1122011218,1,121.55,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439422294,385080.00
08/12/2015 19:30,2,0.783,ACTIVE,210.80,337.84,60.023,1439422203,"201051344000417","174011321042388",27.53,31.50,0,326.42,348.66,21.8,19.1,0.172,213104.5,213104.5,10418,0,0,0,L,1122011218,1,121.10,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439422295,385081.00
08/12/2015 19:30,2,0.785,ACTIVE,210.35,336.94,59.991,1439422203,"201051344000594","174011321042388",27.57,31.80,0,325.82,348.06,22.0,19.3,0.168,214777.2,214777.2,10441,0,0,0,L,1122011218,1,121.33,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439422296,385082.00
08/12/2015 19:30,2,0.721,ACTIVE,211.70,340.55,59.991,1439422203,"274151322000083","174011321042388",27.12,34.30,0,329.43,346.86,19.8,17.2,0.115,495049.3,495049.3,11711,0,0,0,L,1151911521,1,121.55,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439422297,385083.00
08/12/2015 19:30,2,0.832,ACTIVE,211.03,339.34,59.991,1439422203,"201051344000585","174011321042388",27.93,30.30,0,327.02,348.96,23.6,20.9,0.155,214257.0,214257.0,10420,0,0,0,L,1122011218,1,121.33,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439422298,385084.00
08/12/2015 19:30,2,0.693,ACTIVE,211.48,341.75,59.996,1439422203,"274151322000054","174011321042388",27.37,33.00,0,329.43,346.56,19.3,16.7,0.124,489865.7,489865.7,11274,0,0,0,L,1151911521,1,122.01,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439422299,385085.00
08/12/2015 19:30,2,0.764,ACTIVE,211.03,336.64,60.007,1439422203,"201051344001203","174011321042388",28.07,30.80,0,327.02,348.96,21.7,19.1,0.164,215108.8,215108.8,10434,0,0,0,L,1122011218,1,122.01,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439422300,385086.00
08/12/2015 19:30,2,0.775,ACTIVE,210.57,337.54,60.007,1439422203,"201051344000646","174011321042388",27.71,30.80,0,325.22,348.06,21.8,19.1,0.172,211441.7,211441.7,10415,0,0,0,L,1122011218,1,121.78,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439422301,385087.00
08/12/2015 19:30,2,0.490,ACTIVE,212.38,391.04,59.991,1439422203,"274151322000068","174011321042388",36.50,35.60,0,331.83,415.09,18.1,15.6,0.106,394304.1,394304.1,11458,0,0,0,L,1151911521,1,122.23,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439422302,385088.00
08/12/2015 19:30,2,0.748,ACTIVE,212.16,338.44,59.996,1439422203,"274151322000076","174011321042388",27.89,33.80,0,328.82,347.46,21.2,18.5,0.141,523174.7,523174.7,11697,0,0,0,L,1151911521,1,122.01,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439422303,385089.00
08/12/2015 19:30,2,0.775,ACTIVE,210.35,336.04,60.002,1439422203,"201051344000890","174011321042388",28.15,31.50,0,326.42,347.76,22.1,19.4,0.164,216134.2,216134.2,10429,0,0,0,L,1122011218,1,121.55,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439422304,385090.00
08/12/2015 19:30,2,0.756,ACTIVE,210.57,336.94,59.996,1439422203,"201051344000900","174011321042388",27.71,29.80,0,326.12,347.46,21.3,18.6,0.164,217026.3,217026.3,10464,0,0,0,L,1122011218,1,121.78,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439422305,385091.00
08/12/2015 19:30,2,0.760,ACTIVE,211.03,340.25,59.996,1439422203,"201051344000633","174011321042388",27.97,30.80,0,324.62,349.26,21.6,18.9,0.172,205896.3,205896.3,10454,0,0,0,L,1122011218,1,121.78,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439422306,385092.00
08/12/2015 19:30,2,0.783,ACTIVE,210.80,337.54,59.991,1439422203,"201051344000983","174011321042388",28.29,30.50,0,326.12,348.36,22.5,19.8,0.168,213952.3,213952.3,10442,0,0,0,L,1122011218,1,121.55,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439422307,385093.00
08/12/2015 19:30,2,0.775,ACTIVE,210.80,337.84,59.991,1439422203,"201051344000917","174011321042388",27.47,31.30,0,326.42,347.76,21.6,19.0,0.164,216649.0,216649.0,10455,0,0,0,L,1122011218,1,121.55,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439422308,385094.00
08/12/2015 19:30,2,0.777,ACTIVE,211.03,337.24,59.986,1439422203,"201051344000648","174011321042388",27.43,30.00,0,327.32,348.66,21.6,19.0,0.159,211902.5,211902.5,10442,0,0,0,L,1122011218,1,121.33,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439422308,385095.00
08/12/2015 19:30,2,0.748,ACTIVE,211.03,337.84,59.991,1439422203,"201051344001093","174011321042388",27.89,30.80,0,325.82,347.46,21.1,18.5,0.159,214854.6,214854.6,10440,0,0,0,L,1122011218,1,121.55,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439422309,385096.00
08/12/2015 19:30,2,0.766,ACTIVE,211.03,338.74,59.996,1439422203,"201051344000645","174011321042388",27.51,30.50,0,327.02,348.36,21.4,18.7,0.168,212863.6,212863.6,10445,0,0,0,L,1122011218,1,122.01,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439422310,385097.00
08/12/2015 19:30,2,0.699,ACTIVE,211.70,338.74,59.991,1439422203,"274151322000085","174011321042388",27.21,33.00,0,330.03,346.26,19.3,16.7,0.124,492448.6,492448.6,11691,0,0,0,L,1151911521,1,122.46,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439422311,385098.00
08/12/2015 19:30,2,0.758,ACTIVE,210.57,337.24,59.991,1439422203,"201051344000651","174011321042388",27.65,30.00,0,326.72,348.66,21.3,18.6,0.168,212098.6,212098.6,10422,0,0,0,L,1122011218,1,122.01,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439422312,385099.00
08/12/2015 19:30,2,0.797,ACTIVE,210.57,336.34,59.996,1439422203,"201051344000867","174011321042388",27.31,31.00,0,326.12,348.06,22.1,19.4,0.164,204803.4,204803.4,10444,0,0,0,L,1122011218,1,121.78,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439422313,385100.00
08/12/2015 19:30,2,0.766,ACTIVE,210.57,336.64,59.991,1439422203,"201051344001230","174011321042388",27.61,30.50,0,325.22,346.56,21.4,18.8,0.172,215750.1,215750.1,10456,0,0,0,L,1122011218,1,121.55,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439422314,385101.00
08/12/2015 19:30,2,0.744,ACTIVE,211.03,339.65,59.996,1439422203,"201051344000576","174011321042388",27.93,29.80,0,327.32,348.66,21.1,18.4,0.172,212010.8,212010.8,10463,0,0,0,L,1122011218,1,121.78,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439422315,385102.00
08/12/2015 19:30,2,0.805,ACTIVE,210.35,338.14,59.991,1439422203,"201051344000579","174011321042388",27.97,31.30,0,327.02,348.06,22.8,20.1,0.168,218965.8,218965.8,10420,0,0,0,L,1122011218,1,121.33,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439422316,385103.00
08/12/2015 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1439422203,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439423083,385104.00
08/12/2015 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1439422203,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439423083,385105.00
08/12/2015 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1439422203,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439423083,385106.00
08/12/2015 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1439422203,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439423083,385107.00
08/12/2015 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1439422203,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439423083,385108.00
08/12/2015 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1439422203,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439423083,385109.00
08/12/2015 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1439422203,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439423083,385110.00
08/12/2015 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1439422203,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439423083,385111.00
08/12/2015 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1439422203,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439423083,385112.00
08/12/2015 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1439422203,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439423083,385113.00
08/12/2015 19:45,2,0.848,ACTIVE,210.12,338.44,59.981,1439423103,"201051344000955","174011321042388",28.25,30.80,0,327.02,351.37,24.3,21.5,0.186,217514.3,217514.3,10432,0,0,0,L,1122011218,1,120.65,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439423178,385114.00
08/12/2015 19:45,2,0.830,ACTIVE,211.25,343.25,59.996,1439423103,"274151322000095","174011321042388",27.43,33.30,0,326.42,350.47,23.1,20.3,0.146,517061.2,517061.2,11332,0,0,0,L,1151911521,1,122.01,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439423179,385115.00
08/12/2015 19:45,2,0.877,ACTIVE,210.35,338.14,59.970,1439423103,"201051344000868","174011321042388",27.25,29.50,0,326.42,353.17,24.2,21.4,0.177,204292.0,204292.0,10445,0,0,0,L,1122011218,1,121.10,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439423180,385116.00
08/12/2015 19:45,2,0.855,ACTIVE,211.25,339.95,59.981,1439423103,"201051344000853","174011321042388",27.57,30.30,0,328.22,353.47,23.9,21.1,0.181,210741.8,210741.8,10447,0,0,0,L,1122011218,1,122.01,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439423180,385117.00
08/12/2015 19:45,2,0.844,ACTIVE,211.03,338.74,59.981,1439423103,"201051344000582","174011321042388",27.33,30.30,0,327.62,353.17,23.4,20.6,0.190,209927.0,209927.0,10420,0,0,0,L,1122011218,1,121.55,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439423181,385118.00
08/12/2015 19:45,2,0.859,ACTIVE,210.57,339.95,59.991,1439423103,"201051344000469","174011321042388",27.35,29.30,0,326.42,352.57,23.8,21.1,0.199,206004.8,206004.8,10442,0,0,0,L,1122011218,1,121.10,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439423182,385119.00
08/12/2015 19:45,2,0.834,ACTIVE,210.57,340.25,59.970,1439423103,"201051344000988","174011321042388",27.85,30.30,0,325.82,354.37,23.6,20.8,0.181,205127.3,205127.3,10425,0,0,0,L,1122011218,1,121.33,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439423183,385120.00
08/12/2015 19:45,2,0.855,ACTIVE,210.80,338.44,59.981,1439423103,"201051344001158","174011321042388",27.35,30.30,0,327.02,352.87,23.7,21.0,0.194,210833.5,210833.5,10426,0,0,0,L,1122011218,1,121.10,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439423184,385121.00
08/12/2015 19:45,2,0.863,ACTIVE,210.57,338.14,59.970,1439423103,"201051344001025","174011321042388",27.77,30.30,0,327.02,353.47,24.3,21.5,0.186,215223.1,215223.1,10423,0,0,0,L,1122011218,1,121.10,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439423185,385122.00
08/12/2015 19:45,2,0.848,ACTIVE,210.80,338.44,59.975,1439423103,"201051344000569","174011321042388",27.95,30.50,0,327.62,353.47,24.0,21.3,0.199,218502.6,218502.6,10449,0,0,0,L,1122011218,1,120.88,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439423186,385123.00
08/12/2015 19:45,2,0.521,ACTIVE,211.70,387.14,59.944,1439423103,"274151322000094","174011321042388",35.94,34.80,0,332.43,412.68,19.0,16.4,0.128,395031.7,395031.7,11847,0,0,0,L,1151911521,1,121.55,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439423187,385124.00
08/12/2015 19:45,2,0.857,ACTIVE,210.57,337.84,59.970,1439423103,"201051344000458","174011321042388",27.51,30.80,0,327.32,352.57,23.9,21.2,0.203,214189.2,214189.2,10440,0,0,0,L,1122011218,1,121.55,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439423188,385125.00
08/12/2015 19:45,2,0.768,ACTIVE,211.93,339.04,59.975,1439423103,"274151322000087","174011321042388",27.02,42.30,0,326.42,349.86,21.0,18.4,0.141,466887.8,466887.8,11260,0,0,0,L,1151911521,1,122.01,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439423189,385126.00
08/12/2015 19:45,2,0.801,ACTIVE,211.03,338.44,59.975,1439423103,"274151322000052","174011321042388",27.43,34.00,0,326.72,350.17,22.2,19.5,0.137,499188.5,499188.5,11682,0,0,0,L,1151911521,1,121.33,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439423189,385127.00
08/12/2015 19:45,2,0.844,ACTIVE,210.80,339.34,60.002,1439423103,"201051344001145","174011321042388",27.87,30.00,0,327.92,352.57,23.9,21.1,0.190,219253.0,219253.0,10446,0,0,0,L,1122011218,1,121.33,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439423190,385128.00
08/12/2015 19:45,2,0.822,ACTIVE,211.03,339.04,59.970,1439423103,"201051344000685","174011321042388",27.53,30.50,0,326.12,352.57,22.9,20.2,0.190,217971.7,217971.7,10447,0,0,0,L,1122011218,1,122.01,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439423191,385129.00
08/12/2015 19:45,2,0.760,ACTIVE,211.03,339.34,59.959,1439423103,"274151322000088","174011321042388",26.86,32.60,0,328.52,348.96,20.7,18.0,0.137,479048.5,479048.5,11287,0,0,0,L,1151911521,1,122.23,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439423192,385130.00
08/12/2015 19:45,2,0.836,ACTIVE,211.03,338.74,59.970,1439423103,"201051344000438","174011321042388",27.91,30.80,0,328.22,353.17,23.7,20.9,0.194,217982.2,217982.2,10420,0,0,0,L,1122011218,1,121.55,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439423193,385131.00
08/12/2015 19:45,2,0.865,ACTIVE,210.57,337.24,59.975,1439423103,"201051344001135","174011321042388",28.05,30.00,0,327.32,352.27,24.6,21.9,0.168,209481.8,209481.8,10399,0,0,0,L,1122011218,1,121.33,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439423194,385132.00
08/12/2015 19:45,2,0.859,ACTIVE,210.80,338.74,59.938,1439423103,"201051344000417","174011321042388",27.67,31.30,0,327.02,352.57,24.1,21.4,0.190,213110.0,213110.0,10419,0,0,0,L,1122011218,1,121.10,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439423195,385133.00
08/12/2015 19:45,2,0.861,ACTIVE,210.57,338.74,59.970,1439423103,"201051344000594","174011321042388",27.73,31.50,0,326.72,352.57,24.2,21.5,0.168,214782.7,214782.7,10442,0,0,0,L,1122011218,1,121.33,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439423196,385134.00
08/12/2015 19:45,2,0.783,ACTIVE,211.70,338.44,59.970,1439423103,"274151322000083","174011321042388",27.25,33.80,0,327.62,349.86,21.7,19.0,0.146,495054.2,495054.2,11712,0,0,0,L,1151911521,1,121.78,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439423197,385135.00
08/12/2015 19:45,2,0.881,ACTIVE,210.80,339.95,59.975,1439423103,"201051344000585","174011321042388",28.31,30.30,0,327.02,353.17,25.3,22.5,0.181,214262.9,214262.9,10421,0,0,0,L,1122011218,1,121.10,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439423198,385136.00
08/12/2015 19:45,2,0.785,ACTIVE,211.70,341.45,59.970,1439423103,"274151322000054","174011321042388",27.06,32.80,0,328.22,349.86,21.5,18.9,0.141,489870.6,489870.6,11275,0,0,0,L,1151911521,1,122.23,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439423199,385137.00
08/12/2015 19:45,2,0.850,ACTIVE,211.03,338.44,59.975,1439423103,"201051344001203","174011321042388",27.89,30.50,0,327.62,353.47,24.1,21.3,0.181,215114.3,215114.3,10435,0,0,0,L,1122011218,1,121.78,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439423200,385138.00
08/12/2015 19:45,2,0.854,ACTIVE,210.35,337.84,59.970,1439423103,"201051344000646","174011321042388",27.77,30.50,0,326.42,351.97,24.0,21.2,0.186,211447.1,211447.1,10416,0,0,0,L,1122011218,1,121.55,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439423201,385139.00
08/12/2015 19:45,2,0.545,ACTIVE,212.61,387.44,59.933,1439423103,"274151322000068","174011321042388",36.26,35.20,0,333.33,414.49,20.0,17.3,0.124,394308.5,394308.5,11459,0,0,0,L,1151911521,1,122.46,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439423202,385140.00
08/12/2015 19:45,2,0.838,ACTIVE,211.93,338.74,59.970,1439423103,"274151322000076","174011321042388",27.69,33.30,0,331.23,350.77,23.5,20.8,0.159,523180.0,523180.0,11698,0,0,0,L,1151911521,1,122.01,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439423203,385141.00
08/12/2015 19:45,2,0.879,ACTIVE,210.57,337.84,59.970,1439423103,"201051344000890","174011321042388",27.39,31.30,0,327.32,352.27,24.4,21.6,0.177,216139.8,216139.8,10430,0,0,0,L,1122011218,1,121.55,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439423204,385142.00
08/12/2015 19:45,2,0.838,ACTIVE,210.35,338.74,59.959,1439423103,"201051344000900","174011321042388",27.65,29.80,0,327.32,352.27,23.5,20.7,0.190,217031.7,217031.7,10465,0,0,0,L,1122011218,1,121.55,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439423205,385143.00
08/12/2015 19:45,2,0.846,ACTIVE,211.03,338.74,59.975,1439423103,"201051344000633","174011321042388",27.71,30.50,0,326.72,353.47,23.8,21.0,0.177,205901.7,205901.7,10455,0,0,0,L,1122011218,1,121.78,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439423206,385144.00
08/12/2015 19:45,2,0.869,ACTIVE,210.57,337.84,59.954,1439423103,"201051344000983","174011321042388",27.93,30.50,0,326.72,353.17,24.6,21.9,0.203,213958.0,213958.0,10443,0,0,0,L,1122011218,1,121.33,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439423207,385145.00
08/12/2015 19:45,2,0.832,ACTIVE,210.57,338.44,59.970,1439423103,"201051344000917","174011321042388",28.01,31.00,0,327.02,352.27,23.6,20.9,0.172,216654.4,216654.4,10456,0,0,0,L,1122011218,1,121.10,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439423208,385146.00
08/12/2015 19:45,2,0.838,ACTIVE,210.80,339.04,59.938,1439423103,"201051344000648","174011321042388",27.79,29.80,0,327.92,353.17,23.6,20.9,0.203,211907.9,211907.9,10443,0,0,0,L,1122011218,1,121.10,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439423209,385147.00
08/12/2015 19:45,2,0.842,ACTIVE,210.57,339.34,59.959,1439423103,"201051344001093","174011321042388",27.35,30.50,0,327.32,352.57,23.3,20.6,0.177,214859.9,214859.9,10441,0,0,0,L,1122011218,1,121.33,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439423210,385148.00
08/12/2015 19:45,2,0.840,ACTIVE,211.03,338.74,59.991,1439423103,"201051344000645","174011321042388",27.35,30.50,0,327.32,352.57,23.3,20.6,0.190,212868.9,212868.9,10446,0,0,0,L,1122011218,1,121.78,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439423211,385149.00
08/12/2015 19:45,2,0.773,ACTIVE,211.48,342.35,59.933,1439423103,"274151322000085","174011321042388",27.23,32.80,0,329.73,349.56,21.3,18.7,0.133,492453.4,492453.4,11692,0,0,0,L,1151911521,1,122.46,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439423211,385150.00
08/12/2015 19:45,2,0.828,ACTIVE,210.80,338.44,60.002,1439423103,"201051344000651","174011321042388",27.65,30.00,0,327.32,353.17,23.2,20.5,0.168,212103.9,212103.9,10423,0,0,0,L,1122011218,1,122.01,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439423212,385151.00
08/12/2015 19:45,2,0.859,ACTIVE,210.80,337.54,59.991,1439423103,"201051344000867","174011321042388",27.65,30.80,0,326.42,352.27,24.1,21.4,0.168,204808.9,204808.9,10445,0,0,0,L,1122011218,1,121.78,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439423213,385152.00
08/12/2015 19:45,2,0.830,ACTIVE,210.35,337.24,59.970,1439423103,"201051344001230","174011321042388",27.81,30.50,0,325.82,351.07,23.4,20.7,0.172,215755.5,215755.5,10457,0,0,0,L,1122011218,1,121.55,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439423214,385153.00
08/12/2015 19:45,2,0.812,ACTIVE,210.80,339.65,59.975,1439423103,"201051344000576","174011321042388",27.85,29.80,0,326.72,353.17,22.9,20.2,0.190,212016.0,212016.0,10464,0,0,0,L,1122011218,1,121.55,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439423215,385154.00
