ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/12/2015 19:45,2,0.863,ACTIVE,210.35,338.14,59.975,1439423103,"201051344000579","174011321042388",28.17,31.30,0,327.62,352.87,24.6,21.9,0.186,218971.5,218971.5,10421,0,0,0,L,1122011218,1,121.10,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439423216,385155.00
08/12/2015 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1439423103,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439423983,385156.00
08/12/2015 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1439423103,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439423983,385157.00
08/12/2015 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1439423103,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439423983,385158.00
08/12/2015 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1439423103,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439423983,385159.00
08/12/2015 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1439423103,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439423983,385160.00
08/12/2015 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1439423103,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439423983,385161.00
08/12/2015 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1439423103,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439423983,385162.00
08/12/2015 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1439423103,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439423983,385163.00
08/12/2015 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1439423103,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439423983,385164.00
08/12/2015 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1439423103,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439423983,385165.00
08/12/2015 20:00,2,0.584,ACTIVE,210.12,333.93,59.965,1439424003,"201051344000955","174011321042388",27.59,30.30,0,325.52,350.77,16.4,13.9,0.119,217518.5,217518.5,10433,0,0,0,L,1122011218,1,120.88,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439424078,385166.00
08/12/2015 20:00,2,0.535,ACTIVE,211.48,338.44,59.959,1439424003,"274151322000095","174011321042388",27.06,32.80,0,329.73,348.36,14.7,12.2,0.084,517065.1,517065.1,11333,0,0,0,L,1151911521,1,122.23,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439424079,385167.00
08/12/2015 20:00,2,0.590,ACTIVE,210.35,334.24,59.965,1439424003,"201051344000868","174011321042388",27.23,29.30,0,327.02,351.67,16.3,13.8,0.110,204296.2,204296.2,10446,0,0,0,L,1122011218,1,121.33,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439424080,385168.00
08/12/2015 20:00,2,0.578,ACTIVE,211.03,334.84,59.965,1439424003,"201051344000853","174011321042388",27.17,29.80,0,325.82,353.17,15.9,13.5,0.110,210745.9,210745.9,10448,0,0,0,L,1122011218,1,122.01,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439424081,385169.00
08/12/2015 20:00,2,0.564,ACTIVE,210.80,335.14,59.981,1439424003,"201051344000582","174011321042388",27.17,29.80,0,327.62,351.67,15.5,13.1,0.106,209931.0,209931.0,10421,0,0,0,L,1122011218,1,121.55,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439424082,385170.00
08/12/2015 20:00,2,0.572,ACTIVE,210.35,335.14,59.970,1439424003,"201051344000469","174011321042388",27.45,28.80,0,326.12,351.37,15.9,13.5,0.115,206008.9,206008.9,10443,0,0,0,L,1122011218,1,120.88,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439424082,385171.00
08/12/2015 20:00,2,0.568,ACTIVE,210.35,335.74,59.965,1439424003,"201051344000988","174011321042388",26.86,30.00,0,326.12,353.47,15.5,13.0,0.106,205131.3,205131.3,10426,0,0,0,L,1122011218,1,121.10,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439424083,385172.00
08/12/2015 20:00,2,0.578,ACTIVE,210.35,334.54,59.970,1439424003,"201051344001158","174011321042388",26.88,29.80,0,327.92,351.67,15.7,13.3,0.119,210837.6,210837.6,10427,0,0,0,L,1122011218,1,121.10,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439424084,385173.00
08/12/2015 20:00,2,0.582,ACTIVE,210.12,333.33,59.970,1439424003,"201051344001025","174011321042388",27.47,29.80,0,328.22,351.07,16.2,13.8,0.115,215227.3,215227.3,10424,0,0,0,L,1122011218,1,120.88,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439424085,385174.00
08/12/2015 20:00,2,0.582,ACTIVE,210.35,333.93,59.965,1439424003,"201051344000569","174011321042388",27.35,30.00,0,327.32,350.77,16.1,13.6,0.119,218506.8,218506.8,10450,0,0,0,L,1122011218,1,120.88,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439424086,385175.00
08/12/2015 20:00,2,0.318,ACTIVE,211.48,395.85,59.959,1439424003,"274151322000094","174011321042388",37.11,34.30,0,332.13,408.78,12.0,9.7,0.071,395034.8,395034.8,11848,0,0,0,L,1151911521,1,121.78,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439424087,385176.00
08/12/2015 20:00,2,0.566,ACTIVE,210.35,333.33,59.959,1439424003,"201051344000458","174011321042388",27.69,30.30,0,327.32,350.47,15.9,13.5,0.110,214193.4,214193.4,10441,0,0,0,L,1122011218,1,121.33,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439424088,385177.00
08/12/2015 20:00,2,0.512,ACTIVE,211.93,336.64,59.965,1439424003,"274151322000087","174011321042388",25.94,40.80,0,329.13,348.06,13.5,11.1,0.084,466891.3,466891.3,11261,0,0,0,L,1151911521,1,122.23,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439424089,385178.00
08/12/2015 20:00,2,0.539,ACTIVE,211.25,337.54,59.949,1439424003,"274151322000052","174011321042388",26.28,33.50,0,326.72,348.06,14.3,11.9,0.097,499192.2,499192.2,11683,0,0,0,L,1151911521,1,121.55,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439424090,385179.00
08/12/2015 20:00,2,0.568,ACTIVE,210.57,334.54,59.965,1439424003,"201051344001145","174011321042388",27.47,29.80,0,327.62,351.67,15.8,13.4,0.110,219257.1,219257.1,10447,0,0,0,L,1122011218,1,121.10,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439424091,385180.00
08/12/2015 20:00,2,0.537,ACTIVE,210.57,334.54,59.965,1439424003,"201051344000685","174011321042388",27.41,30.00,0,327.02,351.37,15.0,12.5,0.119,217975.6,217975.6,10448,0,0,0,L,1122011218,1,122.01,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439424092,385181.00
08/12/2015 20:00,2,0.492,ACTIVE,211.03,333.93,59.965,1439424003,"274151322000088","174011321042388",25.98,32.60,0,329.73,347.16,13.0,10.6,0.080,479051.9,479051.9,11288,0,0,0,L,1151911521,1,122.23,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439424093,385182.00
08/12/2015 20:00,2,0.559,ACTIVE,210.12,333.63,59.981,1439424003,"201051344000438","174011321042388",27.69,30.30,0,327.32,351.67,15.7,13.2,0.115,217986.3,217986.3,10421,0,0,0,L,1122011218,1,121.33,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439424094,385183.00
08/12/2015 20:00,2,0.596,ACTIVE,209.90,333.03,59.954,1439424003,"201051344001135","174011321042388",27.49,29.50,0,327.32,350.77,16.6,14.1,0.106,209486.1,209486.1,10400,0,0,0,L,1122011218,1,120.88,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439424094,385184.00
08/12/2015 20:00,2,0.590,ACTIVE,210.35,334.24,59.970,1439424003,"201051344000417","174011321042388",27.39,30.80,0,326.72,351.67,16.4,13.9,0.110,213114.2,213114.2,10420,0,0,0,L,1122011218,1,120.88,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439424095,385185.00
08/12/2015 20:00,2,0.566,ACTIVE,209.90,333.93,59.959,1439424003,"201051344000594","174011321042388",27.93,31.00,0,326.72,352.27,16.1,13.6,0.110,214786.9,214786.9,10443,0,0,0,L,1122011218,1,120.88,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439424096,385186.00
08/12/2015 20:00,2,0.506,ACTIVE,211.25,336.34,59.965,1439424003,"274151322000083","174011321042388",26.78,33.50,0,329.43,348.06,13.7,11.3,0.088,495057.8,495057.8,11713,0,0,0,L,1151911521,1,122.01,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439424097,385187.00
08/12/2015 20:00,2,0.615,ACTIVE,210.57,334.54,59.975,1439424003,"201051344000585","174011321042388",27.45,30.00,0,327.32,351.67,17.1,14.6,0.106,214267.3,214267.3,10422,0,0,0,L,1122011218,1,120.88,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439424098,385188.00
08/12/2015 20:00,2,0.502,ACTIVE,211.03,335.74,59.954,1439424003,"274151322000054","174011321042388",26.74,32.60,0,329.43,348.06,13.6,11.2,0.088,489874.1,489874.1,11276,0,0,0,L,1151911521,1,122.01,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439424099,385189.00
08/12/2015 20:00,2,0.572,ACTIVE,210.57,333.33,59.965,1439424003,"201051344001203","174011321042388",27.49,30.30,0,327.92,352.87,16.0,13.5,0.115,215118.4,215118.4,10436,0,0,0,L,1122011218,1,121.78,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439424100,385190.00
08/12/2015 20:00,2,0.572,ACTIVE,209.90,333.63,59.970,1439424003,"201051344000646","174011321042388",27.43,30.30,0,326.72,350.17,15.9,13.4,0.106,211451.3,211451.3,10417,0,0,0,L,1122011218,1,121.33,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439424101,385191.00
08/12/2015 20:00,2,0.336,ACTIVE,211.93,392.85,59.959,1439424003,"274151322000068","174011321042388",36.80,34.80,0,331.83,408.48,12.6,10.3,0.071,394311.8,394311.8,11460,0,0,0,L,1151911521,1,122.46,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439424102,385192.00
08/12/2015 20:00,2,0.545,ACTIVE,211.93,335.74,59.917,1439424003,"274151322000076","174011321042388",26.90,32.80,0,330.63,348.66,14.8,12.4,0.088,523184.0,523184.0,11699,0,0,0,L,1151911521,1,122.01,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439424103,385193.00
08/12/2015 20:00,2,0.590,ACTIVE,210.35,333.33,59.975,1439424003,"201051344000890","174011321042388",27.17,30.80,0,327.32,351.07,16.3,13.8,0.106,216144.0,216144.0,10431,0,0,0,L,1122011218,1,121.33,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439424104,385194.00
08/12/2015 20:00,2,0.561,ACTIVE,210.35,335.14,59.970,1439424003,"201051344000900","174011321042388",26.86,29.30,0,327.02,350.77,15.3,12.8,0.110,217035.6,217035.6,10466,0,0,0,L,1122011218,1,121.33,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439424105,385195.00
08/12/2015 20:00,2,0.566,ACTIVE,210.80,335.14,59.981,1439424003,"201051344000633","174011321042388",27.41,30.30,0,326.12,353.17,15.8,13.3,0.119,205905.8,205905.8,10456,0,0,0,L,1122011218,1,121.55,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439424106,385196.00
08/12/2015 20:00,2,0.594,ACTIVE,210.35,333.93,59.965,1439424003,"201051344000983","174011321042388",27.47,30.00,0,327.32,350.77,16.6,14.0,0.115,213962.3,213962.3,10444,0,0,0,L,1122011218,1,121.33,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439424107,385197.00
08/12/2015 20:00,2,0.561,ACTIVE,210.35,334.54,59.965,1439424003,"201051344000917","174011321042388",27.63,30.50,0,327.62,350.77,15.7,13.2,0.106,216658.5,216658.5,10457,0,0,0,L,1122011218,1,121.10,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439424108,385198.00
08/12/2015 20:00,2,0.564,ACTIVE,210.57,334.24,59.986,1439424003,"201051344000648","174011321042388",27.47,29.50,0,328.52,351.97,15.8,13.3,0.119,211912.0,211912.0,10444,0,0,0,L,1122011218,1,120.88,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439424109,385199.00
08/12/2015 20:00,2,0.561,ACTIVE,210.12,334.54,59.959,1439424003,"201051344001093","174011321042388",27.17,30.30,0,327.62,350.47,15.5,13.0,0.106,214863.9,214863.9,10442,0,0,0,L,1122011218,1,121.10,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439424110,385200.00
08/12/2015 20:00,2,0.557,ACTIVE,210.57,333.63,59.928,1439424003,"201051344000645","174011321042388",27.14,30.00,0,327.32,351.07,15.3,12.9,0.106,212872.9,212872.9,10447,0,0,0,L,1122011218,1,121.55,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439424111,385201.00
08/12/2015 20:00,2,0.494,ACTIVE,211.70,335.44,59.959,1439424003,"274151322000085","174011321042388",26.88,32.40,0,330.03,347.46,13.5,11.1,0.075,492456.9,492456.9,11693,0,0,0,L,1151911521,1,122.46,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439424112,385202.00
08/12/2015 20:00,2,0.549,ACTIVE,210.35,334.24,59.965,1439424003,"201051344000651","174011321042388",27.23,29.50,0,326.72,351.37,15.2,12.7,0.102,212107.9,212107.9,10424,0,0,0,L,1122011218,1,121.55,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439424113,385203.00
08/12/2015 20:00,2,0.578,ACTIVE,210.35,333.03,59.928,1439424003,"201051344000867","174011321042388",27.35,30.50,0,326.42,349.86,16.1,13.6,0.106,204813.1,204813.1,10446,0,0,0,L,1122011218,1,121.33,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439424114,385204.00
08/12/2015 20:00,2,0.559,ACTIVE,210.12,333.33,59.975,1439424003,"201051344001230","174011321042388",27.49,30.00,0,325.22,349.86,15.6,13.1,0.110,215759.5,215759.5,10458,0,0,0,L,1122011218,1,121.33,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439424115,385205.00
08/12/2015 20:00,2,0.551,ACTIVE,210.80,335.44,59.970,1439424003,"201051344000576","174011321042388",26.98,29.30,0,327.92,351.37,15.1,12.6,0.102,212019.9,212019.9,10465,0,0,0,L,1122011218,1,121.33,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439424116,385206.00
08/12/2015 20:00,2,0.590,ACTIVE,210.12,333.93,59.959,1439424003,"201051344000579","174011321042388",27.83,30.80,0,327.62,351.07,16.7,14.2,0.110,218975.8,218975.8,10422,0,0,0,L,1122011218,1,121.10,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439424117,385207.00
08/12/2015 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1439424003,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439424884,385208.00
08/12/2015 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1439424003,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439424884,385209.00
08/12/2015 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1439424003,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439424884,385210.00
08/12/2015 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1439424003,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439424884,385211.00
08/12/2015 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1439424003,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439424884,385212.00
08/12/2015 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1439424003,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439424884,385213.00
08/12/2015 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1439424003,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439424884,385214.00
08/12/2015 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1439424003,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439424884,385215.00
08/12/2015 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1439424003,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439424884,385216.00
08/12/2015 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1439424003,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439424884,385217.00
08/12/2015 20:15,2,0.322,ACTIVE,210.35,330.93,59.991,1439424903,"201051344000955","174011321042388",26.86,29.80,0,324.92,342.95,8.8,6.6,0.040,217521.1,217521.1,10434,0,0,0,L,1122011218,1,121.10,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439424979,385218.00
08/12/2015 20:15,2,0.248,ACTIVE,211.93,334.54,59.981,1439424903,"274151322000095","174011321042388",25.66,32.20,0,329.73,342.65,6.5,4.3,0.040,517067.2,517067.2,11334,0,0,0,L,1151911521,1,122.46,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439424980,385219.00
08/12/2015 20:15,2,0.330,ACTIVE,210.57,330.93,59.981,1439424903,"201051344000868","174011321042388",25.52,28.80,0,325.82,343.55,8.6,6.4,0.044,204298.7,204298.7,10447,0,0,0,L,1122011218,1,121.55,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439424981,385220.00
08/12/2015 20:15,2,0.305,ACTIVE,211.03,332.13,59.954,1439424903,"201051344000853","174011321042388",26.58,29.00,0,327.02,345.36,8.2,6.0,0.044,210748.4,210748.4,10449,0,0,0,L,1122011218,1,122.23,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439424982,385221.00
08/12/2015 20:15,2,0.297,ACTIVE,211.03,331.83,59.981,1439424903,"201051344000582","174011321042388",26.50,29.30,0,326.42,342.95,8.0,5.8,0.040,209933.4,209933.4,10422,0,0,0,L,1122011218,1,121.78,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439424983,385222.00
08/12/2015 20:15,2,0.316,ACTIVE,210.57,331.53,59.975,1439424903,"201051344000469","174011321042388",26.30,28.30,0,325.52,342.65,8.4,6.2,0.044,206011.5,206011.5,10444,0,0,0,L,1122011218,1,121.33,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439424984,385223.00
08/12/2015 20:15,2,0.291,ACTIVE,210.35,331.83,59.981,1439424903,"201051344000988","174011321042388",25.98,29.30,0,325.82,345.06,7.7,5.5,0.035,205133.7,205133.7,10427,0,0,0,L,1122011218,1,121.33,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439424984,385224.00
08/12/2015 20:15,2,0.309,ACTIVE,210.57,331.53,59.975,1439424903,"201051344001158","174011321042388",26.06,29.00,0,324.32,344.45,8.2,5.9,0.040,210840.1,210840.1,10428,0,0,0,L,1122011218,1,121.33,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439424985,385225.00
08/12/2015 20:15,2,0.311,ACTIVE,210.12,330.03,59.975,1439424903,"201051344001025","174011321042388",26.38,29.30,0,326.42,343.55,8.3,6.1,0.044,215229.9,215229.9,10425,0,0,0,L,1122011218,1,121.10,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439424986,385226.00
08/12/2015 20:15,2,0.316,ACTIVE,210.12,330.33,59.975,1439424903,"201051344000569","174011321042388",26.20,29.50,0,325.82,343.25,8.4,6.2,0.040,218509.3,218509.3,10451,0,0,0,L,1122011218,1,120.88,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439424987,385227.00
08/12/2015 20:15,2,0.150,ACTIVE,211.25,351.37,59.975,1439424903,"274151322000094","174011321042388",32.68,33.50,0,330.93,404.87,4.9,2.8,0.018,395036.4,395036.4,11849,0,0,0,L,1151911521,1,121.78,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439424988,385228.00
08/12/2015 20:15,2,0.303,ACTIVE,210.35,329.73,59.991,1439424903,"201051344000458","174011321042388",26.74,29.80,0,325.82,343.55,8.2,6.0,0.035,214195.9,214195.9,10442,0,0,0,L,1122011218,1,121.55,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439424989,385229.00
08/12/2015 20:15,2,0.248,ACTIVE,211.25,333.03,59.944,1439424903,"274151322000087","174011321042388",24.63,39.80,0,329.73,342.05,6.2,4.1,0.027,466893.3,466893.3,11262,0,0,0,L,1151911521,1,122.23,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439424990,385230.00
08/12/2015 20:15,2,0.264,ACTIVE,211.48,333.33,59.981,1439424903,"274151322000052","174011321042388",25.60,32.80,0,329.13,342.65,6.8,4.7,0.035,499194.4,499194.4,11684,0,0,0,L,1151911521,1,121.55,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439424991,385231.00
08/12/2015 20:15,2,0.311,ACTIVE,210.57,331.23,60.018,1439424903,"201051344001145","174011321042388",25.92,29.00,0,326.12,343.85,8.2,6.0,0.040,219259.6,219259.6,10448,0,0,0,L,1122011218,1,121.33,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439424992,385232.00
08/12/2015 20:15,2,0.279,ACTIVE,210.57,331.23,59.970,1439424903,"201051344000685","174011321042388",25.92,29.50,0,324.62,342.65,7.3,5.2,0.044,217977.8,217977.8,10449,0,0,0,L,1122011218,1,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439424993,385233.00
08/12/2015 20:15,2,0.225,ACTIVE,211.25,333.33,59.970,1439424903,"274151322000088","174011321042388",24.57,32.00,0,329.43,342.05,5.6,3.5,0.027,479053.7,479053.7,11289,0,0,0,L,1151911521,1,122.46,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439424993,385234.00
08/12/2015 20:15,2,0.303,ACTIVE,210.57,330.93,59.975,1439424903,"201051344000438","174011321042388",26.66,29.50,0,326.12,342.95,8.2,6.0,0.040,217988.7,217988.7,10422,0,0,0,L,1122011218,1,121.55,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439424994,385235.00
08/12/2015 20:15,2,0.330,ACTIVE,210.12,329.73,59.970,1439424903,"201051344001135","174011321042388",26.68,29.00,0,325.82,341.75,8.9,6.7,0.044,209488.8,209488.8,10401,0,0,0,L,1122011218,1,121.33,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439424995,385236.00
08/12/2015 20:15,2,0.334,ACTIVE,210.57,331.53,59.959,1439424903,"201051344000417","174011321042388",26.10,30.30,0,325.52,343.25,8.8,6.6,0.040,213116.8,213116.8,10421,0,0,0,L,1122011218,1,121.33,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439424996,385237.00
08/12/2015 20:15,2,0.309,ACTIVE,210.12,330.33,60.007,1439424903,"201051344000594","174011321042388",26.78,30.50,0,324.62,342.65,8.4,6.2,0.040,214789.4,214789.4,10444,0,0,0,L,1122011218,1,121.33,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439424997,385238.00
08/12/2015 20:15,2,0.238,ACTIVE,211.70,333.33,59.981,1439424903,"274151322000083","174011321042388",25.52,32.60,0,329.43,342.35,6.2,4.0,0.035,495059.8,495059.8,11714,0,0,0,L,1151911521,1,122.01,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439424998,385239.00
08/12/2015 20:15,2,0.344,ACTIVE,210.57,331.53,59.970,1439424903,"201051344000585","174011321042388",26.48,29.50,0,327.02,343.85,9.2,7.0,0.040,214270.1,214270.1,10423,0,0,0,L,1122011218,1,121.10,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439424999,385240.00
08/12/2015 20:15,2,0.238,ACTIVE,211.48,332.73,59.970,1439424903,"274151322000054","174011321042388",25.33,32.00,0,329.73,342.65,6.2,4.0,0.035,489876.0,489876.0,11277,0,0,0,L,1151911521,1,122.23,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439425000,385241.00
08/12/2015 20:15,2,0.312,ACTIVE,210.57,330.03,59.986,1439424903,"201051344001203","174011321042388",26.68,29.50,0,326.42,343.85,8.5,6.2,0.040,215120.9,215120.9,10437,0,0,0,L,1122011218,1,122.01,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439425001,385242.00
08/12/2015 20:15,2,0.311,ACTIVE,210.35,330.63,59.996,1439424903,"201051344000646","174011321042388",26.58,29.50,0,324.02,342.35,8.4,6.2,0.035,211453.7,211453.7,10418,0,0,0,L,1122011218,1,121.78,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439425002,385243.00
08/12/2015 20:15,2,0.166,ACTIVE,212.38,359.48,59.975,1439424903,"274151322000068","174011321042388",33.44,34.00,0,331.83,400.96,5.7,3.5,0.027,394313.6,394313.6,11461,0,0,0,L,1151911521,1,122.68,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439425003,385244.00
08/12/2015 20:15,2,0.256,ACTIVE,212.16,333.33,59.975,1439424903,"274151322000076","174011321042388",25.84,32.40,0,330.63,342.95,6.7,4.5,0.035,523186.1,523186.1,11700,0,0,0,L,1151911521,1,122.23,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439425004,385245.00
08/12/2015 20:15,2,0.318,ACTIVE,210.35,330.33,59.986,1439424903,"201051344000890","174011321042388",26.64,30.00,0,325.52,343.55,8.6,6.4,0.040,216146.6,216146.6,10432,0,0,0,L,1122011218,1,121.55,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439425005,385246.00
08/12/2015 20:15,2,0.275,ACTIVE,210.35,330.93,59.981,1439424903,"201051344000900","174011321042388",26.60,28.80,0,325.22,342.95,7.4,5.2,0.035,217038.0,217038.0,10467,0,0,0,L,1122011218,1,121.55,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439425006,385247.00
08/12/2015 20:15,2,0.303,ACTIVE,210.80,332.43,59.944,1439424903,"201051344000633","174011321042388",26.64,29.50,0,324.92,344.45,8.2,6.0,0.040,205908.2,205908.2,10457,0,0,0,L,1122011218,1,121.78,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439425007,385248.00
08/12/2015 20:15,2,0.330,ACTIVE,210.35,330.03,59.981,1439424903,"201051344000983","174011321042388",26.40,29.30,0,324.92,342.65,8.8,6.6,0.044,213964.9,213964.9,10445,0,0,0,L,1122011218,1,121.55,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439425008,385249.00
08/12/2015 20:15,2,0.297,ACTIVE,210.57,330.93,59.954,1439424903,"201051344000917","174011321042388",26.84,30.00,0,325.52,342.65,8.1,5.9,0.035,216660.9,216660.9,10458,0,0,0,L,1122011218,1,121.33,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439425009,385250.00
08/12/2015 20:15,2,0.309,ACTIVE,210.80,331.23,59.991,1439424903,"201051344000648","174011321042388",25.98,28.80,0,325.82,343.55,8.2,6.0,0.044,211914.5,211914.5,10445,0,0,0,L,1122011218,1,121.10,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439425010,385251.00
08/12/2015 20:15,2,0.303,ACTIVE,210.57,331.23,59.986,1439424903,"201051344001093","174011321042388",26.76,29.80,0,326.42,342.65,8.2,6.0,0.040,214866.3,214866.3,10443,0,0,0,L,1122011218,1,121.55,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439425011,385252.00
08/12/2015 20:15,2,0.287,ACTIVE,210.80,330.93,59.981,1439424903,"201051344000645","174011321042388",26.10,29.30,0,325.82,343.55,7.7,5.5,0.044,212875.2,212875.2,10448,0,0,0,L,1122011218,1,121.78,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439425012,385253.00
08/12/2015 20:15,2,0.236,ACTIVE,211.93,333.93,59.970,1439424903,"274151322000085","174011321042388",25.39,31.80,0,330.63,342.35,6.1,3.9,0.031,492458.8,492458.8,11694,0,0,0,L,1151911521,1,122.46,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439425013,385254.00
08/12/2015 20:15,2,0.293,ACTIVE,210.80,331.83,59.991,1439424903,"201051344000651","174011321042388",25.54,29.00,0,325.82,342.95,7.6,5.4,0.040,212110.2,212110.2,10425,0,0,0,L,1122011218,1,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439425013,385255.00
08/12/2015 20:15,2,0.316,ACTIVE,210.80,330.33,59.986,1439424903,"201051344000867","174011321042388",26.14,29.80,0,324.92,342.95,8.4,6.2,0.035,204815.6,204815.6,10447,0,0,0,L,1122011218,1,122.01,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439425014,385256.00
08/12/2015 20:15,2,0.303,ACTIVE,210.57,330.33,59.986,1439424903,"201051344001230","174011321042388",26.42,29.50,0,324.02,341.15,8.1,5.9,0.040,215761.8,215761.8,10459,0,0,0,L,1122011218,1,121.78,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439425015,385257.00
08/12/2015 20:15,2,0.291,ACTIVE,211.03,332.13,59.986,1439424903,"201051344000576","174011321042388",26.02,28.80,0,326.72,343.55,7.7,5.5,0.040,212022.3,212022.3,10466,0,0,0,L,1122011218,1,121.78,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439425016,385258.00
08/12/2015 20:15,2,0.334,ACTIVE,210.80,331.53,59.975,1439424903,"201051344000579","174011321042388",26.76,30.00,0,326.12,342.65,9.1,6.8,0.040,218978.5,218978.5,10423,0,0,0,L,1122011218,1,121.55,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439425017,385259.00
08/12/2015 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1439424903,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439425783,385260.00
08/12/2015 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1439424903,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439425783,385261.00
08/12/2015 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1439424903,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439425783,385262.00
08/12/2015 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1439424903,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439425783,385263.00
08/12/2015 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1439424903,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439425783,385264.00
08/12/2015 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1439424903,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439425783,385265.00
08/12/2015 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1439424903,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439425783,385266.00
08/12/2015 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1439424903,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439425783,385267.00
08/12/2015 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1439424903,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439425783,385268.00
08/12/2015 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1439424903,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439425783,385269.00
08/12/2015 20:30,2,0.256,ACTIVE,210.12,330.03,59.986,1439425803,"201051344000955","174011321042388",26.40,29.00,0,324.92,336.94,6.9,4.7,0.018,217522.4,217522.4,10435,0,0,0,L,1122011218,1,120.88,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439425878,385270.00
08/12/2015 20:30,2,0.178,ACTIVE,211.93,333.93,59.986,1439425803,"274151322000095","174011321042388",25.05,31.50,0,330.03,338.44,4.5,2.4,0.022,517067.9,517067.9,11335,0,0,0,L,1151911521,1,122.68,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439425879,385271.00
08/12/2015 20:30,2,0.254,ACTIVE,210.35,330.33,59.981,1439425803,"201051344000868","174011321042388",25.47,28.30,0,324.92,336.64,6.6,4.4,0.022,204300.0,204300.0,10448,0,0,0,L,1122011218,1,121.10,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439425880,385272.00
08/12/2015 20:30,2,0.238,ACTIVE,211.03,331.83,59.986,1439425803,"201051344000853","174011321042388",26.02,28.80,0,326.42,338.74,6.3,4.2,0.027,210749.6,210749.6,10450,0,0,0,L,1122011218,1,122.01,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439425881,385273.00
08/12/2015 20:30,2,0.236,ACTIVE,211.03,331.53,59.986,1439425803,"201051344000582","174011321042388",25.66,28.80,0,326.42,336.94,6.2,4.0,0.027,209934.5,209934.5,10423,0,0,0,L,1122011218,1,121.78,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439425882,385274.00
08/12/2015 20:30,2,0.248,ACTIVE,210.57,330.93,59.986,1439425803,"201051344000469","174011321042388",26.12,27.80,0,324.92,336.64,6.5,4.4,0.022,206012.7,206012.7,10445,0,0,0,L,1122011218,1,121.10,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439425883,385275.00
08/12/2015 20:30,2,0.219,ACTIVE,210.35,331.83,60.018,1439425803,"201051344000988","174011321042388",25.52,28.80,0,324.32,338.44,5.7,3.5,0.022,205134.7,205134.7,10428,0,0,0,L,1122011218,1,121.33,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439425884,385276.00
08/12/2015 20:30,2,0.238,ACTIVE,210.35,330.33,59.986,1439425803,"201051344001158","174011321042388",25.86,28.50,0,324.92,337.24,6.2,4.1,0.022,210841.2,210841.2,10429,0,0,0,L,1122011218,1,121.10,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439425885,385277.00
08/12/2015 20:30,2,0.236,ACTIVE,210.35,329.73,59.986,1439425803,"201051344001025","174011321042388",26.52,28.50,0,324.62,335.74,6.4,4.2,0.022,215231.1,215231.1,10426,0,0,0,L,1122011218,1,121.33,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439425886,385278.00
08/12/2015 20:30,2,0.238,ACTIVE,210.35,330.93,59.981,1439425803,"201051344000569","174011321042388",26.62,29.00,0,324.02,336.34,6.5,4.3,0.022,218510.5,218510.5,10452,0,0,0,L,1122011218,1,121.10,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439425887,385279.00
08/12/2015 20:30,2,0.104,ACTIVE,211.48,332.73,59.981,1439425803,"274151322000094","174011321042388",29.68,32.20,0,330.63,355.28,3.1,1.1,0.004,395036.8,395036.8,11850,0,0,0,L,1151911521,1,121.78,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439425887,385280.00
08/12/2015 20:30,2,0.240,ACTIVE,210.35,329.73,59.986,1439425803,"201051344000458","174011321042388",26.36,29.30,0,324.32,336.34,6.4,4.3,0.027,214197.1,214197.1,10443,0,0,0,L,1122011218,1,121.55,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439425888,385281.00
08/12/2015 20:30,2,0.182,ACTIVE,211.70,333.63,59.965,1439425803,"274151322000087","174011321042388",24.09,38.60,0,330.03,338.74,4.4,2.3,0.009,466894.0,466894.0,11263,0,0,0,L,1151911521,1,122.46,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439425889,385282.00
08/12/2015 20:30,2,0.193,ACTIVE,211.48,331.83,59.975,1439425803,"274151322000052","174011321042388",25.27,32.20,0,329.13,338.14,5.0,2.9,0.022,499195.2,499195.2,11685,0,0,0,L,1151911521,1,121.55,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439425890,385283.00
08/12/2015 20:30,2,0.238,ACTIVE,210.80,330.93,59.981,1439425803,"201051344001145","174011321042388",26.44,28.50,0,325.82,337.54,6.4,4.3,0.018,219260.8,219260.8,10449,0,0,0,L,1122011218,1,121.33,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439425891,385284.00
08/12/2015 20:30,2,0.213,ACTIVE,210.80,330.93,59.981,1439425803,"201051344000685","174011321042388",25.62,29.00,0,324.32,336.64,5.5,3.4,0.022,217978.8,217978.8,10450,0,0,0,L,1122011218,1,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439425892,385285.00
08/12/2015 20:30,2,0.156,ACTIVE,211.25,333.63,59.975,1439425803,"274151322000088","174011321042388",24.19,31.30,0,329.43,338.44,3.9,1.8,0.022,479054.3,479054.3,11290,0,0,0,L,1151911521,1,122.23,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439425893,385286.00
08/12/2015 20:30,2,0.236,ACTIVE,210.57,330.63,59.981,1439425803,"201051344000438","174011321042388",26.26,29.00,0,324.92,336.34,6.3,4.2,0.022,217989.8,217989.8,10423,0,0,0,L,1122011218,1,121.78,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439425894,385287.00
08/12/2015 20:30,2,0.264,ACTIVE,210.12,329.73,59.975,1439425803,"201051344001135","174011321042388",26.46,28.50,0,324.32,335.44,7.1,4.9,0.022,209490.1,209490.1,10402,0,0,0,L,1122011218,1,121.33,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439425895,385288.00
08/12/2015 20:30,2,0.260,ACTIVE,210.57,331.23,59.986,1439425803,"201051344000417","174011321042388",26.46,29.50,0,324.92,336.04,7.0,4.8,0.018,213118.1,213118.1,10422,0,0,0,L,1122011218,1,121.10,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439425896,385289.00
08/12/2015 20:30,2,0.244,ACTIVE,210.12,330.03,59.975,1439425803,"201051344000594","174011321042388",26.42,29.80,0,323.11,336.04,6.6,4.4,0.022,214790.6,214790.6,10445,0,0,0,L,1122011218,1,121.33,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439425897,385290.00
08/12/2015 20:30,2,0.170,ACTIVE,211.70,333.63,59.975,1439425803,"274151322000083","174011321042388",25.11,32.00,0,329.73,338.74,4.3,2.3,0.018,495060.5,495060.5,11715,0,0,0,L,1151911521,1,121.78,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439425898,385291.00
08/12/2015 20:30,2,0.275,ACTIVE,210.57,331.23,59.975,1439425803,"201051344000585","174011321042388",26.54,29.00,0,324.32,336.94,7.4,5.2,0.022,214271.5,214271.5,10424,0,0,0,L,1122011218,1,121.10,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439425899,385292.00
08/12/2015 20:30,2,0.170,ACTIVE,211.93,333.03,59.949,1439425803,"274151322000054","174011321042388",24.99,31.50,0,329.13,338.44,4.3,2.2,0.018,489876.7,489876.7,11278,0,0,0,L,1151911521,1,122.46,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439425900,385293.00
08/12/2015 20:30,2,0.248,ACTIVE,210.57,329.73,59.981,1439425803,"201051344001203","174011321042388",26.08,29.00,0,325.22,337.54,6.6,4.4,0.027,215122.2,215122.2,10438,0,0,0,L,1122011218,1,122.01,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439425901,385294.00
08/12/2015 20:30,2,0.246,ACTIVE,210.12,330.03,59.991,1439425803,"201051344000646","174011321042388",26.36,28.80,0,323.72,336.04,6.6,4.4,0.022,211455.0,211455.0,10419,0,0,0,L,1122011218,1,121.55,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439425902,385295.00
08/12/2015 20:30,2,0.121,ACTIVE,212.38,334.24,59.975,1439425803,"274151322000068","174011321042388",29.96,32.80,0,330.63,362.19,3.7,1.6,0.004,394314.2,394314.2,11462,0,0,0,L,1151911521,1,122.46,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439425903,385296.00
08/12/2015 20:30,2,0.182,ACTIVE,212.16,332.73,59.975,1439425803,"274151322000076","174011321042388",25.58,31.80,0,330.93,338.14,4.7,2.6,0.018,523187.0,523187.0,11701,0,0,0,L,1151911521,1,122.23,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439425904,385297.00
08/12/2015 20:30,2,0.252,ACTIVE,210.35,329.73,59.975,1439425803,"201051344000890","174011321042388",26.30,29.50,0,324.92,336.64,6.8,4.6,0.022,216147.9,216147.9,10433,0,0,0,L,1122011218,1,121.55,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439425905,385298.00
08/12/2015 20:30,2,0.215,ACTIVE,210.57,330.63,59.996,1439425803,"201051344000900","174011321042388",25.72,28.30,0,324.62,336.34,5.6,3.5,0.027,217039.0,217039.0,10468,0,0,0,L,1122011218,1,121.55,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439425906,385299.00
08/12/2015 20:30,2,0.238,ACTIVE,211.03,331.83,59.981,1439425803,"201051344000633","174011321042388",26.42,29.00,0,324.62,337.54,6.4,4.3,0.022,205909.4,205909.4,10458,0,0,0,L,1122011218,1,121.78,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439425907,385300.00
08/12/2015 20:30,2,0.262,ACTIVE,210.57,330.03,59.970,1439425803,"201051344000983","174011321042388",26.58,28.80,0,324.62,336.04,7.1,4.9,0.022,213966.2,213966.2,10446,0,0,0,L,1122011218,1,121.55,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439425908,385301.00
08/12/2015 20:30,2,0.242,ACTIVE,210.57,330.93,59.986,1439425803,"201051344000917","174011321042388",26.36,29.50,0,324.92,336.64,6.5,4.3,0.022,216662.1,216662.1,10459,0,0,0,L,1122011218,1,121.33,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439425909,385302.00
08/12/2015 20:30,2,0.244,ACTIVE,211.03,330.93,59.975,1439425803,"201051344000648","174011321042388",25.94,28.30,0,325.52,336.94,6.4,4.3,0.022,211915.7,211915.7,10446,0,0,0,L,1122011218,1,121.10,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439425910,385303.00
