ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/12/2015 20:30,2,0.244,ACTIVE,210.57,330.93,59.981,1439425803,"201051344001093","174011321042388",26.22,29.30,0,325.22,336.34,6.5,4.3,0.018,214867.5,214867.5,10444,0,0,0,L,1122011218,1,121.55,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439425910,385304.00
08/12/2015 20:30,2,0.223,ACTIVE,211.03,330.03,60.007,1439425803,"201051344000645","174011321042388",25.72,29.00,0,325.22,337.24,5.8,3.7,0.022,212876.3,212876.3,10449,0,0,0,L,1122011218,1,121.78,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439425911,385305.00
08/12/2015 20:30,2,0.174,ACTIVE,211.93,333.03,59.975,1439425803,"274151322000085","174011321042388",24.47,31.00,0,330.63,338.14,4.3,2.3,0.013,492459.5,492459.5,11695,0,0,0,L,1151911521,1,122.68,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439425912,385306.00
08/12/2015 20:30,2,0.223,ACTIVE,210.80,331.23,59.991,1439425803,"201051344000651","174011321042388",25.90,28.30,0,325.82,337.24,5.8,3.7,0.022,212111.3,212111.3,10426,0,0,0,L,1122011218,1,122.01,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439425913,385307.00
08/12/2015 20:30,2,0.248,ACTIVE,211.03,330.33,59.991,1439425803,"201051344000867","174011321042388",26.18,29.30,0,324.92,336.34,6.6,4.4,0.022,204816.9,204816.9,10448,0,0,0,L,1122011218,1,121.78,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439425914,385308.00
08/12/2015 20:30,2,0.244,ACTIVE,210.57,330.03,59.981,1439425803,"201051344001230","174011321042388",26.30,29.00,0,324.02,336.64,6.5,4.4,0.022,215763.0,215763.0,10460,0,0,0,L,1122011218,1,121.55,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439425915,385309.00
08/12/2015 20:30,2,0.227,ACTIVE,210.80,331.53,59.991,1439425803,"201051344000576","174011321042388",25.84,28.30,0,325.82,337.24,5.9,3.8,0.018,212023.4,212023.4,10467,0,0,0,L,1122011218,1,121.55,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439425916,385310.00
08/12/2015 20:30,2,0.273,ACTIVE,210.35,330.03,59.986,1439425803,"201051344000579","174011321042388",26.32,29.50,0,326.12,336.94,7.3,5.1,0.027,218979.9,218979.9,10424,0,0,0,L,1122011218,1,121.33,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439425917,385311.00
08/12/2015 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1439425803,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439426683,385312.00
08/12/2015 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1439425803,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439426683,385313.00
08/12/2015 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1439425803,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439426683,385314.00
08/12/2015 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1439425803,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439426683,385315.00
08/12/2015 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1439425803,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439426683,385316.00
08/12/2015 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1439425803,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439426683,385317.00
08/12/2015 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1439425803,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439426683,385318.00
08/12/2015 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1439425803,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439426683,385319.00
08/12/2015 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1439425803,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439426683,385320.00
08/12/2015 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1439425803,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439426683,385321.00
08/12/2015 20:45,2,0.197,ACTIVE,209.67,329.13,59.981,1439426703,"201051344000955","174011321042388",24.99,28.80,0,324.32,334.24,5.0,2.9,0.004,217523.4,217523.4,10436,0,0,0,L,1122011218,1,120.65,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439426778,385322.00
08/12/2015 20:45,2,0.104,ACTIVE,211.48,333.03,59.970,1439426703,"274151322000095","174011321042388",24.07,31.00,0,328.82,337.24,2.5,0.5,0.004,517068.3,517068.3,11336,0,0,0,L,1151911521,1,122.46,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439426779,385323.00
08/12/2015 20:45,2,0.188,ACTIVE,209.90,329.13,59.965,1439426703,"201051344000868","174011321042388",24.59,28.00,0,325.22,335.44,4.7,2.6,0.009,204300.9,204300.9,10449,0,0,0,L,1122011218,1,121.10,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439426780,385324.00
08/12/2015 20:45,2,0.170,ACTIVE,210.57,330.03,59.944,1439426703,"201051344000853","174011321042388",24.63,28.30,0,326.72,336.34,4.3,2.2,0.009,210750.4,210750.4,10451,0,0,0,L,1122011218,1,121.78,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439426781,385325.00
08/12/2015 20:45,2,0.176,ACTIVE,210.57,330.03,59.975,1439426703,"201051344000582","174011321042388",24.55,28.50,0,325.22,335.44,4.4,2.3,0.004,209935.3,209935.3,10424,0,0,0,L,1122011218,1,121.33,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439426782,385326.00
08/12/2015 20:45,2,0.188,ACTIVE,210.12,329.43,59.970,1439426703,"201051344000469","174011321042388",24.81,27.50,0,324.02,335.14,4.8,2.7,0.009,206013.6,206013.6,10446,0,0,0,L,1122011218,1,120.65,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439426783,385327.00
08/12/2015 20:45,2,0.152,ACTIVE,209.90,330.63,59.959,1439426703,"201051344000988","174011321042388",24.49,28.50,0,324.02,336.64,3.8,1.7,0.009,205135.3,205135.3,10429,0,0,0,L,1122011218,1,120.88,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439426784,385328.00
08/12/2015 20:45,2,0.174,ACTIVE,210.12,329.13,59.975,1439426703,"201051344001158","174011321042388",24.47,28.30,0,324.32,335.44,4.3,2.3,0.009,210842.0,210842.0,10430,0,0,0,L,1122011218,1,120.88,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439426785,385329.00
08/12/2015 20:45,2,0.176,ACTIVE,210.12,328.52,59.965,1439426703,"201051344001025","174011321042388",25.01,28.30,0,325.52,335.44,4.5,2.4,0.000,215231.9,215231.9,10427,0,0,0,L,1122011218,1,120.88,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439426786,385330.00
08/12/2015 20:45,2,0.180,ACTIVE,210.12,329.13,59.965,1439426703,"201051344000569","174011321042388",25.05,28.80,0,324.92,334.54,4.6,2.5,0.004,218511.3,218511.3,10453,0,0,0,L,1122011218,1,120.65,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439426787,385331.00
08/12/2015 20:45,2,0.055,ACTIVE_NO_POWER,211.48,325.22,59.965,1439426703,"274151322000094","174011321042388",26.38,31.50,0,324.02,336.34,1.5,0.0,0.000,395036.9,395036.9,11851,0,0,0,L,1151911521,1,121.78,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439426787,385332.00
08/12/2015 20:45,2,0.176,ACTIVE,209.90,328.22,59.970,1439426703,"201051344000458","174011321042388",25.19,29.00,0,324.02,334.84,4.5,2.5,0.004,214197.9,214197.9,10444,0,0,0,L,1122011218,1,121.10,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439426788,385333.00
08/12/2015 20:45,2,0.111,ACTIVE,211.48,332.73,59.975,1439426703,"274151322000087","174011321042388",23.24,37.50,0,328.52,337.24,2.7,0.6,0.004,466894.4,466894.4,11264,0,0,0,L,1151911521,1,122.23,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439426789,385334.00
08/12/2015 20:45,2,0.125,ACTIVE,211.03,331.23,59.965,1439426703,"274151322000052","174011321042388",24.01,31.80,0,328.22,336.94,3.0,1.0,0.004,499195.7,499195.7,11686,0,0,0,L,1151911521,1,121.33,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439426790,385335.00
08/12/2015 20:45,2,0.178,ACTIVE,210.35,330.03,60.012,1439426703,"201051344001145","174011321042388",24.63,28.30,0,325.52,336.04,4.5,2.4,0.004,219261.6,219261.6,10450,0,0,0,L,1122011218,1,121.33,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439426791,385336.00
08/12/2015 20:45,2,0.148,ACTIVE,210.57,330.63,59.991,1439426703,"201051344000685","174011321042388",24.53,28.80,0,325.22,336.34,3.7,1.6,0.009,217979.4,217979.4,10451,0,0,0,L,1122011218,1,122.01,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439426792,385337.00
08/12/2015 20:45,2,0.090,ACTIVE_NO_POWER,211.03,331.23,59.970,1439426703,"274151322000088","174011321042388",22.38,30.50,0,328.52,336.94,2.0,0.0,0.000,479054.5,479054.5,11291,0,0,0,L,1151911521,1,122.68,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439426793,385338.00
08/12/2015 20:45,2,0.180,ACTIVE,210.35,329.43,59.986,1439426703,"201051344000438","174011321042388",24.73,28.50,0,325.52,335.74,4.5,2.5,0.004,217990.6,217990.6,10424,0,0,0,L,1122011218,1,121.33,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439426794,385339.00
08/12/2015 20:45,2,0.197,ACTIVE,209.90,328.82,59.975,1439426703,"201051344001135","174011321042388",24.99,28.30,0,324.62,334.54,5.0,2.9,0.004,209491.1,209491.1,10403,0,0,0,L,1122011218,1,121.10,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439426795,385340.00
08/12/2015 20:45,2,0.203,ACTIVE,210.35,330.33,59.986,1439426703,"201051344000417","174011321042388",24.81,29.00,0,325.22,335.74,5.1,3.0,0.004,213119.1,213119.1,10423,0,0,0,L,1122011218,1,120.88,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439426796,385341.00
08/12/2015 20:45,2,0.184,ACTIVE,209.90,329.13,59.975,1439426703,"201051344000594","174011321042388",24.67,29.30,0,323.72,335.14,4.6,2.5,0.000,214791.5,214791.5,10446,0,0,0,L,1122011218,1,121.10,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439426797,385342.00
08/12/2015 20:45,2,0.102,ACTIVE,211.48,331.53,59.975,1439426703,"274151322000083","174011321042388",23.93,31.50,0,328.82,336.94,2.5,0.5,0.000,495060.8,495060.8,11716,0,0,0,L,1151911521,1,122.01,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439426798,385343.00
08/12/2015 20:45,2,0.211,ACTIVE,210.35,330.63,59.986,1439426703,"201051344000585","174011321042388",24.95,28.50,0,325.22,336.04,5.4,3.3,0.000,214272.5,214272.5,10425,0,0,0,L,1122011218,1,120.88,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439426799,385344.00
08/12/2015 20:45,2,0.100,ACTIVE,211.48,332.13,59.975,1439426703,"274151322000054","174011321042388",23.62,31.00,0,328.52,336.94,2.4,0.4,0.000,489877.0,489877.0,11279,0,0,0,L,1151911521,1,122.23,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439426800,385345.00
08/12/2015 20:45,2,0.193,ACTIVE,210.35,329.43,59.991,1439426703,"201051344001203","174011321042388",24.09,28.80,0,325.52,336.04,4.8,2.7,0.004,215123.0,215123.0,10439,0,0,0,L,1122011218,1,121.78,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439426801,385346.00
08/12/2015 20:45,2,0.188,ACTIVE,209.90,329.13,59.986,1439426703,"201051344000646","174011321042388",25.11,28.50,0,324.32,334.54,4.8,2.7,0.004,211455.9,211455.9,10420,0,0,0,L,1122011218,1,121.33,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439426801,385347.00
08/12/2015 20:45,2,0.072,ACTIVE_NO_POWER,212.16,322.51,59.996,1439426703,"274151322000068","174011321042388",26.12,32.20,0,321.61,337.24,2.0,0.0,0.000,394314.3,394314.3,11463,0,0,0,L,1151911521,1,122.46,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439426802,385348.00
08/12/2015 20:45,2,0.107,ACTIVE,211.70,332.73,59.986,1439426703,"274151322000076","174011321042388",24.49,31.30,0,329.73,337.24,2.7,0.7,0.004,523187.3,523187.3,11702,0,0,0,L,1151911521,1,122.23,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439426803,385349.00
08/12/2015 20:45,2,0.193,ACTIVE,210.12,328.82,59.986,1439426703,"201051344000890","174011321042388",24.21,29.30,0,324.62,335.74,4.8,2.7,0.004,216148.8,216148.8,10434,0,0,0,L,1122011218,1,121.33,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439426804,385350.00
08/12/2015 20:45,2,0.146,ACTIVE,210.12,329.73,59.981,1439426703,"201051344000900","174011321042388",24.61,28.00,0,323.72,334.84,3.7,1.6,0.000,217039.6,217039.6,10469,0,0,0,L,1122011218,1,121.33,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439426805,385351.00
08/12/2015 20:45,2,0.188,ACTIVE,210.57,330.93,59.986,1439426703,"201051344000633","174011321042388",24.33,28.50,0,324.02,337.24,4.7,2.6,0.000,205910.3,205910.3,10459,0,0,0,L,1122011218,1,121.55,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439426806,385352.00
08/12/2015 20:45,2,0.199,ACTIVE,210.12,328.82,59.996,1439426703,"201051344000983","174011321042388",24.87,28.50,0,324.02,334.84,5.0,2.9,0.000,213967.2,213967.2,10447,0,0,0,L,1122011218,1,121.10,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439426807,385353.00
08/12/2015 20:45,2,0.188,ACTIVE,210.35,330.03,59.986,1439426703,"201051344000917","174011321042388",23.85,29.30,0,324.32,335.44,4.5,2.5,0.000,216662.9,216662.9,10460,0,0,0,L,1122011218,1,121.10,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439426808,385354.00
08/12/2015 20:45,2,0.180,ACTIVE,210.57,329.73,59.981,1439426703,"201051344000648","174011321042388",24.97,28.00,0,326.12,336.34,4.6,2.5,0.004,211916.5,211916.5,10447,0,0,0,L,1122011218,1,121.10,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439426809,385355.00
08/12/2015 20:45,2,0.193,ACTIVE,210.35,330.03,59.981,1439426703,"201051344001093","174011321042388",23.87,29.00,0,325.52,335.44,4.7,2.6,0.004,214868.4,214868.4,10445,0,0,0,L,1122011218,1,121.33,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439426810,385356.00
08/12/2015 20:45,2,0.150,ACTIVE,210.57,329.73,60.023,1439426703,"201051344000645","174011321042388",25.62,28.80,0,325.52,335.44,3.9,1.9,0.004,212877.0,212877.0,10450,0,0,0,L,1122011218,1,121.55,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439426811,385357.00
08/12/2015 20:45,2,0.102,ACTIVE,211.48,332.73,59.981,1439426703,"274151322000085","174011321042388",23.82,30.80,0,329.13,336.94,2.5,0.4,0.004,492459.8,492459.8,11696,0,0,0,L,1151911521,1,122.46,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439426812,385358.00
08/12/2015 20:45,2,0.168,ACTIVE,210.57,330.33,59.991,1439426703,"201051344000651","174011321042388",24.33,28.00,0,326.12,336.04,4.2,2.1,0.000,212112.0,212112.0,10427,0,0,0,L,1122011218,1,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439426813,385359.00
08/12/2015 20:45,2,0.182,ACTIVE,210.35,329.13,59.996,1439426703,"201051344000867","174011321042388",24.81,29.00,0,324.62,334.84,4.6,2.5,0.004,204817.7,204817.7,10449,0,0,0,L,1122011218,1,121.55,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439426814,385360.00
08/12/2015 20:45,2,0.191,ACTIVE,210.12,329.13,60.023,1439426703,"201051344001230","174011321042388",22.72,28.50,0,324.62,334.24,4.4,2.3,0.004,215763.9,215763.9,10461,0,0,0,L,1122011218,1,121.10,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439426814,385361.00
08/12/2015 20:45,2,0.170,ACTIVE,210.57,331.23,59.986,1439426703,"201051344000576","174011321042388",23.97,28.30,0,325.52,336.04,4.2,2.1,0.009,212024.1,212024.1,10468,0,0,0,L,1122011218,1,121.33,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439426815,385362.00
08/12/2015 20:45,2,0.213,ACTIVE,210.12,328.52,59.986,1439426703,"201051344000579","174011321042388",24.91,29.00,0,325.22,335.14,5.4,3.3,0.000,218980.9,218980.9,10425,0,0,0,L,1122011218,1,120.88,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439426816,385363.00
08/12/2015 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1439426703,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439427583,385364.00
08/12/2015 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1439426703,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439427583,385365.00
08/12/2015 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1439426703,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439427583,385366.00
08/12/2015 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1439426703,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439427583,385367.00
08/12/2015 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1439426703,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439427583,385368.00
08/12/2015 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1439426703,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439427583,385369.00
08/12/2015 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1439426703,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439427583,385370.00
08/12/2015 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1439426703,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439427583,385371.00
08/12/2015 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1439426703,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439427583,385372.00
08/12/2015 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1439426703,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439427583,385373.00
08/12/2015 21:00,2,0.080,ALERT,209.67,291.85,59.996,1439427604,"201051344000955","174011321042388",26.22,28.00,0,290.05,331.23,2.2,0.2,0.000,217523.7,217523.7,10437,0,0,0,L,1122011218,1,121.10,121.78,0100,25,0,0,0,0,0,0,2,996,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,54,0,0,0,0,0,0,0,0,0,0,0,1439427680,385374.00
08/12/2015 21:00,2,0.012,ALERT,211.03,293.06,59.991,1439427604,"274151322000095","174011321042388",25.47,29.50,0,291.25,334.24,0.0,0.0,0.000,517068.3,517068.3,11337,0,0,0,L,1151911521,1,122.01,122.23,0100,26,0,0,0,0,0,0,2,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,52,0,0,0,0,0,0,0,0,0,0,0,1439427682,385375.00
08/12/2015 21:00,2,0.080,ALERT,209.90,292.16,60.002,1439427604,"201051344000868","174011321042388",25.98,27.30,0,290.65,331.83,2.1,0.1,0.000,204301.1,204301.1,10450,0,0,0,L,1122011218,1,121.33,122.01,0100,25,0,0,0,0,0,0,2,995,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,55,0,0,0,0,0,0,0,0,0,0,0,1439427684,385376.00
08/12/2015 21:00,2,0.057,ALERT,210.35,291.55,60.012,1439427604,"201051344000853","174011321042388",26.46,27.50,0,289.75,332.73,1.5,0.0,0.000,210750.5,210750.5,10452,0,0,0,L,1122011218,1,122.01,122.01,0100,27,0,0,0,0,0,0,2,997,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,67,0,0,0,0,0,0,0,0,0,0,0,1439427686,385377.00
08/12/2015 21:00,2,0.059,ALERT,210.35,292.46,59.996,1439427604,"201051344000582","174011321042388",26.06,27.50,0,290.65,331.53,1.6,0.0,0.000,209935.5,209935.5,10425,0,0,0,L,1122011218,1,121.78,122.23,0100,25,0,0,0,0,0,0,2,998,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,52,0,0,0,0,0,0,0,0,0,0,0,1439427687,385378.00
08/12/2015 21:00,2,0.070,ALERT,209.67,291.25,59.996,1439427604,"201051344000469","174011321042388",25.84,26.80,0,288.85,331.53,1.9,0.0,0.000,206013.9,206013.9,10447,0,0,0,L,1122011218,1,121.10,121.78,0100,24,0,0,0,0,0,0,2,988,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,53,0,0,0,0,0,0,0,0,0,0,0,1439427689,385379.00
08/12/2015 21:00,2,0.047,ALERT,209.44,291.25,60.002,1439427604,"201051344000988","174011321042388",26.20,27.80,0,287.95,332.43,1.3,0.0,0.000,205135.5,205135.5,10430,0,0,0,L,1122011218,1,121.33,121.55,0100,25,0,0,0,0,0,0,2,995,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,50,0,0,0,0,0,0,0,0,0,0,0,1439427691,385380.00
08/12/2015 21:00,2,0.057,ALERT,209.44,290.95,59.996,1439427604,"201051344001158","174011321042388",26.12,27.50,0,289.15,331.23,1.5,0.0,0.000,210842.2,210842.2,10431,0,0,0,L,1122011218,1,121.10,121.33,0100,27,0,0,0,0,0,0,2,996,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,61,0,0,0,0,0,0,0,0,0,0,0,1439427693,385381.00
08/12/2015 21:00,2,0.068,ALERT,209.67,291.25,59.996,1439427604,"201051344001025","174011321042388",26.36,27.50,0,289.75,333.33,1.8,0.0,0.000,215232.1,215232.1,10428,0,0,0,L,1122011218,1,121.10,121.78,0100,25,0,0,0,0,0,0,2,995,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,57,0,0,0,0,0,0,0,0,0,0,0,1439427695,385382.00
08/12/2015 21:00,2,0.074,ALERT,209.67,291.85,59.970,1439427604,"201051344000569","174011321042388",26.32,27.80,0,290.65,331.83,2.0,0.0,0.000,218511.6,218511.6,10454,0,0,0,L,1122011218,1,120.88,122.01,0100,25,0,0,0,0,0,0,2,998,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,56,0,0,0,0,0,0,0,0,0,0,0,1439427697,385383.00
08/12/2015 21:00,2,0.000,ALERT,211.03,291.55,59.996,1439427604,"274151322000094","174011321042388",0.00,29.80,0,289.75,373.91,0.0,0.0,0.000,395036.9,395036.9,11852,0,0,0,L,1151911521,1,121.33,122.91,0100,-0,0,0,0,0,0,0,161,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,174,0,0,0,0,0,0,0,0,0,0,0,1439427698,385384.00
08/12/2015 21:00,2,0.068,ALERT,209.67,291.55,59.996,1439427604,"201051344000458","174011321042388",25.90,28.00,0,290.05,331.53,1.8,0.0,0.000,214198.1,214198.1,10445,0,0,0,L,1122011218,1,121.55,121.78,0100,26,0,0,0,0,0,0,2,994,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,58,0,0,0,0,0,0,0,0,0,0,0,1439427700,385385.00
08/12/2015 21:00,2,0.031,ALERT,211.03,291.85,59.986,1439427604,"274151322000087","174011321042388",24.17,35.20,0,289.45,334.24,0.0,0.0,0.000,466894.4,466894.4,11265,0,0,0,L,1151911521,1,121.78,122.46,0100,32,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,81,0,0,0,0,0,0,0,0,0,0,0,1439427702,385386.00
08/12/2015 21:00,2,0.043,ALERT,210.57,292.16,59.954,1439427604,"274151322000052","174011321042388",25.05,30.00,0,289.75,346.56,0.0,0.0,0.000,499195.7,499195.7,11687,0,0,0,L,1151911521,1,121.10,122.46,0100,28,0,0,0,0,0,0,1,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,80,0,0,0,0,0,0,0,0,0,0,0,1439427704,385387.00
08/12/2015 21:00,2,0.068,ALERT,209.90,291.85,59.991,1439427604,"201051344001145","174011321042388",26.18,27.50,0,290.65,332.43,1.8,0.0,0.000,219261.8,219261.8,10451,0,0,0,L,1122011218,1,121.55,121.78,0100,27,0,0,0,0,0,0,2,998,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,68,0,0,0,0,0,0,0,0,0,0,0,1439427706,385388.00
08/12/2015 21:00,2,0.031,ALERT,210.12,291.55,59.986,1439427604,"201051344000685","174011321042388",25.98,27.80,0,290.05,332.13,0.8,0.0,0.000,217979.5,217979.5,10452,0,0,0,L,1122011218,1,122.23,121.78,0100,25,0,0,0,0,0,0,2,994,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,70,0,0,0,0,0,0,0,0,0,0,0,1439427707,385389.00
08/12/2015 21:00,2,0.006,ALERT,210.80,292.46,59.975,1439427604,"274151322000088","174011321042388",23.68,29.30,0,290.05,349.26,0.0,0.0,0.000,479054.5,479054.5,11292,0,0,0,L,1151911521,1,122.23,122.23,0100,25,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,85,0,0,0,0,0,0,0,0,0,0,0,1439427709,385390.00
08/12/2015 21:00,2,0.064,ALERT,209.90,291.85,59.975,1439427604,"201051344000438","174011321042388",26.18,27.80,0,290.35,332.43,1.7,0.0,0.000,217990.9,217990.9,10425,0,0,0,L,1122011218,1,121.78,122.01,0100,27,0,0,0,0,0,0,2,997,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,72,0,0,0,0,0,0,0,0,0,0,0,1439427711,385391.00
08/12/2015 21:00,2,0.094,ALERT,209.44,291.55,59.986,1439427604,"201051344001135","174011321042388",26.30,27.50,0,290.35,331.53,2.5,0.5,0.000,209491.5,209491.5,10404,0,0,0,L,1122011218,1,121.33,121.55,0100,27,0,0,0,0,0,0,2,991,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,66,0,0,0,0,0,0,0,0,0,0,0,1439427713,385392.00
08/12/2015 21:00,2,0.102,ALERT,209.90,291.25,59.986,1439427604,"201051344000417","174011321042388",25.80,28.00,0,289.45,332.13,2.7,0.6,0.000,213119.4,213119.4,10424,0,0,0,L,1122011218,1,121.33,121.78,0100,25,0,0,0,0,0,0,2,997,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,71,0,0,0,0,0,0,0,0,0,0,0,1439427715,385393.00
08/12/2015 21:00,2,0.068,ALERT,209.44,292.16,59.959,1439427604,"201051344000594","174011321042388",26.42,28.50,0,289.75,331.53,1.9,0.0,0.000,214791.7,214791.7,10447,0,0,0,L,1122011218,1,121.33,121.55,0100,25,0,0,0,0,0,0,2,993,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,63,0,0,0,0,0,0,0,0,0,0,0,1439427716,385394.00
08/12/2015 21:00,2,0.020,ALERT,211.03,292.16,59.970,1439427604,"274151322000083","174011321042388",24.81,29.80,0,290.35,333.93,0.0,0.0,0.000,495060.8,495060.8,11717,0,0,0,L,1151911521,1,121.33,122.23,0100,25,0,0,0,0,0,0,2,1002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,85,0,0,0,0,0,0,0,0,0,0,0,1439427718,385395.00
08/12/2015 21:00,2,0.096,ALERT,209.90,291.85,59.954,1439427604,"201051344000585","174011321042388",26.06,27.80,0,289.75,332.43,2.6,0.6,0.000,214272.9,214272.9,10426,0,0,0,L,1122011218,1,120.88,122.23,0100,25,0,0,0,0,0,0,2,997,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,72,0,0,0,0,0,0,0,0,0,0,0,1439427720,385396.00
08/12/2015 21:00,2,0.016,ALERT,211.03,293.06,59.965,1439427604,"274151322000054","174011321042388",24.99,29.50,0,290.05,348.06,0.0,0.0,0.000,489877.0,489877.0,11280,0,0,0,L,1151911521,1,121.78,122.01,0100,27,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,83,0,0,0,0,0,0,0,0,0,0,0,1439427722,385397.00
08/12/2015 21:00,2,0.072,ALERT,209.90,291.55,59.970,1439427604,"201051344001203","174011321042388",25.62,27.80,0,290.05,332.73,1.9,0.0,0.000,215123.3,215123.3,10440,0,0,0,L,1122011218,1,122.01,121.78,0100,24,0,0,0,0,0,0,2,994,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,77,0,0,0,0,0,0,0,0,0,0,0,1439427724,385398.00
08/12/2015 21:00,2,0.066,ALERT,209.44,291.85,59.975,1439427604,"201051344000646","174011321042388",25.60,27.80,0,289.45,330.93,1.7,0.0,0.000,211456.1,211456.1,10421,0,0,0,L,1122011218,1,121.33,121.55,0100,25,0,0,0,0,0,0,2,992,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,76,0,0,0,0,0,0,0,0,0,0,0,1439427725,385399.00
08/12/2015 21:00,2,0.000,ALERT,211.48,291.55,59.944,1439427604,"274151322000068","174011321042388",0.00,30.30,0,289.45,373.61,0.0,0.0,0.000,394314.3,394314.3,11464,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,162,1002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,173,0,0,0,0,0,0,0,0,0,0,0,1439427727,385400.00
08/12/2015 21:00,2,0.018,ALERT,211.70,292.16,59.965,1439427604,"274151322000076","174011321042388",25.76,29.50,0,289.75,345.66,0.0,0.0,0.000,523187.4,523187.4,11703,0,0,0,L,1151911521,1,121.55,122.91,0100,27,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,73,0,0,0,0,0,0,0,0,0,0,0,1439427729,385401.00
08/12/2015 21:00,2,0.088,ALERT,209.90,292.16,59.970,1439427604,"201051344000890","174011321042388",26.10,28.30,0,290.65,331.53,2.4,0.4,0.000,216149.1,216149.1,10435,0,0,0,L,1122011218,1,121.55,121.33,0100,27,0,0,0,0,0,0,2,997,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,72,0,0,0,0,0,0,0,0,0,0,0,1439427731,385402.00
08/12/2015 21:00,2,0.045,ALERT,209.67,291.55,59.938,1439427604,"201051344000900","174011321042388",25.68,27.30,0,289.75,331.53,1.2,0.0,0.000,217039.7,217039.7,10470,0,0,0,L,1122011218,1,121.55,121.55,0100,24,0,0,0,0,0,0,2,997,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,83,0,0,0,0,0,0,0,0,0,0,0,1439427733,385403.00
08/12/2015 21:00,2,0.064,ALERT,210.12,290.95,59.965,1439427604,"201051344000633","174011321042388",25.80,27.80,0,287.95,333.33,1.7,0.0,0.000,205910.5,205910.5,10460,0,0,0,L,1122011218,1,121.78,122.01,0100,27,0,0,0,0,0,0,2,997,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,82,0,0,0,0,0,0,0,0,0,0,0,1439427735,385404.00
08/12/2015 21:00,2,0.090,ALERT,209.67,291.85,59.959,1439427604,"201051344000983","174011321042388",25.92,27.80,0,290.35,331.53,2.4,0.4,0.000,213967.6,213967.6,10448,0,0,0,L,1122011218,1,121.33,121.55,0100,27,0,0,0,0,0,0,2,995,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,78,0,0,0,0,0,0,0,0,0,0,0,1439427737,385405.00
08/12/2015 21:00,2,0.068,ALERT,209.90,291.55,59.954,1439427604,"201051344000917","174011321042388",25.58,28.30,0,289.15,332.13,1.8,0.0,0.000,216663.1,216663.1,10461,0,0,0,L,1122011218,1,121.33,122.23,0100,25,0,0,0,0,0,0,2,995,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,90,0,0,0,0,0,0,0,0,0,0,0,1439427739,385406.00
08/12/2015 21:00,2,0.072,ALERT,210.12,291.55,59.959,1439427604,"201051344000648","174011321042388",24.31,27.30,0,289.75,332.73,1.8,0.0,0.000,211916.7,211916.7,10448,0,0,0,L,1122011218,1,121.33,122.23,0100,24,0,0,0,0,0,0,2,998,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,79,0,0,0,0,0,0,0,0,0,0,0,1439427740,385407.00
08/12/2015 21:00,2,0.086,ALERT,210.12,292.16,59.928,1439427604,"201051344001093","174011321042388",25.33,28.00,0,290.05,331.83,2.2,0.2,0.000,214868.6,214868.6,10446,0,0,0,L,1122011218,1,121.55,121.78,0100,27,0,0,0,0,0,0,2,997,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,90,0,0,0,0,0,0,0,0,0,0,0,1439427742,385408.00
08/12/2015 21:00,2,0.045,ALERT,210.57,291.85,59.949,1439427604,"201051344000645","174011321042388",26.04,28.00,0,289.75,333.63,1.2,0.0,0.000,212877.1,212877.1,10451,0,0,0,L,1122011218,1,122.01,122.01,0100,25,0,0,0,0,0,0,2,995,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,73,0,0,0,0,0,0,0,0,0,0,0,1439427744,385409.00
08/12/2015 21:00,2,0.020,ALERT,211.25,292.16,59.959,1439427604,"274151322000085","174011321042388",24.77,29.30,0,290.35,334.84,0.0,0.0,0.000,492459.9,492459.9,11697,0,0,0,L,1151911521,1,122.23,122.46,0100,27,0,0,0,0,0,0,2,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,96,0,0,0,0,0,0,0,0,0,0,0,1439427746,385410.00
08/12/2015 21:00,2,0.045,ALERT,210.12,291.55,59.970,1439427604,"201051344000651","174011321042388",25.70,27.00,0,289.75,332.13,1.2,0.0,0.000,212112.1,212112.1,10428,0,0,0,L,1122011218,1,122.01,121.78,0100,25,0,0,0,0,0,0,2,998,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,84,0,0,0,0,0,0,0,0,0,0,0,1439427748,385411.00
08/12/2015 21:00,2,0.076,ALERT,210.35,291.85,59.954,1439427604,"201051344000867","174011321042388",25.31,28.00,0,289.75,331.53,2.0,0.0,0.000,204818.0,204818.0,10450,0,0,0,L,1122011218,1,122.01,121.78,0100,25,0,0,0,0,0,0,2,998,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,86,0,0,0,0,0,0,0,0,0,0,0,1439427749,385412.00
08/12/2015 21:00,2,0.076,ALERT,210.12,292.76,59.954,1439427604,"201051344001230","174011321042388",25.41,27.50,0,290.35,330.93,2.0,0.0,0.000,215764.1,215764.1,10462,0,0,0,L,1122011218,1,121.78,121.78,0100,25,0,0,0,0,0,0,2,992,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,110,0,0,0,0,0,0,0,0,0,0,0,1439427751,385413.00
08/12/2015 21:00,2,0.057,ALERT,210.57,292.76,59.922,1439427604,"201051344000576","174011321042388",24.99,27.30,0,290.05,332.13,1.4,0.0,0.000,212024.2,212024.2,10469,0,0,0,L,1122011218,1,121.78,122.01,0100,24,0,0,0,0,0,0,2,998,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,98,0,0,0,0,0,0,0,0,0,0,0,1439427753,385414.00
08/12/2015 21:00,2,0.094,ALERT,209.90,292.46,59.959,1439427604,"201051344000579","174011321042388",26.04,28.00,0,290.65,331.53,2.5,0.5,0.000,218981.3,218981.3,10426,0,0,0,L,1122011218,1,121.33,121.55,0100,24,0,0,0,0,0,0,2,998,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,87,0,0,0,0,0,0,0,0,0,0,0,1439427755,385415.00
08/12/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1439427604,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439428485,385416.00
08/12/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1439427604,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439428485,385417.00
08/12/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1439427604,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439428485,385418.00
08/12/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1439427604,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439428485,385419.00
08/12/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1439427604,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439428485,385420.00
08/12/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1439427604,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439428485,385421.00
08/12/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1439427604,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439428485,385422.00
08/12/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1439427604,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439428485,385423.00
08/12/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1439427604,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439428485,385424.00
08/12/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1439427604,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439428485,385425.00
08/12/2015 21:15,2,0.000,ALERT,210.12,292.76,59.954,1439428503,"201051344000955","174011321042388",0.00,27.30,0,289.75,297.57,0.0,0.0,0.000,217523.7,217523.7,10439,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,133,0,0,0,0,0,0,0,0,0,0,0,1439428580,385426.00
08/12/2015 21:15,2,0.000,ALERT,211.70,293.96,59.975,1439428503,"274151322000095","174011321042388",0.00,28.50,0,290.65,298.77,0.0,0.0,0.000,517068.3,517068.3,11339,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,86,0,0,0,0,0,0,0,0,0,0,0,1439428582,385427.00
08/12/2015 21:15,2,0.000,ALERT,210.12,293.36,59.944,1439428503,"201051344000868","174011321042388",0.00,26.80,0,290.35,298.17,0.0,0.0,0.000,204301.1,204301.1,10452,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,137,0,0,0,0,0,0,0,0,0,0,0,1439428584,385428.00
08/12/2015 21:15,2,0.000,ALERT,210.80,292.46,59.996,1439428503,"201051344000853","174011321042388",0.00,27.00,0,289.45,297.57,0.0,0.0,0.000,210750.5,210750.5,10454,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,128,0,0,0,0,0,0,0,0,0,0,0,1439428585,385429.00
08/12/2015 21:15,2,0.000,ALERT,210.80,293.66,59.975,1439428503,"201051344000582","174011321042388",0.00,27.00,0,290.35,298.47,0.0,0.0,0.000,209935.5,209935.5,10427,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,128,0,0,0,0,0,0,0,0,0,0,0,1439428587,385430.00
08/12/2015 21:15,2,0.000,ALERT,210.12,292.16,60.002,1439428503,"201051344000469","174011321042388",0.00,26.30,0,288.55,297.26,0.0,0.0,0.000,206013.9,206013.9,10449,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,127,0,0,0,0,0,0,0,0,0,0,0,1439428589,385431.00
08/12/2015 21:15,2,0.000,ALERT,210.12,292.46,59.975,1439428503,"201051344000988","174011321042388",0.00,27.00,0,287.35,297.57,0.0,0.0,0.000,205135.5,205135.5,10432,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,136,0,0,0,0,0,0,0,0,0,0,0,1439428591,385432.00
08/12/2015 21:15,2,0.000,ALERT,210.12,292.16,60.007,1439428503,"201051344001158","174011321042388",0.00,26.80,0,288.85,297.26,0.0,0.0,0.000,210842.2,210842.2,10433,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,126,0,0,0,0,0,0,0,0,0,0,0,1439428593,385433.00
08/12/2015 21:15,2,0.000,ALERT,210.12,292.46,59.981,1439428503,"201051344001025","174011321042388",0.00,26.80,0,289.45,297.87,0.0,0.0,0.000,215232.1,215232.1,10430,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,135,0,0,0,0,0,0,0,0,0,0,0,1439428595,385434.00
08/12/2015 21:15,2,0.000,ALERT,210.35,293.06,59.975,1439428503,"201051344000569","174011321042388",0.00,27.30,0,290.05,297.87,0.0,0.0,0.000,218511.6,218511.6,10456,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,126,0,0,0,0,0,0,0,0,0,0,0,1439428596,385435.00
08/12/2015 21:15,2,0.000,ALERT,211.70,292.76,59.970,1439428503,"274151322000094","174011321042388",0.00,28.80,0,289.45,297.57,0.0,0.0,0.000,395036.9,395036.9,11854,0,0,0,L,1151911521,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439428598,385436.00
08/12/2015 21:15,2,0.000,ALERT,210.12,292.76,59.975,1439428503,"201051344000458","174011321042388",0.00,27.50,0,289.45,297.87,0.0,0.0,0.000,214198.1,214198.1,10447,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,124,0,0,0,0,0,0,0,0,0,0,0,1439428600,385437.00
08/12/2015 21:15,2,0.000,ALERT,211.70,292.46,60.002,1439428503,"274151322000087","174011321042388",0.00,33.80,0,289.15,297.26,0.0,0.0,0.000,466894.4,466894.4,11267,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,69,0,0,0,0,0,0,0,0,0,0,0,1439428602,385438.00
08/12/2015 21:15,2,0.000,ALERT,211.70,292.76,59.981,1439428503,"274151322000052","174011321042388",0.00,29.00,0,289.45,298.17,0.0,0.0,0.000,499195.7,499195.7,11689,0,0,0,L,1151911521,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,65,0,0,0,0,0,0,0,0,0,0,0,1439428604,385439.00
08/12/2015 21:15,2,0.000,ALERT,210.80,293.36,59.975,1439428503,"201051344001145","174011321042388",0.00,26.80,0,290.05,298.17,0.0,0.0,0.000,219261.8,219261.8,10453,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,118,0,0,0,0,0,0,0,0,0,0,0,1439428605,385440.00
08/12/2015 21:15,2,0.000,ALERT,210.80,293.06,59.986,1439428503,"201051344000685","174011321042388",0.00,27.30,0,289.75,297.87,0.0,0.0,0.000,217979.5,217979.5,10454,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,118,0,0,0,0,0,0,0,0,0,0,0,1439428607,385441.00
08/12/2015 21:15,2,0.000,ALERT,211.25,292.76,59.975,1439428503,"274151322000088","174011321042388",0.00,28.50,0,289.75,297.87,0.0,0.0,0.000,479054.5,479054.5,11294,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,58,0,0,0,0,0,0,0,0,0,0,0,1439428609,385442.00
08/12/2015 21:15,2,0.000,ALERT,210.57,293.06,59.975,1439428503,"201051344000438","174011321042388",0.00,27.00,0,290.05,297.87,0.0,0.0,0.000,217990.9,217990.9,10427,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,112,0,0,0,0,0,0,0,0,0,0,0,1439428611,385443.00
08/12/2015 21:15,2,0.000,ALERT,210.12,292.76,59.975,1439428503,"201051344001135","174011321042388",0.00,26.80,0,289.75,297.57,0.0,0.0,0.000,209491.5,209491.5,10406,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,119,0,0,0,0,0,0,0,0,0,0,0,1439428612,385444.00
08/12/2015 21:15,2,0.000,ALERT,210.57,292.16,59.944,1439428503,"201051344000417","174011321042388",0.00,27.50,0,289.15,296.96,0.0,0.0,0.000,213119.5,213119.5,10426,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,115,0,0,0,0,0,0,0,0,0,0,0,1439428614,385445.00
08/12/2015 21:15,2,0.000,ALERT,210.12,293.06,59.981,1439428503,"201051344000594","174011321042388",0.00,27.50,0,289.45,298.17,0.0,0.0,0.000,214791.7,214791.7,10449,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,117,0,0,0,0,0,0,0,0,0,0,0,1439428616,385446.00
08/12/2015 21:15,2,0.000,ALERT,211.48,293.06,59.975,1439428503,"274151322000083","174011321042388",0.00,28.80,0,289.75,298.17,0.0,0.0,0.000,495060.8,495060.8,11719,0,0,0,L,1151911521,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,60,0,0,0,0,0,0,0,0,0,0,0,1439428618,385447.00
08/12/2015 21:15,2,0.000,ALERT,210.57,293.06,59.991,1439428503,"201051344000585","174011321042388",0.00,27.00,0,289.45,297.87,0.0,0.0,0.000,214272.9,214272.9,10428,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,114,0,0,0,0,0,0,0,0,0,0,0,1439428620,385448.00
08/12/2015 21:15,2,0.000,ALERT,211.48,293.06,59.975,1439428503,"274151322000054","174011321042388",0.00,28.80,0,289.45,297.87,0.0,0.0,0.000,489877.0,489877.0,11282,0,0,0,L,1151911521,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,63,0,0,0,0,0,0,0,0,0,0,0,1439428621,385449.00
08/12/2015 21:15,2,0.000,ALERT,210.12,292.16,59.975,1439428503,"201051344001203","174011321042388",0.00,27.00,0,289.75,298.77,0.0,0.0,0.000,215123.3,215123.3,10442,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,111,0,0,0,0,0,0,0,0,0,0,0,1439428623,385450.00
08/12/2015 21:15,2,0.000,ALERT,209.67,291.85,59.986,1439428503,"201051344000646","174011321042388",0.00,27.00,0,289.15,297.57,0.0,0.0,0.000,211456.1,211456.1,10423,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,112,0,0,0,0,0,0,0,0,0,0,0,1439428625,385451.00
