ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/12/2015 21:15,2,0.000,ALERT,211.93,291.85,59.981,1439428503,"274151322000068","174011321042388",0.00,29.30,0,289.15,296.96,0.0,0.0,0.000,394314.3,394314.3,11466,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439428627,385452.00
08/12/2015 21:15,2,0.000,ALERT,211.93,293.06,60.002,1439428503,"274151322000076","174011321042388",0.00,28.80,0,289.45,298.17,0.0,0.0,0.000,523187.4,523187.4,11705,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,65,0,0,0,0,0,0,0,0,0,0,0,1439428629,385453.00
08/12/2015 21:15,2,0.000,ALERT,209.90,292.46,59.986,1439428503,"201051344000890","174011321042388",0.00,27.50,0,290.05,298.17,0.0,0.0,0.000,216149.1,216149.1,10437,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,119,0,0,0,0,0,0,0,0,0,0,0,1439428631,385454.00
08/12/2015 21:15,2,0.000,ALERT,209.90,291.85,59.970,1439428503,"201051344000900","174011321042388",0.00,26.80,0,289.45,297.57,0.0,0.0,0.000,217039.7,217039.7,10472,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,99,0,0,0,0,0,0,0,0,0,0,0,1439428633,385455.00
08/12/2015 21:15,2,0.000,ALERT,210.57,291.55,59.981,1439428503,"201051344000633","174011321042388",0.00,27.00,0,287.65,296.96,0.0,0.0,0.000,205910.5,205910.5,10462,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,107,0,0,0,0,0,0,0,0,0,0,0,1439428635,385456.00
08/12/2015 21:15,2,0.000,ALERT,209.90,292.46,59.944,1439428503,"201051344000983","174011321042388",0.00,27.00,0,290.05,297.87,0.0,0.0,0.000,213967.6,213967.6,10450,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,107,0,0,0,0,0,0,0,0,0,0,0,1439428637,385457.00
08/12/2015 21:15,2,0.000,ALERT,210.12,291.85,59.959,1439428503,"201051344000917","174011321042388",0.00,27.50,0,288.55,297.57,0.0,0.0,0.000,216663.1,216663.1,10463,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,96,0,0,0,0,0,0,0,0,0,0,0,1439428639,385458.00
08/12/2015 21:15,2,0.000,ALERT,210.35,291.55,60.028,1439428503,"201051344000648","174011321042388",0.00,26.80,0,289.15,297.26,0.0,0.0,0.000,211916.7,211916.7,10450,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,108,0,0,0,0,0,0,0,0,0,0,0,1439428640,385459.00
08/12/2015 21:15,2,0.000,ALERT,210.12,292.16,59.975,1439428503,"201051344001093","174011321042388",0.00,27.30,0,289.75,297.87,0.0,0.0,0.000,214868.6,214868.6,10448,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,102,0,0,0,0,0,0,0,0,0,0,0,1439428642,385460.00
08/12/2015 21:15,2,0.000,ALERT,210.35,291.55,59.981,1439428503,"201051344000645","174011321042388",0.00,27.30,0,289.45,297.26,0.0,0.0,0.000,212877.1,212877.1,10453,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,103,0,0,0,0,0,0,0,0,0,0,0,1439428644,385461.00
08/12/2015 21:15,2,0.000,ALERT,211.48,292.46,59.965,1439428503,"274151322000085","174011321042388",0.00,28.50,0,289.75,298.17,0.0,0.0,0.000,492459.9,492459.9,11699,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1439428646,385462.00
08/12/2015 21:15,2,0.000,ALERT,210.12,291.55,59.981,1439428503,"201051344000651","174011321042388",0.00,26.50,0,289.45,296.96,0.0,0.0,0.000,212112.1,212112.1,10430,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,98,0,0,0,0,0,0,0,0,0,0,0,1439428648,385463.00
08/12/2015 21:15,2,0.000,ALERT,210.35,291.85,59.975,1439428503,"201051344000867","174011321042388",0.00,27.50,0,289.45,297.26,0.0,0.0,0.000,204818.0,204818.0,10452,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,95,0,0,0,0,0,0,0,0,0,0,0,1439428649,385464.00
08/12/2015 21:15,2,0.000,ALERT,210.12,292.46,59.975,1439428503,"201051344001230","174011321042388",0.00,27.00,0,290.05,297.87,0.0,0.0,0.000,215764.1,215764.1,10464,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,90,0,0,0,0,0,0,0,0,0,0,0,1439428651,385465.00
08/12/2015 21:15,2,0.000,ALERT,210.57,292.46,59.970,1439428503,"201051344000576","174011321042388",0.00,26.80,0,289.75,297.87,0.0,0.0,0.000,212024.2,212024.2,10471,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,91,0,0,0,0,0,0,0,0,0,0,0,1439428653,385466.00
08/12/2015 21:15,2,0.000,ALERT,209.67,292.46,59.970,1439428503,"201051344000579","174011321042388",0.00,27.30,0,290.05,297.87,0.0,0.0,0.000,218981.4,218981.4,10428,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,96,0,0,0,0,0,0,0,0,0,0,0,1439428655,385467.00
08/12/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1439428503,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439429383,385468.00
08/12/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1439428503,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439429383,385469.00
08/12/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1439428503,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439429383,385470.00
08/12/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1439428503,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439429383,385471.00
08/12/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1439428503,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439429383,385472.00
08/12/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1439428503,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439429383,385473.00
08/12/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1439428503,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439429383,385474.00
08/12/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1439428503,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439429383,385475.00
08/12/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1439428503,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439429383,385476.00
08/12/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1439428503,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439429383,385477.00
08/12/2015 21:30,2,0.000,ALERT,208.99,292.16,59.949,1439429403,"201051344000955","174011321042388",0.00,26.80,0,290.05,294.56,0.0,0.0,0.000,217523.7,217523.7,10441,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439429479,385478.00
08/12/2015 21:30,2,0.000,ALERT,210.57,293.36,59.981,1439429403,"274151322000095","174011321042388",0.00,27.80,0,291.25,295.46,0.0,0.0,0.000,517068.3,517068.3,11341,0,0,0,L,1151911521,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439429481,385479.00
08/12/2015 21:30,2,0.000,ALERT,208.99,292.46,59.986,1439429403,"201051344000868","174011321042388",0.00,26.50,0,290.95,295.16,0.0,0.0,0.000,204301.1,204301.1,10454,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439429483,385480.00
08/12/2015 21:30,2,0.000,ALERT,209.67,291.85,59.986,1439429403,"201051344000853","174011321042388",0.00,26.50,0,290.05,294.86,0.0,0.0,0.000,210750.5,210750.5,10456,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439429484,385481.00
08/12/2015 21:30,2,0.000,ALERT,209.67,292.76,59.991,1439429403,"201051344000582","174011321042388",0.00,26.50,0,290.95,295.16,0.0,0.0,0.000,209935.5,209935.5,10429,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439429486,385482.00
08/12/2015 21:30,2,0.000,ALERT,209.22,291.55,59.975,1439429403,"201051344000469","174011321042388",0.00,26.00,0,289.15,293.96,0.0,0.0,0.000,206013.9,206013.9,10451,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439429488,385483.00
08/12/2015 21:30,2,0.000,ALERT,208.99,291.85,59.986,1439429403,"201051344000988","174011321042388",0.00,26.80,0,287.95,294.26,0.0,0.0,0.000,205135.5,205135.5,10434,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439429490,385484.00
08/12/2015 21:30,2,0.000,ALERT,209.22,291.85,59.986,1439429403,"201051344001158","174011321042388",0.00,26.30,0,289.45,293.96,0.0,0.0,0.000,210842.2,210842.2,10435,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439429492,385485.00
08/12/2015 21:30,2,0.000,ALERT,209.22,291.55,59.986,1439429403,"201051344001025","174011321042388",0.00,26.30,0,289.75,295.16,0.0,0.0,0.000,215232.1,215232.1,10432,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439429493,385486.00
08/12/2015 21:30,2,0.000,ALERT,209.22,292.46,59.986,1439429403,"201051344000569","174011321042388",0.00,26.80,0,290.65,295.16,0.0,0.0,0.000,218511.6,218511.6,10458,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439429495,385487.00
08/12/2015 21:30,2,0.000,ALERT,210.80,292.16,59.986,1439429403,"274151322000094","174011321042388",0.00,28.00,0,290.05,293.96,0.0,0.0,0.000,395036.9,395036.9,11856,0,0,0,L,1151911521,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439429497,385488.00
08/12/2015 21:30,2,0.000,ALERT,209.22,292.16,59.975,1439429403,"201051344000458","174011321042388",0.00,27.30,0,290.35,295.46,0.0,0.0,0.000,214198.1,214198.1,10449,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439429499,385489.00
08/12/2015 21:30,2,0.000,ALERT,210.57,291.85,59.959,1439429403,"274151322000087","174011321042388",0.00,32.60,0,289.75,294.26,0.0,0.0,0.000,466894.4,466894.4,11269,0,0,0,L,1151911521,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439429501,385490.00
08/12/2015 21:30,2,0.000,ALERT,210.35,292.76,59.975,1439429403,"274151322000052","174011321042388",0.00,28.30,0,289.75,294.86,0.0,0.0,0.000,499195.7,499195.7,11691,0,0,0,L,1151911521,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439429502,385491.00
08/12/2015 21:30,2,0.000,ALERT,209.44,292.46,59.975,1439429403,"201051344001145","174011321042388",0.00,26.30,0,290.65,295.46,0.0,0.0,0.000,219261.8,219261.8,10455,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439429504,385492.00
08/12/2015 21:30,2,0.000,ALERT,209.67,292.16,59.981,1439429403,"201051344000685","174011321042388",0.00,26.80,0,290.35,294.56,0.0,0.0,0.000,217979.5,217979.5,10456,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439429506,385493.00
08/12/2015 21:30,2,0.000,ALERT,210.12,292.46,59.981,1439429403,"274151322000088","174011321042388",0.00,28.00,0,290.35,294.56,0.0,0.0,0.000,479054.5,479054.5,11296,0,0,0,L,1151911521,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439429508,385494.00
08/12/2015 21:30,2,0.000,ALERT,209.22,292.16,59.986,1439429403,"201051344000438","174011321042388",0.00,26.50,0,290.65,294.86,0.0,0.0,0.000,217990.9,217990.9,10429,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439429510,385495.00
08/12/2015 21:30,2,0.000,ALERT,208.77,291.85,59.944,1439429403,"201051344001135","174011321042388",0.00,26.50,0,290.35,294.86,0.0,0.0,0.000,209491.5,209491.5,10408,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439429511,385496.00
08/12/2015 21:30,2,0.000,ALERT,209.22,291.25,59.981,1439429403,"201051344000417","174011321042388",0.00,26.80,0,289.75,293.66,0.0,0.0,0.000,213119.5,213119.5,10428,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439429513,385497.00
08/12/2015 21:30,2,0.000,ALERT,208.77,292.16,59.986,1439429403,"201051344000594","174011321042388",0.00,27.00,0,290.05,294.56,0.0,0.0,0.000,214791.7,214791.7,10451,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439429515,385498.00
08/12/2015 21:30,2,0.000,ALERT,210.57,292.16,59.959,1439429403,"274151322000083","174011321042388",0.00,28.00,0,290.35,294.56,0.0,0.0,0.000,495060.8,495060.8,11721,0,0,0,L,1151911521,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439429517,385499.00
08/12/2015 21:30,2,0.000,ALERT,209.22,291.85,59.959,1439429403,"201051344000585","174011321042388",0.00,26.80,0,289.75,294.26,0.0,0.0,0.000,214272.9,214272.9,10430,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439429519,385500.00
08/12/2015 21:30,2,0.000,ALERT,210.12,291.85,59.991,1439429403,"274151322000054","174011321042388",0.00,28.30,0,290.35,294.86,0.0,0.0,0.000,489877.0,489877.0,11284,0,0,0,L,1151911521,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439429520,385501.00
08/12/2015 21:30,2,0.000,ALERT,209.44,291.55,59.986,1439429403,"201051344001203","174011321042388",0.00,26.50,0,290.35,296.06,0.0,0.0,0.000,215123.3,215123.3,10444,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439429522,385502.00
08/12/2015 21:30,2,0.000,ALERT,208.99,291.85,59.986,1439429403,"201051344000646","174011321042388",0.00,26.50,0,289.75,293.66,0.0,0.0,0.000,211456.1,211456.1,10425,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439429524,385503.00
08/12/2015 21:30,2,0.000,ALERT,211.03,291.55,59.965,1439429403,"274151322000068","174011321042388",0.00,28.50,0,289.75,293.36,0.0,0.0,0.000,394314.3,394314.3,11468,0,0,0,L,1151911521,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439429526,385504.00
08/12/2015 21:30,2,0.000,ALERT,210.80,292.16,59.981,1439429403,"274151322000076","174011321042388",0.00,27.80,0,290.05,294.56,0.0,0.0,0.000,523187.4,523187.4,11707,0,0,0,L,1151911521,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439429528,385505.00
08/12/2015 21:30,2,0.000,ALERT,208.99,292.46,59.975,1439429403,"201051344000890","174011321042388",0.00,27.00,0,290.35,295.46,0.0,0.0,0.000,216149.1,216149.1,10439,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439429530,385506.00
08/12/2015 21:30,2,0.000,ALERT,208.99,291.85,59.981,1439429403,"201051344000900","174011321042388",0.00,26.50,0,289.45,293.66,0.0,0.0,0.000,217039.7,217039.7,10474,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439429532,385507.00
08/12/2015 21:30,2,0.000,ALERT,209.44,291.25,60.007,1439429403,"201051344000633","174011321042388",0.00,26.50,0,288.25,293.06,0.0,0.0,0.000,205910.5,205910.5,10464,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439429533,385508.00
08/12/2015 21:30,2,0.000,ALERT,209.22,292.16,59.970,1439429403,"201051344000983","174011321042388",0.00,26.80,0,290.35,294.86,0.0,0.0,0.000,213967.6,213967.6,10452,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439429535,385509.00
08/12/2015 21:30,2,0.000,ALERT,209.44,291.85,59.975,1439429403,"201051344000917","174011321042388",0.00,27.30,0,289.15,293.36,0.0,0.0,0.000,216663.1,216663.1,10465,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439429537,385510.00
08/12/2015 21:30,2,0.000,ALERT,209.67,291.85,59.996,1439429403,"201051344000648","174011321042388",0.00,26.30,0,289.45,294.56,0.0,0.0,0.000,211916.7,211916.7,10452,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439429539,385511.00
08/12/2015 21:30,2,0.000,ALERT,209.22,292.16,59.986,1439429403,"201051344001093","174011321042388",0.00,27.00,0,290.35,293.96,0.0,0.0,0.000,214868.6,214868.6,10450,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439429541,385512.00
08/12/2015 21:30,2,0.000,ALERT,209.44,291.55,59.981,1439429403,"201051344000645","174011321042388",0.00,27.00,0,289.75,294.26,0.0,0.0,0.000,212877.1,212877.1,10455,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439429542,385513.00
08/12/2015 21:30,2,0.000,ALERT,210.57,292.46,59.949,1439429403,"274151322000085","174011321042388",0.00,28.00,0,290.35,294.56,0.0,0.0,0.000,492459.9,492459.9,11701,0,0,0,L,1151911521,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439429544,385514.00
08/12/2015 21:30,2,0.000,ALERT,209.44,291.25,59.986,1439429403,"201051344000651","174011321042388",0.00,26.00,0,289.75,293.96,0.0,0.0,0.000,212112.1,212112.1,10432,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439429546,385515.00
08/12/2015 21:30,2,0.000,ALERT,209.22,291.25,59.975,1439429403,"201051344000867","174011321042388",0.00,27.00,0,289.75,294.56,0.0,0.0,0.000,204818.0,204818.0,10454,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439429548,385516.00
08/12/2015 21:30,2,0.000,ALERT,208.99,291.85,59.981,1439429403,"201051344001230","174011321042388",0.00,26.50,0,290.35,294.26,0.0,0.0,0.000,215764.1,215764.1,10466,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439429550,385517.00
08/12/2015 21:30,2,0.000,ALERT,209.44,292.16,59.986,1439429403,"201051344000576","174011321042388",0.00,26.30,0,290.05,294.26,0.0,0.0,0.000,212024.2,212024.2,10473,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439429551,385518.00
08/12/2015 21:30,2,0.000,ALERT,208.77,292.16,59.975,1439429403,"201051344000579","174011321042388",0.00,26.80,0,290.05,294.86,0.0,0.0,0.000,218981.4,218981.4,10430,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439429553,385519.00
08/12/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1439429403,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439430283,385520.00
08/12/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1439429403,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439430283,385521.00
08/12/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1439429403,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439430283,385522.00
08/12/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1439429403,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439430283,385523.00
08/12/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1439429403,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439430283,385524.00
08/12/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1439429403,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439430283,385525.00
08/12/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1439429403,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439430283,385526.00
08/12/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1439429403,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439430283,385527.00
08/12/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1439429403,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439430283,385528.00
08/12/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1439429403,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439430283,385529.00
08/12/2015 21:45,2,0.000,ALERT,209.22,292.46,60.007,1439430303,"201051344000955","174011321042388",0.00,26.50,0,290.05,293.96,0.0,0.0,0.000,217523.7,217523.7,10443,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439430379,385530.00
08/12/2015 21:45,2,0.000,ALERT,211.03,293.96,60.012,1439430303,"274151322000095","174011321042388",0.00,27.30,0,291.85,295.16,0.0,0.0,0.000,517068.3,517068.3,11343,0,0,0,L,1151911521,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439430380,385531.00
08/12/2015 21:45,2,0.000,ALERT,209.67,293.06,59.970,1439430303,"201051344000868","174011321042388",0.00,26.30,0,290.65,294.86,0.0,0.0,0.000,204301.1,204301.1,10456,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439430382,385532.00
08/12/2015 21:45,2,0.000,ALERT,210.12,292.16,60.002,1439430303,"201051344000853","174011321042388",0.00,26.30,0,290.05,294.26,0.0,0.0,0.000,210750.5,210750.5,10458,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439430384,385533.00
08/12/2015 21:45,2,0.000,ALERT,209.90,293.36,60.007,1439430303,"201051344000582","174011321042388",0.00,26.30,0,291.25,294.56,0.0,0.0,0.000,209935.5,209935.5,10431,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439430386,385534.00
08/12/2015 21:45,2,0.000,ALERT,209.67,292.16,60.007,1439430303,"201051344000469","174011321042388",0.00,25.80,0,288.85,293.36,0.0,0.0,0.000,206013.9,206013.9,10453,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439430388,385535.00
08/12/2015 21:45,2,0.000,ALERT,209.44,292.46,60.007,1439430303,"201051344000988","174011321042388",0.00,26.50,0,287.95,293.66,0.0,0.0,0.000,205135.5,205135.5,10436,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439430389,385536.00
08/12/2015 21:45,2,0.000,ALERT,209.44,292.16,60.028,1439430303,"201051344001158","174011321042388",0.00,26.00,0,289.15,293.36,0.0,0.0,0.000,210842.2,210842.2,10437,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439430391,385537.00
08/12/2015 21:45,2,0.000,ALERT,209.22,291.25,60.002,1439430303,"201051344001025","174011321042388",0.00,26.00,0,289.75,294.86,0.0,0.0,0.000,215232.1,215232.1,10434,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439430393,385538.00
08/12/2015 21:45,2,0.000,ALERT,209.44,292.76,60.012,1439430303,"201051344000569","174011321042388",0.00,26.50,0,290.65,294.86,0.0,0.0,0.000,218511.6,218511.6,10460,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439430395,385539.00
08/12/2015 21:45,2,0.000,ALERT,211.03,292.46,60.007,1439430303,"274151322000094","174011321042388",0.00,27.50,0,290.35,293.66,0.0,0.0,0.000,395036.9,395036.9,11858,0,0,0,L,1151911521,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439430397,385540.00
08/12/2015 21:45,2,0.000,ALERT,209.44,292.46,60.007,1439430303,"201051344000458","174011321042388",0.00,27.00,0,290.05,294.86,0.0,0.0,0.000,214198.1,214198.1,10451,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439430398,385541.00
08/12/2015 21:45,2,0.000,ALERT,211.03,291.85,60.007,1439430303,"274151322000087","174011321042388",0.00,31.50,0,290.05,293.96,0.0,0.0,0.000,466894.4,466894.4,11271,0,0,0,L,1151911521,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439430400,385542.00
08/12/2015 21:45,2,0.000,ALERT,210.80,293.36,60.002,1439430303,"274151322000052","174011321042388",0.00,27.80,0,290.05,294.56,0.0,0.0,0.000,499195.7,499195.7,11693,0,0,0,L,1151911521,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439430402,385543.00
08/12/2015 21:45,2,0.000,ALERT,209.67,292.76,60.028,1439430303,"201051344001145","174011321042388",0.00,26.30,0,290.65,295.16,0.0,0.0,0.000,219261.8,219261.8,10457,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439430404,385544.00
08/12/2015 21:45,2,0.000,ALERT,210.12,292.46,60.023,1439430303,"201051344000685","174011321042388",0.00,26.50,0,290.05,293.96,0.0,0.0,0.000,217979.5,217979.5,10458,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439430406,385545.00
08/12/2015 21:45,2,0.000,ALERT,210.35,292.46,59.986,1439430303,"274151322000088","174011321042388",0.00,27.80,0,290.65,294.26,0.0,0.0,0.000,479054.5,479054.5,11298,0,0,0,L,1151911521,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439430408,385546.00
08/12/2015 21:45,2,0.000,ALERT,209.44,292.16,59.996,1439430303,"201051344000438","174011321042388",0.00,26.30,0,290.05,294.56,0.0,0.0,0.000,217990.9,217990.9,10431,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439430410,385547.00
08/12/2015 21:45,2,0.000,ALERT,209.22,292.46,60.018,1439430303,"201051344001135","174011321042388",0.00,26.30,0,290.05,294.56,0.0,0.0,0.000,209491.5,209491.5,10410,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439430411,385548.00
08/12/2015 21:45,2,0.000,ALERT,209.67,291.85,60.023,1439430303,"201051344000417","174011321042388",0.00,26.50,0,289.45,293.36,0.0,0.0,0.000,213119.5,213119.5,10430,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439430413,385549.00
08/12/2015 21:45,2,0.000,ALERT,209.22,292.76,59.996,1439430303,"201051344000594","174011321042388",0.00,26.80,0,289.45,294.26,0.0,0.0,0.000,214791.7,214791.7,10453,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439430415,385550.00
08/12/2015 21:45,2,0.000,ALERT,210.80,292.16,59.996,1439430303,"274151322000083","174011321042388",0.00,27.50,0,290.35,294.56,0.0,0.0,0.000,495060.8,495060.8,11723,0,0,0,L,1151911521,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439430417,385551.00
08/12/2015 21:45,2,0.000,ALERT,209.67,292.46,59.991,1439430303,"201051344000585","174011321042388",0.00,26.50,0,289.45,293.96,0.0,0.0,0.000,214272.9,214272.9,10432,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439430419,385552.00
08/12/2015 21:45,2,0.000,ALERT,210.35,292.46,60.002,1439430303,"274151322000054","174011321042388",0.00,27.80,0,290.65,294.86,0.0,0.0,0.000,489877.0,489877.0,11286,0,0,0,L,1151911521,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439430421,385553.00
08/12/2015 21:45,2,0.000,ALERT,209.44,292.16,60.007,1439430303,"201051344001203","174011321042388",0.00,26.50,0,290.05,296.06,0.0,0.0,0.000,215123.3,215123.3,10446,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439430423,385554.00
08/12/2015 21:45,2,0.000,ALERT,208.99,292.46,60.034,1439430303,"201051344000646","174011321042388",0.00,26.30,0,289.45,293.66,0.0,0.0,0.000,211456.1,211456.1,10427,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439430425,385555.00
08/12/2015 21:45,2,0.000,ALERT,211.48,292.16,59.970,1439430303,"274151322000068","174011321042388",0.00,28.00,0,289.75,293.66,0.0,0.0,0.000,394314.3,394314.3,11470,0,0,0,L,1151911521,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439430426,385556.00
08/12/2015 21:45,2,0.000,ALERT,211.25,292.16,60.018,1439430303,"274151322000076","174011321042388",0.00,27.50,0,290.05,294.56,0.0,0.0,0.000,523187.4,523187.4,11709,0,0,0,L,1151911521,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439430428,385557.00
08/12/2015 21:45,2,0.000,ALERT,209.44,293.06,59.996,1439430303,"201051344000890","174011321042388",0.00,26.50,0,290.35,295.46,0.0,0.0,0.000,216149.1,216149.1,10441,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439430430,385558.00
08/12/2015 21:45,2,0.000,ALERT,209.44,292.46,60.002,1439430303,"201051344000900","174011321042388",0.00,26.30,0,289.75,293.66,0.0,0.0,0.000,217039.7,217039.7,10476,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439430432,385559.00
08/12/2015 21:45,2,0.000,ALERT,209.90,291.85,60.007,1439430303,"201051344000633","174011321042388",0.00,26.30,0,287.95,293.06,0.0,0.0,0.000,205910.5,205910.5,10466,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439430434,385560.00
08/12/2015 21:45,2,0.000,ALERT,209.67,292.76,60.012,1439430303,"201051344000983","174011321042388",0.00,26.50,0,290.35,294.86,0.0,0.0,0.000,213967.6,213967.6,10454,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439430436,385561.00
08/12/2015 21:45,2,0.000,ALERT,209.67,292.46,59.970,1439430303,"201051344000917","174011321042388",0.00,27.00,0,289.15,293.66,0.0,0.0,0.000,216663.1,216663.1,10467,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439430437,385562.00
08/12/2015 21:45,2,0.000,ALERT,209.90,292.16,60.002,1439430303,"201051344000648","174011321042388",0.00,26.00,0,289.45,294.56,0.0,0.0,0.000,211916.7,211916.7,10454,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439430439,385563.00
08/12/2015 21:45,2,0.000,ALERT,209.67,292.76,59.996,1439430303,"201051344001093","174011321042388",0.00,26.80,0,290.35,293.96,0.0,0.0,0.000,214868.6,214868.6,10452,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439430441,385564.00
08/12/2015 21:45,2,0.000,ALERT,209.90,292.16,59.996,1439430303,"201051344000645","174011321042388",0.00,26.80,0,289.45,293.96,0.0,0.0,0.000,212877.1,212877.1,10457,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439430443,385565.00
08/12/2015 21:45,2,0.000,ALERT,211.03,293.06,59.996,1439430303,"274151322000085","174011321042388",0.00,27.50,0,290.65,294.26,0.0,0.0,0.000,492459.9,492459.9,11703,0,0,0,L,1151911521,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439430444,385566.00
08/12/2015 21:45,2,0.000,ALERT,209.67,291.55,60.002,1439430303,"201051344000651","174011321042388",0.00,26.00,0,289.45,293.96,0.0,0.0,0.000,212112.1,212112.1,10434,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439430446,385567.00
08/12/2015 21:45,2,0.000,ALERT,209.44,291.85,60.012,1439430303,"201051344000867","174011321042388",0.00,26.80,0,289.45,294.56,0.0,0.0,0.000,204818.0,204818.0,10456,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439430448,385568.00
08/12/2015 21:45,2,0.000,ALERT,209.22,292.76,60.007,1439430303,"201051344001230","174011321042388",0.00,26.30,0,290.05,294.56,0.0,0.0,0.000,215764.1,215764.1,10468,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439430450,385569.00
08/12/2015 21:45,2,0.000,ALERT,209.90,292.76,60.044,1439430303,"201051344000576","174011321042388",0.00,26.30,0,289.75,293.96,0.0,0.0,0.000,212024.2,212024.2,10475,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439430452,385570.00
08/12/2015 21:45,2,0.000,ALERT,209.22,292.46,59.996,1439430303,"201051344000579","174011321042388",0.00,26.50,0,290.35,294.86,0.0,0.0,0.000,218981.4,218981.4,10432,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439430454,385571.00
08/12/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1439430303,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439431183,385572.00
08/12/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1439430303,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439431183,385573.00
08/12/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1439430303,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439431183,385574.00
08/12/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1439430303,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439431183,385575.00
08/12/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1439430303,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439431183,385576.00
08/12/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1439430303,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439431183,385577.00
08/12/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1439430303,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439431183,385578.00
08/12/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1439430303,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439431183,385579.00
08/12/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1439430303,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439431183,385580.00
08/12/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1439430303,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439431183,385581.00
08/12/2015 22:00,2,0.000,ALERT,209.44,292.76,59.986,1439431203,"201051344000955","174011321042388",0.00,26.30,0,290.05,294.26,0.0,0.0,0.000,217523.7,217523.7,10445,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439431278,385582.00
08/12/2015 22:00,2,0.000,ALERT,211.25,293.66,59.975,1439431203,"274151322000095","174011321042388",0.00,26.80,0,291.55,295.16,0.0,0.0,0.000,517068.3,517068.3,11345,0,0,0,L,1151911521,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439431280,385583.00
08/12/2015 22:00,2,0.000,ALERT,209.90,293.36,59.996,1439431203,"201051344000868","174011321042388",0.00,26.00,0,290.95,295.16,0.0,0.0,0.000,204301.1,204301.1,10458,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439431281,385584.00
08/12/2015 22:00,2,0.000,ALERT,210.57,292.76,59.986,1439431203,"201051344000853","174011321042388",0.00,26.30,0,290.05,294.56,0.0,0.0,0.000,210750.5,210750.5,10460,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439431283,385585.00
08/12/2015 22:00,2,0.000,ALERT,210.57,293.96,59.991,1439431203,"201051344000582","174011321042388",0.00,26.00,0,290.95,294.86,0.0,0.0,0.000,209935.5,209935.5,10433,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439431285,385586.00
08/12/2015 22:00,2,0.000,ALERT,210.12,292.76,59.991,1439431203,"201051344000469","174011321042388",0.00,25.80,0,288.85,293.66,0.0,0.0,0.000,206013.9,206013.9,10455,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439431287,385587.00
08/12/2015 22:00,2,0.000,ALERT,209.90,292.76,59.975,1439431203,"201051344000988","174011321042388",0.00,26.30,0,287.95,293.96,0.0,0.0,0.000,205135.5,205135.5,10438,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439431289,385588.00
08/12/2015 22:00,2,0.000,ALERT,210.12,292.46,59.965,1439431203,"201051344001158","174011321042388",0.00,26.00,0,289.15,293.66,0.0,0.0,0.000,210842.2,210842.2,10439,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439431291,385589.00
08/12/2015 22:00,2,0.000,ALERT,209.90,292.16,59.996,1439431203,"201051344001025","174011321042388",0.00,25.80,0,289.75,295.16,0.0,0.0,0.000,215232.1,215232.1,10436,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439431293,385590.00
08/12/2015 22:00,2,0.000,ALERT,210.12,293.36,59.991,1439431203,"201051344000569","174011321042388",0.00,26.50,0,290.65,295.16,0.0,0.0,0.000,218511.6,218511.6,10462,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439431294,385591.00
08/12/2015 22:00,2,0.000,ALERT,211.48,292.76,59.981,1439431203,"274151322000094","174011321042388",0.00,27.00,0,290.05,293.96,0.0,0.0,0.000,395036.9,395036.9,11860,0,0,0,L,1151911521,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439431296,385592.00
08/12/2015 22:00,2,0.000,ALERT,210.12,293.06,59.991,1439431203,"201051344000458","174011321042388",0.00,26.80,0,290.35,295.16,0.0,0.0,0.000,214198.1,214198.1,10453,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439431298,385593.00
08/12/2015 22:00,2,0.000,ALERT,211.25,292.76,59.991,1439431203,"274151322000087","174011321042388",0.00,30.80,0,289.75,294.26,0.0,0.0,0.000,466894.4,466894.4,11273,0,0,0,L,1151911521,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439431300,385594.00
08/12/2015 22:00,2,0.000,ALERT,211.25,293.06,59.986,1439431203,"274151322000052","174011321042388",0.00,27.50,0,289.75,294.86,0.0,0.0,0.000,499195.7,499195.7,11695,0,0,0,L,1151911521,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439431302,385595.00
08/12/2015 22:00,2,0.000,ALERT,210.35,293.36,59.991,1439431203,"201051344001145","174011321042388",0.00,26.00,0,290.65,295.46,0.0,0.0,0.000,219261.8,219261.8,10459,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439431303,385596.00
08/12/2015 22:00,2,0.000,ALERT,210.35,292.76,59.991,1439431203,"201051344000685","174011321042388",0.00,26.30,0,290.35,294.26,0.0,0.0,0.000,217979.5,217979.5,10460,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439431305,385597.00
08/12/2015 22:00,2,0.000,ALERT,210.80,293.06,59.981,1439431203,"274151322000088","174011321042388",0.00,27.30,0,290.35,294.56,0.0,0.0,0.000,479054.5,479054.5,11300,0,0,0,L,1151911521,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439431307,385598.00
08/12/2015 22:00,2,0.000,ALERT,210.12,293.06,59.959,1439431203,"201051344000438","174011321042388",0.00,26.00,0,290.35,294.86,0.0,0.0,0.000,217990.9,217990.9,10433,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439431309,385599.00
08/12/2015 22:00,2,0.000,ALERT,209.90,293.06,59.996,1439431203,"201051344001135","174011321042388",0.00,26.00,0,290.35,294.86,0.0,0.0,0.000,209491.5,209491.5,10412,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439431311,385600.00
