ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/12/2015 22:00,2,0.000,ALERT,210.12,292.46,59.996,1439431203,"201051344000417","174011321042388",0.00,26.30,0,289.75,293.66,0.0,0.0,0.000,213119.5,213119.5,10432,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439431312,385601.00
08/12/2015 22:00,2,0.000,ALERT,209.67,293.36,59.981,1439431203,"201051344000594","174011321042388",0.00,26.50,0,289.75,294.56,0.0,0.0,0.000,214791.7,214791.7,10455,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439431314,385602.00
08/12/2015 22:00,2,0.000,ALERT,211.48,293.66,59.991,1439431203,"274151322000083","174011321042388",0.00,27.30,0,290.35,295.16,0.0,0.0,0.000,495060.8,495060.8,11725,0,0,0,L,1151911521,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439431316,385603.00
08/12/2015 22:00,2,0.000,ALERT,210.35,293.06,59.996,1439431203,"201051344000585","174011321042388",0.00,26.30,0,289.75,294.26,0.0,0.0,0.000,214272.9,214272.9,10434,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439431318,385604.00
08/12/2015 22:00,2,0.000,ALERT,211.03,293.36,59.996,1439431203,"274151322000054","174011321042388",0.00,27.50,0,290.35,295.16,0.0,0.0,0.000,489877.0,489877.0,11288,0,0,0,L,1151911521,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439431320,385605.00
08/12/2015 22:00,2,0.000,ALERT,210.12,292.76,59.975,1439431203,"201051344001203","174011321042388",0.00,26.30,0,290.05,296.36,0.0,0.0,0.000,215123.3,215123.3,10448,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439431322,385606.00
08/12/2015 22:00,2,0.000,ALERT,209.67,292.76,60.012,1439431203,"201051344000646","174011321042388",0.00,26.30,0,289.75,293.96,0.0,0.0,0.000,211456.1,211456.1,10429,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439431323,385607.00
08/12/2015 22:00,2,0.000,ALERT,211.93,292.46,59.996,1439431203,"274151322000068","174011321042388",0.00,27.80,0,289.75,293.66,0.0,0.0,0.000,394314.3,394314.3,11472,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439431325,385608.00
08/12/2015 22:00,2,0.000,ALERT,211.93,292.76,59.954,1439431203,"274151322000076","174011321042388",0.00,27.30,0,290.05,294.56,0.0,0.0,0.000,523187.4,523187.4,11711,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439431327,385609.00
08/12/2015 22:00,2,0.000,ALERT,209.90,293.36,60.018,1439431203,"201051344000890","174011321042388",0.00,26.30,0,290.65,295.46,0.0,0.0,0.000,216149.1,216149.1,10443,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439431329,385610.00
08/12/2015 22:00,2,0.000,ALERT,210.12,293.06,60.007,1439431203,"201051344000900","174011321042388",0.00,26.30,0,289.75,294.26,0.0,0.0,0.000,217039.7,217039.7,10478,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439431331,385611.00
08/12/2015 22:00,2,0.000,ALERT,210.80,292.46,59.991,1439431203,"201051344000633","174011321042388",0.00,26.00,0,288.25,293.66,0.0,0.0,0.000,205910.5,205910.5,10468,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439431333,385612.00
08/12/2015 22:00,2,0.000,ALERT,210.35,293.36,59.996,1439431203,"201051344000983","174011321042388",0.00,26.50,0,290.35,295.16,0.0,0.0,0.000,213967.6,213967.6,10456,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439431334,385613.00
08/12/2015 22:00,2,0.000,ALERT,210.35,292.76,60.002,1439431203,"201051344000917","174011321042388",0.00,26.80,0,289.15,293.96,0.0,0.0,0.000,216663.1,216663.1,10469,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439431336,385614.00
08/12/2015 22:00,2,0.000,ALERT,210.57,292.76,60.002,1439431203,"201051344000648","174011321042388",0.00,26.00,0,289.75,294.86,0.0,0.0,0.000,211916.7,211916.7,10456,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439431338,385615.00
08/12/2015 22:00,2,0.000,ALERT,210.35,293.36,60.002,1439431203,"201051344001093","174011321042388",0.00,26.80,0,290.35,294.56,0.0,0.0,0.000,214868.6,214868.6,10454,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439431340,385616.00
08/12/2015 22:00,2,0.000,ALERT,210.57,292.76,59.996,1439431203,"201051344000645","174011321042388",0.00,26.50,0,289.75,294.56,0.0,0.0,0.000,212877.1,212877.1,10459,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439431342,385617.00
08/12/2015 22:00,2,0.000,ALERT,211.48,293.36,59.986,1439431203,"274151322000085","174011321042388",0.00,27.30,0,290.35,294.86,0.0,0.0,0.000,492459.9,492459.9,11705,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439431343,385618.00
08/12/2015 22:00,2,0.000,ALERT,210.80,292.76,60.028,1439431203,"201051344000651","174011321042388",0.00,25.80,0,289.75,294.26,0.0,0.0,0.000,212112.1,212112.1,10436,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439431345,385619.00
08/12/2015 22:00,2,0.000,ALERT,210.57,293.06,59.986,1439431203,"201051344000867","174011321042388",0.00,26.80,0,289.75,295.16,0.0,0.0,0.000,204818.0,204818.0,10458,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439431347,385620.00
08/12/2015 22:00,2,0.000,ALERT,210.35,293.96,59.991,1439431203,"201051344001230","174011321042388",0.00,26.00,0,290.65,295.16,0.0,0.0,0.000,215764.1,215764.1,10470,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439431349,385621.00
08/12/2015 22:00,2,0.000,ALERT,210.80,293.66,59.986,1439431203,"201051344000576","174011321042388",0.00,26.30,0,290.05,294.56,0.0,0.0,0.000,212024.2,212024.2,10477,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439431351,385622.00
08/12/2015 22:00,2,0.000,ALERT,210.35,293.66,59.986,1439431203,"201051344000579","174011321042388",0.00,26.50,0,290.65,295.46,0.0,0.0,0.000,218981.4,218981.4,10434,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439431353,385623.00
08/12/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1439431203,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439432083,385624.00
08/12/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1439431203,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439432083,385625.00
08/12/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1439431203,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439432083,385626.00
08/12/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1439431203,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439432083,385627.00
08/12/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1439431203,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439432083,385628.00
08/12/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1439431203,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439432083,385629.00
08/12/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1439431203,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439432083,385630.00
08/12/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1439431203,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439432083,385631.00
08/12/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1439431203,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439432083,385632.00
08/12/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1439431203,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439432083,385633.00
08/12/2015 22:15,2,0.000,ALERT,210.35,293.66,60.023,1439432103,"201051344000955","174011321042388",0.00,26.30,0,290.65,295.46,0.0,0.0,0.000,217523.7,217523.7,10447,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439432180,385634.00
08/12/2015 22:15,2,0.000,ALERT,211.93,294.86,59.986,1439432103,"274151322000095","174011321042388",0.00,26.80,0,292.16,296.66,0.0,0.0,0.000,517068.3,517068.3,11347,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439432182,385635.00
08/12/2015 22:15,2,0.000,ALERT,210.57,294.26,59.981,1439432103,"201051344000868","174011321042388",0.00,26.00,0,291.25,296.36,0.0,0.0,0.000,204301.1,204301.1,10460,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439432184,385636.00
08/12/2015 22:15,2,0.000,ALERT,211.25,293.66,59.986,1439432103,"201051344000853","174011321042388",0.00,26.00,0,290.65,295.76,0.0,0.0,0.000,210750.5,210750.5,10462,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439432186,385637.00
08/12/2015 22:15,2,0.000,ALERT,211.03,294.86,59.981,1439432103,"201051344000582","174011321042388",0.00,26.00,0,291.55,296.06,0.0,0.0,0.000,209935.5,209935.5,10435,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439432188,385638.00
08/12/2015 22:15,2,0.000,ALERT,210.57,293.36,59.970,1439432103,"201051344000469","174011321042388",0.00,25.80,0,289.45,294.56,0.0,0.0,0.000,206013.9,206013.9,10457,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439432190,385639.00
08/12/2015 22:15,2,0.000,ALERT,210.57,293.66,60.002,1439432103,"201051344000988","174011321042388",0.00,26.30,0,288.55,294.86,0.0,0.0,0.000,205135.5,205135.5,10440,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439432191,385640.00
08/12/2015 22:15,2,0.000,ALERT,210.80,293.66,59.986,1439432103,"201051344001158","174011321042388",0.00,25.80,0,290.35,294.86,0.0,0.0,0.000,210842.2,210842.2,10441,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439432193,385641.00
08/12/2015 22:15,2,0.000,ALERT,210.57,293.06,59.949,1439432103,"201051344001025","174011321042388",0.00,25.80,0,290.35,296.36,0.0,0.0,0.000,215232.1,215232.1,10438,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439432195,385642.00
08/12/2015 22:15,2,0.000,ALERT,210.80,294.26,59.981,1439432103,"201051344000569","174011321042388",0.00,26.30,0,291.25,296.36,0.0,0.0,0.000,218511.6,218511.6,10464,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439432197,385643.00
08/12/2015 22:15,2,0.000,ALERT,212.16,293.36,59.975,1439432103,"274151322000094","174011321042388",0.00,27.00,0,290.65,295.16,0.0,0.0,0.000,395036.9,395036.9,11862,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439432199,385644.00
08/12/2015 22:15,2,0.000,ALERT,210.57,293.66,59.981,1439432103,"201051344000458","174011321042388",0.00,26.80,0,290.95,296.36,0.0,0.0,0.000,214198.1,214198.1,10455,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439432201,385645.00
08/12/2015 22:15,2,0.000,ALERT,211.93,293.96,59.986,1439432103,"274151322000087","174011321042388",0.00,30.00,0,290.35,295.46,0.0,0.0,0.000,466894.4,466894.4,11275,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439432202,385646.00
08/12/2015 22:15,2,0.000,ALERT,211.70,294.56,59.986,1439432103,"274151322000052","174011321042388",0.00,27.30,0,290.65,296.36,0.0,0.0,0.000,499195.7,499195.7,11697,0,0,0,L,1151911521,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439432204,385647.00
08/12/2015 22:15,2,0.000,ALERT,211.03,294.26,59.959,1439432103,"201051344001145","174011321042388",0.00,26.00,0,291.25,296.66,0.0,0.0,0.000,219261.8,219261.8,10461,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439432206,385648.00
08/12/2015 22:15,2,0.000,ALERT,211.03,293.66,59.991,1439432103,"201051344000685","174011321042388",0.00,26.30,0,290.95,295.46,0.0,0.0,0.000,217979.5,217979.5,10462,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439432208,385649.00
08/12/2015 22:15,2,0.000,ALERT,211.70,293.66,59.981,1439432103,"274151322000088","174011321042388",0.00,27.30,0,290.95,295.76,0.0,0.0,0.000,479054.5,479054.5,11302,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439432210,385650.00
08/12/2015 22:15,2,0.000,ALERT,210.80,293.96,59.981,1439432103,"201051344000438","174011321042388",0.00,25.80,0,291.25,296.06,0.0,0.0,0.000,217990.9,217990.9,10435,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439432212,385651.00
08/12/2015 22:15,2,0.000,ALERT,210.57,293.66,59.981,1439432103,"201051344001135","174011321042388",0.00,26.00,0,290.95,296.06,0.0,0.0,0.000,209491.5,209491.5,10414,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439432213,385652.00
08/12/2015 22:15,2,0.000,ALERT,210.80,292.76,59.970,1439432103,"201051344000417","174011321042388",0.00,26.30,0,290.35,294.86,0.0,0.0,0.000,213119.5,213119.5,10434,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439432215,385653.00
08/12/2015 22:15,2,0.000,ALERT,210.57,293.96,59.975,1439432103,"201051344000594","174011321042388",0.00,26.30,0,290.35,295.76,0.0,0.0,0.000,214791.7,214791.7,10457,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439432217,385654.00
08/12/2015 22:15,2,0.000,ALERT,211.70,294.56,59.996,1439432103,"274151322000083","174011321042388",0.00,27.00,0,290.95,296.06,0.0,0.0,0.000,495060.8,495060.8,11727,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439432219,385655.00
08/12/2015 22:15,2,0.000,ALERT,211.03,293.96,59.975,1439432103,"201051344000585","174011321042388",0.00,26.30,0,290.35,295.46,0.0,0.0,0.000,214272.9,214272.9,10436,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439432221,385656.00
08/12/2015 22:15,2,0.000,ALERT,211.70,294.56,59.970,1439432103,"274151322000054","174011321042388",0.00,27.30,0,290.95,296.36,0.0,0.0,0.000,489877.0,489877.0,11290,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439432223,385657.00
08/12/2015 22:15,2,0.000,ALERT,210.80,293.66,59.970,1439432103,"201051344001203","174011321042388",0.00,26.00,0,290.95,297.57,0.0,0.0,0.000,215123.3,215123.3,10450,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439432224,385658.00
08/12/2015 22:15,2,0.000,ALERT,210.35,293.96,59.975,1439432103,"201051344000646","174011321042388",0.00,26.00,0,290.35,295.16,0.0,0.0,0.000,211456.1,211456.1,10431,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439432226,385659.00
08/12/2015 22:15,2,0.000,ALERT,212.61,293.06,59.970,1439432103,"274151322000068","174011321042388",0.00,27.50,0,290.35,294.86,0.0,0.0,0.000,394314.3,394314.3,11474,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439432228,385660.00
08/12/2015 22:15,2,0.000,ALERT,212.16,293.36,59.938,1439432103,"274151322000076","174011321042388",0.00,27.00,0,290.65,295.76,0.0,0.0,0.000,523187.4,523187.4,11713,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439432230,385661.00
08/12/2015 22:15,2,0.000,ALERT,210.57,294.26,59.975,1439432103,"201051344000890","174011321042388",0.00,26.30,0,291.55,296.66,0.0,0.0,0.000,216149.1,216149.1,10445,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439432232,385662.00
08/12/2015 22:15,2,0.000,ALERT,210.35,293.66,59.949,1439432103,"201051344000900","174011321042388",0.00,26.00,0,290.65,295.16,0.0,0.0,0.000,217039.7,217039.7,10480,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439432234,385663.00
08/12/2015 22:15,2,0.000,ALERT,211.03,293.06,59.970,1439432103,"201051344000633","174011321042388",0.00,26.00,0,289.15,294.56,0.0,0.0,0.000,205910.5,205910.5,10470,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439432235,385664.00
08/12/2015 22:15,2,0.000,ALERT,210.57,293.96,59.959,1439432103,"201051344000983","174011321042388",0.00,26.30,0,291.25,296.36,0.0,0.0,0.000,213967.6,213967.6,10458,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439432237,385665.00
08/12/2015 22:15,2,0.000,ALERT,210.80,293.36,59.975,1439432103,"201051344000917","174011321042388",0.00,26.80,0,289.75,295.16,0.0,0.0,0.000,216663.1,216663.1,10471,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439432239,385666.00
08/12/2015 22:15,2,0.000,ALERT,210.80,293.06,59.965,1439432103,"201051344000648","174011321042388",0.00,25.80,0,290.35,295.76,0.0,0.0,0.000,211916.7,211916.7,10458,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439432241,385667.00
08/12/2015 22:15,2,0.000,ALERT,210.57,293.96,59.954,1439432103,"201051344001093","174011321042388",0.00,26.50,0,290.95,295.46,0.0,0.0,0.000,214868.6,214868.6,10456,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439432243,385668.00
08/12/2015 22:15,2,0.000,ALERT,211.03,293.66,59.991,1439432103,"201051344000645","174011321042388",0.00,26.50,0,290.65,295.46,0.0,0.0,0.000,212877.1,212877.1,10461,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439432245,385669.00
08/12/2015 22:15,2,0.000,ALERT,211.93,293.66,59.959,1439432103,"274151322000085","174011321042388",0.00,27.30,0,290.95,295.76,0.0,0.0,0.000,492459.9,492459.9,11707,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439432246,385670.00
08/12/2015 22:15,2,0.000,ALERT,210.80,293.06,59.965,1439432103,"201051344000651","174011321042388",0.00,25.80,0,290.65,295.46,0.0,0.0,0.000,212112.1,212112.1,10438,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439432248,385671.00
08/12/2015 22:15,2,0.000,ALERT,210.57,293.36,59.970,1439432103,"201051344000867","174011321042388",0.00,26.50,0,290.65,296.06,0.0,0.0,0.000,204818.0,204818.0,10460,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439432250,385672.00
08/12/2015 22:15,2,0.000,ALERT,210.80,294.26,59.959,1439432103,"201051344001230","174011321042388",0.00,26.00,0,291.25,295.76,0.0,0.0,0.000,215764.1,215764.1,10472,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439432252,385673.00
08/12/2015 22:15,2,0.000,ALERT,211.03,293.96,59.938,1439432103,"201051344000576","174011321042388",0.00,26.00,0,290.65,295.46,0.0,0.0,0.000,212024.2,212024.2,10479,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439432254,385674.00
08/12/2015 22:15,2,0.000,ALERT,210.57,294.26,59.975,1439432103,"201051344000579","174011321042388",0.00,26.30,0,291.25,296.06,0.0,0.0,0.000,218981.4,218981.4,10436,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439432256,385675.00
08/12/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1439432103,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439432983,385676.00
08/12/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1439432103,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439432983,385677.00
08/12/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1439432103,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439432983,385678.00
08/12/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1439432103,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439432983,385679.00
08/12/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1439432103,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439432983,385680.00
08/12/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1439432103,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439432983,385681.00
08/12/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1439432103,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439432983,385682.00
08/12/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1439432103,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439432983,385683.00
08/12/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1439432103,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439432983,385684.00
08/12/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1439432103,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439432983,385685.00
08/12/2015 22:30,2,0.000,ALERT,210.57,293.96,60.007,1439433003,"201051344000955","174011321042388",0.00,26.00,0,291.85,296.36,0.0,0.0,0.000,217523.7,217523.7,10449,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439433080,385686.00
08/12/2015 22:30,2,0.000,ALERT,212.16,295.16,60.002,1439433003,"274151322000095","174011321042388",0.00,26.50,0,293.66,297.26,0.0,0.0,0.000,517068.3,517068.3,11349,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439433082,385687.00
08/12/2015 22:30,2,0.000,ALERT,210.57,293.96,60.007,1439433003,"201051344000868","174011321042388",0.00,26.00,0,292.16,297.26,0.0,0.0,0.000,204301.1,204301.1,10462,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439433084,385688.00
08/12/2015 22:30,2,0.000,ALERT,211.25,293.66,60.023,1439433003,"201051344000853","174011321042388",0.00,26.00,0,291.85,296.66,0.0,0.0,0.000,210750.5,210750.5,10464,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439433086,385689.00
08/12/2015 22:30,2,0.000,ALERT,211.25,294.56,60.002,1439433003,"201051344000582","174011321042388",0.00,25.80,0,292.76,296.96,0.0,0.0,0.000,209935.5,209935.5,10437,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439433087,385690.00
08/12/2015 22:30,2,0.000,ALERT,210.80,293.36,59.996,1439433003,"201051344000469","174011321042388",0.00,25.50,0,290.65,295.46,0.0,0.0,0.000,206013.9,206013.9,10459,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439433089,385691.00
08/12/2015 22:30,2,0.000,ALERT,210.80,293.66,60.002,1439433003,"201051344000988","174011321042388",0.00,26.30,0,289.45,295.76,0.0,0.0,0.000,205135.5,205135.5,10442,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439433091,385692.00
08/12/2015 22:30,2,0.000,ALERT,210.80,294.26,59.996,1439433003,"201051344001158","174011321042388",0.00,25.50,0,291.25,295.46,0.0,0.0,0.000,210842.2,210842.2,10443,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439433093,385693.00
08/12/2015 22:30,2,0.000,ALERT,210.57,294.26,59.996,1439433003,"201051344001025","174011321042388",0.00,25.50,0,291.55,297.26,0.0,0.0,0.000,215232.1,215232.1,10440,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439433095,385694.00
08/12/2015 22:30,2,0.000,ALERT,210.80,295.46,60.007,1439433003,"201051344000569","174011321042388",0.00,26.30,0,292.46,297.26,0.0,0.0,0.000,218511.6,218511.6,10466,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439433097,385695.00
08/12/2015 22:30,2,0.000,ALERT,212.38,294.86,60.007,1439433003,"274151322000094","174011321042388",0.00,26.50,0,291.85,296.06,0.0,0.0,0.000,395036.9,395036.9,11864,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439433098,385696.00
08/12/2015 22:30,2,0.000,ALERT,211.03,295.16,60.002,1439433003,"201051344000458","174011321042388",0.00,26.50,0,291.55,297.26,0.0,0.0,0.000,214198.1,214198.1,10457,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439433100,385697.00
08/12/2015 22:30,2,0.000,ALERT,212.38,294.86,60.002,1439433003,"274151322000087","174011321042388",0.00,29.50,0,291.85,296.36,0.0,0.0,0.000,466894.4,466894.4,11277,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439433102,385698.00
08/12/2015 22:30,2,0.000,ALERT,212.16,295.76,60.002,1439433003,"274151322000052","174011321042388",0.00,27.30,0,291.85,296.96,0.0,0.0,0.000,499195.7,499195.7,11699,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439433104,385699.00
08/12/2015 22:30,2,0.000,ALERT,211.25,295.76,60.007,1439433003,"201051344001145","174011321042388",0.00,25.80,0,292.16,297.57,0.0,0.0,0.000,219261.8,219261.8,10463,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439433106,385700.00
08/12/2015 22:30,2,0.000,ALERT,211.25,295.46,60.007,1439433003,"201051344000685","174011321042388",0.00,26.00,0,291.55,296.36,0.0,0.0,0.000,217979.5,217979.5,10464,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439433107,385701.00
08/12/2015 22:30,2,0.000,ALERT,211.48,294.56,59.986,1439433003,"274151322000088","174011321042388",0.00,27.00,0,292.16,296.66,0.0,0.0,0.000,479054.5,479054.5,11304,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439433110,385702.00
08/12/2015 22:30,2,0.000,ALERT,211.25,295.46,60.002,1439433003,"201051344000438","174011321042388",0.00,25.80,0,291.85,296.96,0.0,0.0,0.000,217990.9,217990.9,10437,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439433112,385703.00
08/12/2015 22:30,2,0.000,ALERT,210.80,295.16,60.002,1439433003,"201051344001135","174011321042388",0.00,25.80,0,291.85,296.96,0.0,0.0,0.000,209491.5,209491.5,10416,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439433113,385704.00
08/12/2015 22:30,2,0.000,ALERT,211.03,294.56,59.996,1439433003,"201051344000417","174011321042388",0.00,26.00,0,291.25,295.76,0.0,0.0,0.000,213119.5,213119.5,10436,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439433115,385705.00
08/12/2015 22:30,2,0.000,ALERT,210.57,295.76,60.002,1439433003,"201051344000594","174011321042388",0.00,26.30,0,291.25,296.66,0.0,0.0,0.000,214791.7,214791.7,10459,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439433117,385706.00
08/12/2015 22:30,2,0.000,ALERT,212.38,295.76,59.991,1439433003,"274151322000083","174011321042388",0.00,26.80,0,292.46,296.96,0.0,0.0,0.000,495060.8,495060.8,11729,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439433119,385707.00
08/12/2015 22:30,2,0.000,ALERT,210.80,295.16,59.970,1439433003,"201051344000585","174011321042388",0.00,26.30,0,291.55,296.36,0.0,0.0,0.000,214272.9,214272.9,10438,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439433120,385708.00
08/12/2015 22:30,2,0.000,ALERT,211.93,296.06,59.975,1439433003,"274151322000054","174011321042388",0.00,27.30,0,292.76,296.96,0.0,0.0,0.000,489877.0,489877.0,11292,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439433122,385709.00
08/12/2015 22:30,2,0.000,ALERT,211.03,294.86,60.002,1439433003,"201051344001203","174011321042388",0.00,26.00,0,291.85,298.47,0.0,0.0,0.000,215123.3,215123.3,10452,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439433124,385710.00
08/12/2015 22:30,2,0.000,ALERT,210.57,295.16,60.012,1439433003,"201051344000646","174011321042388",0.00,25.80,0,291.25,296.06,0.0,0.0,0.000,211456.1,211456.1,10433,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439433126,385711.00
08/12/2015 22:30,2,0.000,ALERT,212.61,293.96,59.996,1439433003,"274151322000068","174011321042388",0.00,27.30,0,291.55,295.76,0.0,0.0,0.000,394314.3,394314.3,11476,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439433128,385712.00
08/12/2015 22:30,2,0.000,ALERT,212.61,294.86,59.981,1439433003,"274151322000076","174011321042388",0.00,26.80,0,292.16,296.96,0.0,0.0,0.000,523187.4,523187.4,11715,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439433130,385713.00
08/12/2015 22:30,2,0.000,ALERT,210.80,295.46,59.970,1439433003,"201051344000890","174011321042388",0.00,26.00,0,292.46,297.57,0.0,0.0,0.000,216149.1,216149.1,10447,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439433131,385714.00
08/12/2015 22:30,2,0.000,ALERT,210.80,294.86,59.981,1439433003,"201051344000900","174011321042388",0.00,25.80,0,291.55,296.06,0.0,0.0,0.000,217039.7,217039.7,10482,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439433133,385715.00
08/12/2015 22:30,2,0.000,ALERT,211.25,294.56,59.975,1439433003,"201051344000633","174011321042388",0.00,25.80,0,289.75,295.46,0.0,0.0,0.000,205910.5,205910.5,10472,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439433135,385716.00
08/12/2015 22:30,2,0.000,ALERT,210.80,295.16,60.018,1439433003,"201051344000983","174011321042388",0.00,26.30,0,292.16,296.96,0.0,0.0,0.000,213967.6,213967.6,10460,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439433137,385717.00
08/12/2015 22:30,2,0.000,ALERT,210.80,294.86,60.012,1439433003,"201051344000917","174011321042388",0.00,26.50,0,290.35,296.06,0.0,0.0,0.000,216663.1,216663.1,10473,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439433139,385718.00
08/12/2015 22:30,2,0.000,ALERT,211.03,293.96,60.007,1439433003,"201051344000648","174011321042388",0.00,25.80,0,291.55,296.66,0.0,0.0,0.000,211916.7,211916.7,10460,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439433141,385719.00
08/12/2015 22:30,2,0.000,ALERT,211.03,294.26,60.023,1439433003,"201051344001093","174011321042388",0.00,26.30,0,292.16,296.36,0.0,0.0,0.000,214868.6,214868.6,10458,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439433142,385720.00
08/12/2015 22:30,2,0.000,ALERT,211.25,293.66,60.018,1439433003,"201051344000645","174011321042388",0.00,26.30,0,291.25,296.36,0.0,0.0,0.000,212877.1,212877.1,10463,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439433144,385721.00
08/12/2015 22:30,2,0.000,ALERT,212.38,294.56,60.012,1439433003,"274151322000085","174011321042388",0.00,27.00,0,292.46,296.96,0.0,0.0,0.000,492459.9,492459.9,11709,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439433146,385722.00
08/12/2015 22:30,2,0.000,ALERT,211.03,293.66,60.018,1439433003,"201051344000651","174011321042388",0.00,25.50,0,291.25,296.06,0.0,0.0,0.000,212112.1,212112.1,10440,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439433148,385723.00
08/12/2015 22:30,2,0.000,ALERT,211.25,293.96,60.007,1439433003,"201051344000867","174011321042388",0.00,26.50,0,291.55,296.96,0.0,0.0,0.000,204818.0,204818.0,10462,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439433149,385724.00
08/12/2015 22:30,2,0.000,ALERT,210.57,294.26,60.023,1439433003,"201051344001230","174011321042388",0.00,25.80,0,292.16,296.66,0.0,0.0,0.000,215764.1,215764.1,10474,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439433151,385725.00
08/12/2015 22:30,2,0.000,ALERT,211.03,294.26,60.012,1439433003,"201051344000576","174011321042388",0.00,25.80,0,291.85,296.66,0.0,0.0,0.000,212024.2,212024.2,10481,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439433153,385726.00
08/12/2015 22:30,2,0.000,ALERT,210.35,294.26,60.007,1439433003,"201051344000579","174011321042388",0.00,26.00,0,292.16,296.96,0.0,0.0,0.000,218981.4,218981.4,10438,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439433155,385727.00
08/12/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1439433003,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439433884,385728.00
08/12/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1439433003,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439433884,385729.00
08/12/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1439433003,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439433884,385730.00
08/12/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1439433003,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439433884,385731.00
08/12/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1439433003,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439433884,385732.00
08/12/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1439433003,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439433884,385733.00
08/12/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1439433003,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439433884,385734.00
08/12/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1439433003,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439433884,385735.00
08/12/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1439433003,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439433884,385736.00
08/12/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1439433003,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439433884,385737.00
08/12/2015 22:45,2,0.000,ALERT,210.57,294.26,60.023,1439433903,"201051344000955","174011321042388",0.00,26.00,0,291.85,296.66,0.0,0.0,0.000,217523.7,217523.7,10451,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439433980,385738.00
08/12/2015 22:45,2,0.000,ALERT,212.38,295.76,60.028,1439433903,"274151322000095","174011321042388",0.00,26.30,0,293.66,297.87,0.0,0.0,0.000,517068.3,517068.3,11351,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439433982,385739.00
08/12/2015 22:45,2,0.000,ALERT,210.80,294.86,60.023,1439433903,"201051344000868","174011321042388",0.00,25.80,0,292.16,297.57,0.0,0.0,0.000,204301.1,204301.1,10464,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439433983,385740.00
08/12/2015 22:45,2,0.000,ALERT,211.25,293.96,60.018,1439433903,"201051344000853","174011321042388",0.00,25.80,0,291.55,296.96,0.0,0.0,0.000,210750.5,210750.5,10466,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439433985,385741.00
08/12/2015 22:45,2,0.000,ALERT,211.48,295.16,60.028,1439433903,"201051344000582","174011321042388",0.00,25.80,0,292.46,297.26,0.0,0.0,0.000,209935.5,209935.5,10439,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439433987,385742.00
08/12/2015 22:45,2,0.000,ALERT,210.80,293.96,60.018,1439433903,"201051344000469","174011321042388",0.00,25.50,0,290.65,295.76,0.0,0.0,0.000,206013.9,206013.9,10461,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439433989,385743.00
08/12/2015 22:45,2,0.000,ALERT,210.80,294.26,60.018,1439433903,"201051344000988","174011321042388",0.00,26.00,0,289.15,296.06,0.0,0.0,0.000,205135.5,205135.5,10444,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439433991,385744.00
08/12/2015 22:45,2,0.000,ALERT,210.80,293.96,60.023,1439433903,"201051344001158","174011321042388",0.00,25.50,0,291.55,296.06,0.0,0.0,0.000,210842.2,210842.2,10445,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439433993,385745.00
08/12/2015 22:45,2,0.000,ALERT,211.03,293.96,60.007,1439433903,"201051344001025","174011321042388",0.00,25.50,0,291.85,297.26,0.0,0.0,0.000,215232.1,215232.1,10442,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439433995,385746.00
08/12/2015 22:45,2,0.000,ALERT,211.03,294.86,60.012,1439433903,"201051344000569","174011321042388",0.00,26.00,0,292.76,297.57,0.0,0.0,0.000,218511.6,218511.6,10468,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439433997,385747.00
08/12/2015 22:45,2,0.000,ALERT,212.16,294.56,60.012,1439433903,"274151322000094","174011321042388",0.00,26.50,0,291.85,296.36,0.0,0.0,0.000,395036.9,395036.9,11866,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439433999,385748.00
08/12/2015 22:45,2,0.000,ALERT,210.80,294.56,60.028,1439433903,"201051344000458","174011321042388",0.00,26.50,0,292.46,297.26,0.0,0.0,0.000,214198.1,214198.1,10459,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439434000,385749.00
08/12/2015 22:45,2,0.000,ALERT,212.16,293.36,60.007,1439433903,"274151322000087","174011321042388",0.00,29.00,0,291.85,296.66,0.0,0.0,0.000,466894.4,466894.4,11279,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439434002,385750.00
