ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/12/2015 22:45,2,0.000,ALERT,211.93,294.86,60.007,1439433903,"274151322000052","174011321042388",0.00,27.00,0,291.85,297.26,0.0,0.0,0.000,499195.7,499195.7,11701,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439434004,385751.00
08/12/2015 22:45,2,0.000,ALERT,211.25,294.26,60.002,1439433903,"201051344001145","174011321042388",0.00,25.80,0,293.06,297.87,0.0,0.0,0.000,219261.8,219261.8,10465,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439434006,385752.00
08/12/2015 22:45,2,0.000,ALERT,211.25,294.26,60.007,1439433903,"201051344000685","174011321042388",0.00,26.00,0,292.16,296.96,0.0,0.0,0.000,217979.5,217979.5,10466,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439434008,385753.00
08/12/2015 22:45,2,0.000,ALERT,211.48,293.96,59.981,1439433903,"274151322000088","174011321042388",0.00,27.00,0,292.16,296.96,0.0,0.0,0.000,479054.5,479054.5,11306,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439434010,385754.00
08/12/2015 22:45,2,0.000,ALERT,211.03,294.26,60.018,1439433903,"201051344000438","174011321042388",0.00,25.50,0,292.76,297.26,0.0,0.0,0.000,217990.9,217990.9,10439,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439434011,385755.00
08/12/2015 22:45,2,0.000,ALERT,210.35,293.66,60.012,1439433903,"201051344001135","174011321042388",0.00,25.80,0,292.46,297.26,0.0,0.0,0.000,209491.5,209491.5,10418,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439434013,385756.00
08/12/2015 22:45,2,0.000,ALERT,210.80,293.06,59.970,1439433903,"201051344000417","174011321042388",0.00,26.00,0,291.85,296.06,0.0,0.0,0.000,213119.5,213119.5,10438,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439434015,385757.00
08/12/2015 22:45,2,0.000,ALERT,210.35,294.26,60.002,1439433903,"201051344000594","174011321042388",0.00,26.00,0,291.85,296.96,0.0,0.0,0.000,214791.7,214791.7,10461,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439434017,385758.00
08/12/2015 22:45,2,0.000,ALERT,211.70,293.66,60.002,1439433903,"274151322000083","174011321042388",0.00,26.50,0,292.76,297.26,0.0,0.0,0.000,495060.8,495060.8,11731,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439434019,385759.00
08/12/2015 22:45,2,0.000,ALERT,210.80,293.96,59.996,1439433903,"201051344000585","174011321042388",0.00,26.00,0,291.85,296.96,0.0,0.0,0.000,214272.9,214272.9,10440,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439434021,385760.00
08/12/2015 22:45,2,0.000,ALERT,211.93,294.56,60.002,1439433903,"274151322000054","174011321042388",0.00,27.00,0,292.46,297.26,0.0,0.0,0.000,489877.0,489877.0,11294,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439434022,385761.00
08/12/2015 22:45,2,0.000,ALERT,210.80,293.66,60.034,1439433903,"201051344001203","174011321042388",0.00,25.80,0,292.46,298.47,0.0,0.0,0.000,215123.3,215123.3,10454,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439434024,385762.00
08/12/2015 22:45,2,0.000,ALERT,210.35,293.66,59.996,1439433903,"201051344000646","174011321042388",0.00,25.80,0,291.85,296.66,0.0,0.0,0.000,211456.1,211456.1,10435,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439434026,385763.00
08/12/2015 22:45,2,0.000,ALERT,212.38,293.06,59.986,1439433903,"274151322000068","174011321042388",0.00,27.30,0,291.85,296.06,0.0,0.0,0.000,394314.3,394314.3,11478,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439434028,385764.00
08/12/2015 22:45,2,0.000,ALERT,212.38,293.96,59.996,1439433903,"274151322000076","174011321042388",0.00,26.80,0,291.85,296.96,0.0,0.0,0.000,523187.4,523187.4,11717,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439434030,385765.00
08/12/2015 22:45,2,0.000,ALERT,210.80,294.26,59.996,1439433903,"201051344000890","174011321042388",0.00,26.00,0,293.06,297.87,0.0,0.0,0.000,216149.1,216149.1,10449,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439434031,385766.00
08/12/2015 22:45,2,0.000,ALERT,210.57,293.36,60.002,1439433903,"201051344000900","174011321042388",0.00,26.00,0,291.85,296.36,0.0,0.0,0.000,217039.7,217039.7,10484,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439434033,385767.00
08/12/2015 22:45,2,0.000,ALERT,211.25,293.06,60.012,1439433903,"201051344000633","174011321042388",0.00,25.80,0,290.35,295.76,0.0,0.0,0.000,205910.5,205910.5,10474,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439434035,385768.00
08/12/2015 22:45,2,0.000,ALERT,210.57,293.96,60.012,1439433903,"201051344000983","174011321042388",0.00,26.00,0,292.76,297.26,0.0,0.0,0.000,213967.6,213967.6,10462,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439434037,385769.00
08/12/2015 22:45,2,0.000,ALERT,210.57,293.06,60.002,1439433903,"201051344000917","174011321042388",0.00,26.50,0,290.95,296.06,0.0,0.0,0.000,216663.1,216663.1,10475,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439434039,385770.00
08/12/2015 22:45,2,0.000,ALERT,211.03,293.36,60.007,1439433903,"201051344000648","174011321042388",0.00,25.50,0,291.85,296.96,0.0,0.0,0.000,211916.7,211916.7,10462,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439434041,385771.00
08/12/2015 22:45,2,0.000,ALERT,210.80,293.96,60.007,1439433903,"201051344001093","174011321042388",0.00,26.30,0,292.16,296.66,0.0,0.0,0.000,214868.6,214868.6,10460,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439434043,385772.00
08/12/2015 22:45,2,0.000,ALERT,211.25,293.36,60.018,1439433903,"201051344000645","174011321042388",0.00,26.30,0,291.85,296.66,0.0,0.0,0.000,212877.1,212877.1,10465,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439434045,385773.00
08/12/2015 22:45,2,0.000,ALERT,212.38,293.96,60.018,1439433903,"274151322000085","174011321042388",0.00,26.80,0,292.16,296.96,0.0,0.0,0.000,492459.9,492459.9,11711,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439434046,385774.00
08/12/2015 22:45,2,0.000,ALERT,211.03,293.36,60.007,1439433903,"201051344000651","174011321042388",0.00,25.30,0,291.85,296.36,0.0,0.0,0.000,212112.1,212112.1,10442,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439434048,385775.00
08/12/2015 22:45,2,0.000,ALERT,211.03,293.66,60.007,1439433903,"201051344000867","174011321042388",0.00,26.30,0,291.85,297.26,0.0,0.0,0.000,204818.0,204818.0,10464,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439434050,385776.00
08/12/2015 22:45,2,0.000,ALERT,210.80,294.56,60.002,1439433903,"201051344001230","174011321042388",0.00,25.80,0,292.46,296.96,0.0,0.0,0.000,215764.1,215764.1,10476,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439434052,385777.00
08/12/2015 22:45,2,0.000,ALERT,211.03,294.26,60.028,1439433903,"201051344000576","174011321042388",0.00,25.80,0,291.85,296.66,0.0,0.0,0.000,212024.2,212024.2,10483,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439434054,385778.00
08/12/2015 22:45,2,0.000,ALERT,210.57,294.26,60.002,1439433903,"201051344000579","174011321042388",0.00,26.00,0,292.46,297.26,0.0,0.0,0.000,218981.4,218981.4,10440,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439434055,385779.00
08/12/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1439433903,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439434783,385780.00
08/12/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1439433903,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439434783,385781.00
08/12/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1439433903,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439434783,385782.00
08/12/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1439433903,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439434783,385783.00
08/12/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1439433903,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439434783,385784.00
08/12/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1439433903,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439434783,385785.00
08/12/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1439433903,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439434783,385786.00
08/12/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1439433903,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439434783,385787.00
08/12/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1439433903,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439434783,385788.00
08/12/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1439433903,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439434783,385789.00
08/12/2015 23:00,2,0.000,ALERT,210.12,292.76,60.002,1439434803,"201051344000955","174011321042388",0.00,26.00,0,290.05,295.76,0.0,0.0,0.000,217523.7,217523.7,10453,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439434879,385790.00
08/12/2015 23:00,2,0.000,ALERT,211.70,293.96,60.012,1439434803,"274151322000095","174011321042388",0.00,26.30,0,291.25,296.96,0.0,0.0,0.000,517068.3,517068.3,11353,0,0,0,L,1151911521,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439434880,385791.00
08/12/2015 23:00,2,0.000,ALERT,210.12,293.06,60.002,1439434803,"201051344000868","174011321042388",0.00,25.80,0,290.65,296.66,0.0,0.0,0.000,204301.1,204301.1,10466,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439434882,385792.00
08/12/2015 23:00,2,0.000,ALERT,210.80,292.46,60.002,1439434803,"201051344000853","174011321042388",0.00,25.80,0,290.05,296.06,0.0,0.0,0.000,210750.5,210750.5,10468,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439434884,385793.00
08/12/2015 23:00,2,0.000,ALERT,211.03,293.66,60.002,1439434803,"201051344000582","174011321042388",0.00,25.50,0,290.95,296.66,0.0,0.0,0.000,209935.5,209935.5,10441,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439434886,385794.00
08/12/2015 23:00,2,0.000,ALERT,210.35,292.16,59.996,1439434803,"201051344000469","174011321042388",0.00,25.50,0,288.85,295.46,0.0,0.0,0.000,206013.9,206013.9,10463,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439434888,385795.00
08/12/2015 23:00,2,0.000,ALERT,210.12,292.46,59.991,1439434803,"201051344000988","174011321042388",0.00,26.00,0,287.95,296.06,0.0,0.0,0.000,205135.5,205135.5,10446,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439434889,385796.00
08/12/2015 23:00,2,0.000,ALERT,210.35,292.16,59.959,1439434803,"201051344001158","174011321042388",0.00,25.50,0,289.45,295.76,0.0,0.0,0.000,210842.2,210842.2,10447,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439434891,385797.00
08/12/2015 23:00,2,0.000,ALERT,210.35,291.85,59.986,1439434803,"201051344001025","174011321042388",0.00,25.30,0,289.75,296.66,0.0,0.0,0.000,215232.1,215232.1,10444,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439434893,385798.00
08/12/2015 23:00,2,0.000,ALERT,210.35,292.76,59.986,1439434803,"201051344000569","174011321042388",0.00,26.00,0,290.65,296.96,0.0,0.0,0.000,218511.6,218511.6,10470,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439434895,385799.00
08/12/2015 23:00,2,0.000,ALERT,211.70,292.16,59.986,1439434803,"274151322000094","174011321042388",0.00,26.50,0,289.75,295.76,0.0,0.0,0.000,395036.9,395036.9,11868,0,0,0,L,1151911521,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439434897,385800.00
08/12/2015 23:00,2,0.000,ALERT,210.35,292.76,59.996,1439434803,"201051344000458","174011321042388",0.00,26.50,0,290.35,296.66,0.0,0.0,0.000,214198.1,214198.1,10461,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439434898,385801.00
08/12/2015 23:00,2,0.000,ALERT,211.93,292.76,59.981,1439434803,"274151322000087","174011321042388",0.00,28.80,0,289.45,295.76,0.0,0.0,0.000,466894.4,466894.4,11281,0,0,0,L,1151911521,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439434900,385802.00
08/12/2015 23:00,2,0.000,ALERT,211.48,293.06,59.981,1439434803,"274151322000052","174011321042388",0.00,27.00,0,289.75,296.36,0.0,0.0,0.000,499195.7,499195.7,11703,0,0,0,L,1151911521,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439434902,385803.00
08/12/2015 23:00,2,0.000,ALERT,210.80,293.06,59.981,1439434803,"201051344001145","174011321042388",0.00,25.80,0,290.65,296.66,0.0,0.0,0.000,219261.8,219261.8,10467,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439434904,385804.00
08/12/2015 23:00,2,0.000,ALERT,210.80,292.76,60.012,1439434803,"201051344000685","174011321042388",0.00,26.00,0,290.05,295.76,0.0,0.0,0.000,217979.5,217979.5,10468,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439434906,385805.00
08/12/2015 23:00,2,0.000,ALERT,211.25,292.76,59.981,1439434803,"274151322000088","174011321042388",0.00,26.80,0,290.05,295.76,0.0,0.0,0.000,479054.5,479054.5,11308,0,0,0,L,1151911521,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439434908,385806.00
08/12/2015 23:00,2,0.000,ALERT,210.57,292.76,59.981,1439434803,"201051344000438","174011321042388",0.00,25.50,0,290.35,296.36,0.0,0.0,0.000,217990.9,217990.9,10441,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439434909,385807.00
08/12/2015 23:00,2,0.000,ALERT,210.12,292.76,59.981,1439434803,"201051344001135","174011321042388",0.00,25.80,0,290.05,296.36,0.0,0.0,0.000,209491.5,209491.5,10420,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439434911,385808.00
08/12/2015 23:00,2,0.000,ALERT,210.80,292.16,59.986,1439434803,"201051344000417","174011321042388",0.00,25.80,0,289.45,295.16,0.0,0.0,0.000,213119.5,213119.5,10440,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439434913,385809.00
08/12/2015 23:00,2,0.000,ALERT,210.12,293.36,59.996,1439434803,"201051344000594","174011321042388",0.00,26.00,0,289.75,295.76,0.0,0.0,0.000,214791.7,214791.7,10463,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439434915,385810.00
08/12/2015 23:00,2,0.000,ALERT,211.70,293.06,59.975,1439434803,"274151322000083","174011321042388",0.00,26.50,0,290.35,296.36,0.0,0.0,0.000,495060.8,495060.8,11733,0,0,0,L,1151911521,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439434917,385811.00
08/12/2015 23:00,2,0.000,ALERT,210.80,293.06,59.986,1439434803,"201051344000585","174011321042388",0.00,26.00,0,289.75,295.46,0.0,0.0,0.000,214272.9,214272.9,10442,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439434919,385812.00
08/12/2015 23:00,2,0.000,ALERT,211.70,293.06,59.975,1439434803,"274151322000054","174011321042388",0.00,27.00,0,290.35,296.36,0.0,0.0,0.000,489877.0,489877.0,11296,0,0,0,L,1151911521,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439434921,385813.00
08/12/2015 23:00,2,0.000,ALERT,210.35,292.46,59.970,1439434803,"201051344001203","174011321042388",0.00,25.80,0,290.05,297.57,0.0,0.0,0.000,215123.3,215123.3,10456,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439434922,385814.00
08/12/2015 23:00,2,0.000,ALERT,209.90,292.16,60.007,1439434803,"201051344000646","174011321042388",0.00,25.50,0,289.45,295.16,0.0,0.0,0.000,211456.1,211456.1,10437,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439434924,385815.00
08/12/2015 23:00,2,0.000,ALERT,211.93,291.85,59.975,1439434803,"274151322000068","174011321042388",0.00,27.00,0,289.45,294.86,0.0,0.0,0.000,394314.3,394314.3,11480,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439434926,385816.00
08/12/2015 23:00,2,0.000,ALERT,212.16,292.16,59.970,1439434803,"274151322000076","174011321042388",0.00,26.50,0,289.75,296.06,0.0,0.0,0.000,523187.4,523187.4,11719,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439434928,385817.00
08/12/2015 23:00,2,0.000,ALERT,210.35,293.06,59.959,1439434803,"201051344000890","174011321042388",0.00,26.00,0,290.95,296.96,0.0,0.0,0.000,216149.1,216149.1,10451,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439434929,385818.00
08/12/2015 23:00,2,0.000,ALERT,210.35,292.46,59.975,1439434803,"201051344000900","174011321042388",0.00,25.80,0,289.75,295.16,0.0,0.0,0.000,217039.7,217039.7,10486,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439434931,385819.00
08/12/2015 23:00,2,0.000,ALERT,210.80,291.55,59.965,1439434803,"201051344000633","174011321042388",0.00,25.50,0,288.25,294.56,0.0,0.0,0.000,205910.5,205910.5,10476,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439434933,385820.00
08/12/2015 23:00,2,0.000,ALERT,210.35,292.76,59.970,1439434803,"201051344000983","174011321042388",0.00,26.00,0,290.35,296.36,0.0,0.0,0.000,213967.6,213967.6,10464,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439434935,385821.00
08/12/2015 23:00,2,0.000,ALERT,210.57,292.46,59.970,1439434803,"201051344000917","174011321042388",0.00,26.50,0,288.85,295.16,0.0,0.0,0.000,216663.1,216663.1,10477,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439434937,385822.00
08/12/2015 23:00,2,0.000,ALERT,210.57,291.85,59.965,1439434803,"201051344000648","174011321042388",0.00,25.50,0,289.75,296.06,0.0,0.0,0.000,211916.7,211916.7,10464,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439434939,385823.00
08/12/2015 23:00,2,0.000,ALERT,210.35,292.76,59.970,1439434803,"201051344001093","174011321042388",0.00,26.30,0,290.05,295.76,0.0,0.0,0.000,214868.6,214868.6,10462,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439434940,385824.00
08/12/2015 23:00,2,0.000,ALERT,210.57,292.16,59.959,1439434803,"201051344000645","174011321042388",0.00,26.30,0,289.75,295.46,0.0,0.0,0.000,212877.1,212877.1,10467,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439434942,385825.00
08/12/2015 23:00,2,0.000,ALERT,211.70,292.76,59.959,1439434803,"274151322000085","174011321042388",0.00,26.80,0,290.35,295.76,0.0,0.0,0.000,492459.9,492459.9,11713,0,0,0,L,1151911521,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439434944,385826.00
08/12/2015 23:00,2,0.000,ALERT,210.35,291.85,59.949,1439434803,"201051344000651","174011321042388",0.00,25.30,0,289.75,295.46,0.0,0.0,0.000,212112.1,212112.1,10444,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439434946,385827.00
08/12/2015 23:00,2,0.000,ALERT,210.57,292.16,59.970,1439434803,"201051344000867","174011321042388",0.00,26.30,0,289.75,296.06,0.0,0.0,0.000,204818.0,204818.0,10466,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439434948,385828.00
08/12/2015 23:00,2,0.000,ALERT,210.35,292.76,59.965,1439434803,"201051344001230","174011321042388",0.00,25.50,0,290.35,296.06,0.0,0.0,0.000,215764.1,215764.1,10478,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439434949,385829.00
08/12/2015 23:00,2,0.000,ALERT,210.57,292.76,59.944,1439434803,"201051344000576","174011321042388",0.00,25.80,0,290.05,295.76,0.0,0.0,0.000,212024.2,212024.2,10485,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439434951,385830.00
08/12/2015 23:00,2,0.000,ALERT,210.12,293.06,59.965,1439434803,"201051344000579","174011321042388",0.00,26.00,0,290.65,296.36,0.0,0.0,0.000,218981.4,218981.4,10442,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439434953,385831.00
08/12/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1439434803,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439435684,385832.00
08/12/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1439434803,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439435684,385833.00
08/12/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1439434803,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439435684,385834.00
08/12/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1439434803,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439435684,385835.00
08/12/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1439434803,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439435684,385836.00
08/12/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1439434803,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439435684,385837.00
08/12/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1439434803,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439435684,385838.00
08/12/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1439434803,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439435684,385839.00
08/12/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1439434803,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439435684,385840.00
08/12/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1439434803,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439435684,385841.00
08/12/2015 23:15,2,0.000,ALERT,211.03,295.16,60.007,1439435703,"201051344000955","174011321042388",0.00,25.80,0,290.35,296.36,0.0,0.0,0.000,217523.7,217523.7,10455,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439435778,385842.00
08/12/2015 23:15,2,0.000,ALERT,212.61,296.36,60.002,1439435703,"274151322000095","174011321042388",0.00,26.00,0,291.55,297.57,0.0,0.0,0.000,517068.3,517068.3,11355,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439435780,385843.00
08/12/2015 23:15,2,0.000,ALERT,211.25,295.76,59.959,1439435703,"201051344000868","174011321042388",0.00,25.80,0,290.95,297.26,0.0,0.0,0.000,204301.1,204301.1,10468,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439435782,385844.00
08/12/2015 23:15,2,0.000,ALERT,211.70,294.86,59.996,1439435703,"201051344000853","174011321042388",0.00,25.80,0,290.35,296.66,0.0,0.0,0.000,210750.5,210750.5,10470,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439435784,385845.00
08/12/2015 23:15,2,0.000,ALERT,211.93,296.06,59.949,1439435703,"201051344000582","174011321042388",0.00,25.50,0,290.95,296.96,0.0,0.0,0.000,209935.5,209935.5,10443,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439435786,385846.00
08/12/2015 23:15,2,0.000,ALERT,211.25,294.56,59.986,1439435703,"201051344000469","174011321042388",0.00,25.30,0,289.15,295.76,0.0,0.0,0.000,206013.9,206013.9,10465,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439435788,385847.00
08/12/2015 23:15,2,0.000,ALERT,211.03,294.56,59.996,1439435703,"201051344000988","174011321042388",0.00,25.80,0,288.25,296.06,0.0,0.0,0.000,205135.5,205135.5,10448,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439435789,385848.00
08/12/2015 23:15,2,0.000,ALERT,211.25,294.26,60.007,1439435703,"201051344001158","174011321042388",0.00,25.30,0,289.45,295.76,0.0,0.0,0.000,210842.2,210842.2,10449,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439435791,385849.00
08/12/2015 23:15,2,0.000,ALERT,211.25,294.56,59.986,1439435703,"201051344001025","174011321042388",0.00,25.30,0,290.05,297.26,0.0,0.0,0.000,215232.1,215232.1,10446,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439435793,385850.00
08/12/2015 23:15,2,0.000,ALERT,211.25,295.46,60.007,1439435703,"201051344000569","174011321042388",0.00,26.00,0,290.95,297.26,0.0,0.0,0.000,218511.6,218511.6,10472,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439435795,385851.00
08/12/2015 23:15,2,0.000,ALERT,212.61,294.86,60.007,1439435703,"274151322000094","174011321042388",0.00,26.30,0,290.05,296.06,0.0,0.0,0.000,395036.9,395036.9,11870,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439435797,385852.00
08/12/2015 23:15,2,0.000,ALERT,211.25,295.16,60.023,1439435703,"201051344000458","174011321042388",0.00,26.30,0,290.65,297.26,0.0,0.0,0.000,214198.1,214198.1,10463,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439435798,385853.00
08/12/2015 23:15,2,0.000,ALERT,212.83,294.86,59.996,1439435703,"274151322000087","174011321042388",0.00,28.30,0,290.05,296.66,0.0,0.0,0.000,466894.4,466894.4,11283,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439435800,385854.00
08/12/2015 23:15,2,0.000,ALERT,212.38,295.16,59.981,1439435703,"274151322000052","174011321042388",0.00,26.80,0,290.05,297.26,0.0,0.0,0.000,499195.7,499195.7,11705,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439435802,385855.00
08/12/2015 23:15,2,0.000,ALERT,211.70,295.46,59.975,1439435703,"201051344001145","174011321042388",0.00,25.50,0,290.95,297.57,0.0,0.0,0.000,219261.8,219261.8,10469,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439435804,385856.00
08/12/2015 23:15,2,0.000,ALERT,211.70,295.16,59.991,1439435703,"201051344000685","174011321042388",0.00,25.80,0,290.35,296.66,0.0,0.0,0.000,217979.5,217979.5,10470,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439435806,385857.00
08/12/2015 23:15,2,0.000,ALERT,212.38,295.16,60.012,1439435703,"274151322000088","174011321042388",0.00,26.80,0,290.35,296.66,0.0,0.0,0.000,479054.5,479054.5,11310,0,0,0,L,1151911521,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439435808,385858.00
08/12/2015 23:15,2,0.000,ALERT,211.48,295.16,60.012,1439435703,"201051344000438","174011321042388",0.00,25.50,0,290.65,296.96,0.0,0.0,0.000,217990.9,217990.9,10443,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439435809,385859.00
08/12/2015 23:15,2,0.000,ALERT,211.03,295.16,59.991,1439435703,"201051344001135","174011321042388",0.00,25.50,0,290.65,297.26,0.0,0.0,0.000,209491.5,209491.5,10422,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439435811,385860.00
08/12/2015 23:15,2,0.000,ALERT,211.48,294.26,60.023,1439435703,"201051344000417","174011321042388",0.00,25.80,0,289.75,296.06,0.0,0.0,0.000,213119.5,213119.5,10442,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439435813,385861.00
08/12/2015 23:15,2,0.000,ALERT,211.03,295.46,59.991,1439435703,"201051344000594","174011321042388",0.00,25.80,0,290.05,296.66,0.0,0.0,0.000,214791.7,214791.7,10465,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439435815,385862.00
08/12/2015 23:15,2,0.000,ALERT,212.61,295.46,59.981,1439435703,"274151322000083","174011321042388",0.00,26.50,0,290.65,297.26,0.0,0.0,0.000,495060.8,495060.8,11735,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439435817,385863.00
08/12/2015 23:15,2,0.000,ALERT,211.70,295.46,59.986,1439435703,"201051344000585","174011321042388",0.00,25.80,0,290.05,296.36,0.0,0.0,0.000,214272.9,214272.9,10444,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439435819,385864.00
08/12/2015 23:15,2,0.000,ALERT,212.38,295.76,59.981,1439435703,"274151322000054","174011321042388",0.00,26.80,0,289.75,297.26,0.0,0.0,0.000,489877.0,489877.0,11298,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439435820,385865.00
08/12/2015 23:15,2,0.000,ALERT,211.48,294.86,59.981,1439435703,"201051344001203","174011321042388",0.00,25.50,0,290.35,298.47,0.0,0.0,0.000,215123.3,215123.3,10458,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439435822,385866.00
08/12/2015 23:15,2,0.000,ALERT,211.03,294.86,59.981,1439435703,"201051344000646","174011321042388",0.00,25.50,0,288.85,296.06,0.0,0.0,0.000,211456.1,211456.1,10439,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439435824,385867.00
08/12/2015 23:15,2,0.000,ALERT,213.29,294.56,59.996,1439435703,"274151322000068","174011321042388",0.00,27.00,0,290.65,296.06,0.0,0.0,0.000,394314.3,394314.3,11482,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439435826,385868.00
08/12/2015 23:15,2,0.000,ALERT,213.06,295.16,59.954,1439435703,"274151322000076","174011321042388",0.00,26.50,0,290.95,296.96,0.0,0.0,0.000,523187.4,523187.4,11721,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439435828,385869.00
08/12/2015 23:15,2,0.000,ALERT,211.25,295.46,60.012,1439435703,"201051344000890","174011321042388",0.00,25.80,0,290.95,297.87,0.0,0.0,0.000,216149.1,216149.1,10453,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439435830,385870.00
08/12/2015 23:15,2,0.000,ALERT,211.03,294.56,59.981,1439435703,"201051344000900","174011321042388",0.00,25.80,0,290.35,296.06,0.0,0.0,0.000,217039.7,217039.7,10488,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439435831,385871.00
08/12/2015 23:15,2,0.000,ALERT,211.70,294.26,59.991,1439435703,"201051344000633","174011321042388",0.00,25.50,0,288.25,295.46,0.0,0.0,0.000,205910.5,205910.5,10478,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439435833,385872.00
08/12/2015 23:15,2,0.000,ALERT,211.25,295.16,59.975,1439435703,"201051344000983","174011321042388",0.00,26.00,0,290.65,297.26,0.0,0.0,0.000,213967.6,213967.6,10466,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439435835,385873.00
08/12/2015 23:15,2,0.000,ALERT,211.25,294.56,59.975,1439435703,"201051344000917","174011321042388",0.00,26.50,0,289.45,296.06,0.0,0.0,0.000,216663.1,216663.1,10479,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439435837,385874.00
08/12/2015 23:15,2,0.000,ALERT,211.48,294.26,59.981,1439435703,"201051344000648","174011321042388",0.00,25.50,0,289.75,296.96,0.0,0.0,0.000,211916.7,211916.7,10466,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439435839,385875.00
08/12/2015 23:15,2,0.000,ALERT,211.25,295.16,59.981,1439435703,"201051344001093","174011321042388",0.00,26.00,0,290.65,296.66,0.0,0.0,0.000,214868.6,214868.6,10464,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439435841,385876.00
08/12/2015 23:15,2,0.000,ALERT,211.48,294.56,59.970,1439435703,"201051344000645","174011321042388",0.00,26.00,0,290.35,296.36,0.0,0.0,0.000,212877.1,212877.1,10469,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439435843,385877.00
08/12/2015 23:15,2,0.000,ALERT,212.61,295.46,59.991,1439435703,"274151322000085","174011321042388",0.00,26.50,0,291.25,296.96,0.0,0.0,0.000,492459.9,492459.9,11715,0,0,0,L,1151911521,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439435844,385878.00
08/12/2015 23:15,2,0.000,ALERT,211.48,294.26,59.986,1439435703,"201051344000651","174011321042388",0.00,25.30,0,290.05,296.36,0.0,0.0,0.000,212112.1,212112.1,10446,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439435846,385879.00
08/12/2015 23:15,2,0.000,ALERT,211.48,294.56,59.986,1439435703,"201051344000867","174011321042388",0.00,26.30,0,290.05,296.96,0.0,0.0,0.000,204818.0,204818.0,10468,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439435848,385880.00
08/12/2015 23:15,2,0.000,ALERT,211.25,295.46,59.981,1439435703,"201051344001230","174011321042388",0.00,25.50,0,290.95,296.96,0.0,0.0,0.000,215764.1,215764.1,10480,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439435850,385881.00
08/12/2015 23:15,2,0.000,ALERT,211.70,295.16,59.991,1439435703,"201051344000576","174011321042388",0.00,25.80,0,290.65,296.36,0.0,0.0,0.000,212024.2,212024.2,10487,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439435851,385882.00
08/12/2015 23:15,2,0.000,ALERT,211.03,295.16,59.975,1439435703,"201051344000579","174011321042388",0.00,26.00,0,290.95,297.26,0.0,0.0,0.000,218981.4,218981.4,10444,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439435853,385883.00
08/12/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1439435703,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439436583,385884.00
08/12/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1439435703,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439436583,385885.00
08/12/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1439435703,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439436583,385886.00
08/12/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1439435703,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439436583,385887.00
08/12/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1439435703,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439436583,385888.00
08/12/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1439435703,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439436583,385889.00
08/12/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1439435703,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439436583,385890.00
08/12/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1439435703,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439436583,385891.00
08/12/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1439435703,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439436583,385892.00
08/12/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1439435703,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439436583,385893.00
08/12/2015 23:30,2,0.000,ALERT,211.93,296.36,59.975,1439436603,"201051344000955","174011321042388",0.00,25.80,0,293.36,297.87,0.0,0.0,0.000,217523.7,217523.7,10457,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439436678,385894.00
08/12/2015 23:30,2,0.000,ALERT,213.51,297.87,59.970,1439436603,"274151322000095","174011321042388",0.00,26.00,0,294.56,299.07,0.0,0.0,0.000,517068.3,517068.3,11357,0,0,0,L,1151911521,1,123.59,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439436680,385895.00
08/12/2015 23:30,2,0.000,ALERT,212.16,296.96,59.975,1439436603,"201051344000868","174011321042388",0.00,25.50,0,293.96,298.77,0.0,0.0,0.000,204301.1,204301.1,10470,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439436682,385896.00
08/12/2015 23:30,2,0.000,ALERT,212.61,296.06,59.975,1439436603,"201051344000853","174011321042388",0.00,25.50,0,292.76,298.17,0.0,0.0,0.000,210750.5,210750.5,10472,0,0,0,L,1122011218,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439436684,385897.00
08/12/2015 23:30,2,0.000,ALERT,212.61,297.26,59.933,1439436603,"201051344000582","174011321042388",0.00,25.30,0,294.26,298.47,0.0,0.0,0.000,209935.5,209935.5,10445,0,0,0,L,1122011218,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439436685,385898.00
08/12/2015 23:30,2,0.000,ALERT,212.16,296.06,59.965,1439436603,"201051344000469","174011321042388",0.00,25.30,0,291.85,297.26,0.0,0.0,0.000,206013.9,206013.9,10467,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439436687,385899.00
08/12/2015 23:30,2,0.000,ALERT,211.93,296.36,59.938,1439436603,"201051344000988","174011321042388",0.00,25.80,0,290.65,297.26,0.0,0.0,0.000,205135.5,205135.5,10450,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439436689,385900.00
