ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/12/2015 23:30,2,0.000,ALERT,212.16,296.06,59.965,1439436603,"201051344001158","174011321042388",0.00,25.30,0,292.46,296.96,0.0,0.0,0.000,210842.2,210842.2,10451,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439436691,385901.00
08/12/2015 23:30,2,0.000,ALERT,212.16,296.06,59.975,1439436603,"201051344001025","174011321042388",0.00,25.00,0,292.76,298.77,0.0,0.0,0.000,215232.1,215232.1,10448,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439436693,385902.00
08/12/2015 23:30,2,0.000,ALERT,212.16,296.66,59.970,1439436603,"201051344000569","174011321042388",0.00,25.80,0,293.66,298.77,0.0,0.0,0.000,218511.6,218511.6,10474,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439436694,385903.00
08/12/2015 23:30,2,0.000,ALERT,213.51,296.36,59.970,1439436603,"274151322000094","174011321042388",0.00,26.30,0,293.36,297.57,0.0,0.0,0.000,395036.9,395036.9,11872,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439436696,385904.00
08/12/2015 23:30,2,0.000,ALERT,211.93,296.66,59.975,1439436603,"201051344000458","174011321042388",0.00,26.30,0,293.06,298.77,0.0,0.0,0.000,214198.1,214198.1,10465,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439436698,385905.00
08/12/2015 23:30,2,0.000,ALERT,213.51,296.36,59.954,1439436603,"274151322000087","174011321042388",0.00,28.00,0,292.76,298.17,0.0,0.0,0.000,466894.4,466894.4,11285,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439436700,385906.00
08/12/2015 23:30,2,0.000,ALERT,213.29,296.66,59.965,1439436603,"274151322000052","174011321042388",0.00,26.80,0,293.06,298.77,0.0,0.0,0.000,499195.7,499195.7,11707,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439436702,385907.00
08/12/2015 23:30,2,0.000,ALERT,212.38,296.66,59.981,1439436603,"201051344001145","174011321042388",0.00,25.50,0,293.66,299.07,0.0,0.0,0.000,219261.8,219261.8,10471,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439436704,385908.00
08/12/2015 23:30,2,0.000,ALERT,212.61,296.36,59.970,1439436603,"201051344000685","174011321042388",0.00,25.50,0,293.06,297.87,0.0,0.0,0.000,217979.5,217979.5,10472,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439436705,385909.00
08/12/2015 23:30,2,0.000,ALERT,212.83,296.66,59.970,1439436603,"274151322000088","174011321042388",0.00,26.80,0,293.36,298.17,0.0,0.0,0.000,479054.5,479054.5,11312,0,0,0,L,1151911521,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439436708,385910.00
08/12/2015 23:30,2,0.000,ALERT,212.16,296.06,59.970,1439436603,"201051344000438","174011321042388",0.00,25.30,0,293.36,298.47,0.0,0.0,0.000,217990.9,217990.9,10445,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439436709,385911.00
08/12/2015 23:30,2,0.000,ALERT,211.70,296.36,59.975,1439436603,"201051344001135","174011321042388",0.00,25.50,0,293.66,298.47,0.0,0.0,0.000,209491.5,209491.5,10424,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439436711,385912.00
08/12/2015 23:30,2,0.000,ALERT,212.16,295.76,59.970,1439436603,"201051344000417","174011321042388",0.00,25.50,0,292.76,297.26,0.0,0.0,0.000,213119.5,213119.5,10444,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439436713,385913.00
08/12/2015 23:30,2,0.000,ALERT,211.93,296.66,59.981,1439436603,"201051344000594","174011321042388",0.00,25.80,0,292.76,298.17,0.0,0.0,0.000,214791.7,214791.7,10467,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439436715,385914.00
08/12/2015 23:30,2,0.000,ALERT,213.51,297.26,59.959,1439436603,"274151322000083","174011321042388",0.00,26.30,0,293.66,298.47,0.0,0.0,0.000,495060.8,495060.8,11737,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439436717,385915.00
08/12/2015 23:30,2,0.000,ALERT,212.38,296.36,59.991,1439436603,"201051344000585","174011321042388",0.00,25.80,0,293.06,297.87,0.0,0.0,0.000,214272.9,214272.9,10446,0,0,0,L,1122011218,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439436719,385916.00
08/12/2015 23:30,2,0.000,ALERT,213.51,296.36,59.970,1439436603,"274151322000054","174011321042388",0.00,26.80,0,293.66,298.77,0.0,0.0,0.000,489877.0,489877.0,11300,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439436721,385917.00
08/12/2015 23:30,2,0.000,ALERT,212.38,296.06,59.949,1439436603,"201051344001203","174011321042388",0.00,25.50,0,293.36,299.97,0.0,0.0,0.000,215123.3,215123.3,10460,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439436723,385918.00
08/12/2015 23:30,2,0.000,ALERT,211.70,296.36,59.986,1439436603,"201051344000646","174011321042388",0.00,25.50,0,292.76,297.57,0.0,0.0,0.000,211456.1,211456.1,10441,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439436724,385919.00
08/12/2015 23:30,2,0.000,ALERT,213.96,295.76,59.970,1439436603,"274151322000068","174011321042388",0.00,26.80,0,293.06,297.26,0.0,0.0,0.000,394314.3,394314.3,11484,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439436726,385920.00
08/12/2015 23:30,2,0.000,ALERT,213.74,296.06,59.965,1439436603,"274151322000076","174011321042388",0.00,26.30,0,293.36,298.47,0.0,0.0,0.000,523187.4,523187.4,11723,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439436728,385921.00
08/12/2015 23:30,2,0.000,ALERT,212.16,296.66,60.002,1439436603,"201051344000890","174011321042388",0.00,25.50,0,293.66,299.07,0.0,0.0,0.000,216149.1,216149.1,10455,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439436730,385922.00
08/12/2015 23:30,2,0.000,ALERT,211.93,296.36,59.970,1439436603,"201051344000900","174011321042388",0.00,25.50,0,292.76,297.57,0.0,0.0,0.000,217039.7,217039.7,10490,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439436731,385923.00
08/12/2015 23:30,2,0.000,ALERT,212.61,295.46,59.965,1439436603,"201051344000633","174011321042388",0.00,25.30,0,290.95,296.96,0.0,0.0,0.000,205910.5,205910.5,10480,0,0,0,L,1122011218,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439436733,385924.00
08/12/2015 23:30,2,0.000,ALERT,211.93,296.36,59.970,1439436603,"201051344000983","174011321042388",0.00,25.80,0,293.06,298.47,0.0,0.0,0.000,213967.6,213967.6,10468,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439436735,385925.00
08/12/2015 23:30,2,0.000,ALERT,212.38,296.06,59.975,1439436603,"201051344000917","174011321042388",0.00,26.30,0,291.85,297.26,0.0,0.0,0.000,216663.1,216663.1,10481,0,0,0,L,1122011218,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439436737,385926.00
08/12/2015 23:30,2,0.000,ALERT,212.38,295.76,59.970,1439436603,"201051344000648","174011321042388",0.00,25.30,0,292.46,298.17,0.0,0.0,0.000,211916.7,211916.7,10468,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439436739,385927.00
08/12/2015 23:30,2,0.000,ALERT,212.38,296.66,59.970,1439436603,"201051344001093","174011321042388",0.00,26.00,0,293.36,297.87,0.0,0.0,0.000,214868.6,214868.6,10466,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439436741,385928.00
08/12/2015 23:30,2,0.000,ALERT,212.38,296.06,59.965,1439436603,"201051344000645","174011321042388",0.00,26.00,0,292.46,297.87,0.0,0.0,0.000,212877.1,212877.1,10471,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439436742,385929.00
08/12/2015 23:30,2,0.000,ALERT,213.51,296.36,59.959,1439436603,"274151322000085","174011321042388",0.00,26.50,0,293.66,298.17,0.0,0.0,0.000,492459.9,492459.9,11717,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439436744,385930.00
08/12/2015 23:30,2,0.000,ALERT,212.16,295.46,59.970,1439436603,"201051344000651","174011321042388",0.00,25.00,0,292.16,297.87,0.0,0.0,0.000,212112.1,212112.1,10448,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439436746,385931.00
08/12/2015 23:30,2,0.000,ALERT,212.16,295.76,59.970,1439436603,"201051344000867","174011321042388",0.00,26.00,0,292.76,298.47,0.0,0.0,0.000,204818.0,204818.0,10470,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439436748,385932.00
08/12/2015 23:30,2,0.000,ALERT,211.93,296.66,59.975,1439436603,"201051344001230","174011321042388",0.00,25.30,0,293.36,298.17,0.0,0.0,0.000,215764.1,215764.1,10482,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439436750,385933.00
08/12/2015 23:30,2,0.000,ALERT,212.38,296.36,59.975,1439436603,"201051344000576","174011321042388",0.00,25.50,0,293.06,297.87,0.0,0.0,0.000,212024.2,212024.2,10489,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439436751,385934.00
08/12/2015 23:30,2,0.000,ALERT,211.70,296.36,59.981,1439436603,"201051344000579","174011321042388",0.00,25.80,0,293.06,298.77,0.0,0.0,0.000,218981.4,218981.4,10446,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439436753,385935.00
08/12/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1439436603,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439437483,385936.00
08/12/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1439436603,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439437483,385937.00
08/12/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1439436603,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439437483,385938.00
08/12/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1439436603,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439437483,385939.00
08/12/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1439436603,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439437483,385940.00
08/12/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1439436603,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439437483,385941.00
08/12/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1439436603,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439437483,385942.00
08/12/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1439436603,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439437483,385943.00
08/12/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1439436603,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439437483,385944.00
08/12/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1439436603,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439437483,385945.00
08/12/2015 23:45,2,0.000,ALERT,210.80,294.56,59.975,1439437503,"201051344000955","174011321042388",0.00,25.50,0,280.43,298.47,0.0,0.0,0.000,217523.7,217523.7,10459,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439437579,385946.00
08/12/2015 23:45,2,0.000,ALERT,212.38,295.76,59.975,1439437503,"274151322000095","174011321042388",0.00,25.80,0,281.64,299.37,0.0,0.0,0.000,517068.3,517068.3,11359,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439437581,385947.00
08/12/2015 23:45,2,0.000,ALERT,210.80,295.16,59.986,1439437503,"201051344000868","174011321042388",0.00,25.50,0,281.03,299.37,0.0,0.0,0.000,204301.1,204301.1,10472,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439437583,385948.00
08/12/2015 23:45,2,0.000,ALERT,211.48,293.96,59.975,1439437503,"201051344000853","174011321042388",0.00,25.50,0,280.13,298.77,0.0,0.0,0.000,210750.5,210750.5,10474,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439437584,385949.00
08/12/2015 23:45,2,0.000,ALERT,211.48,295.46,59.975,1439437503,"201051344000582","174011321042388",0.00,25.30,0,281.33,299.07,0.0,0.0,0.000,209935.5,209935.5,10447,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439437586,385950.00
08/12/2015 23:45,2,0.000,ALERT,211.03,293.96,59.981,1439437503,"201051344000469","174011321042388",0.00,25.00,0,279.83,297.57,0.0,0.0,0.000,206013.9,206013.9,10469,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439437588,385951.00
08/12/2015 23:45,2,0.000,ALERT,210.80,294.26,59.975,1439437503,"201051344000988","174011321042388",0.00,25.50,0,278.93,297.87,0.0,0.0,0.000,205135.5,205135.5,10452,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439437590,385952.00
08/12/2015 23:45,2,0.000,ALERT,210.80,293.96,60.012,1439437503,"201051344001158","174011321042388",0.00,25.00,0,280.13,297.57,0.0,0.0,0.000,210842.2,210842.2,10453,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439437592,385953.00
08/12/2015 23:45,2,0.000,ALERT,210.80,293.96,59.975,1439437503,"201051344001025","174011321042388",0.00,25.00,0,280.13,299.07,0.0,0.0,0.000,215232.1,215232.1,10450,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439437593,385954.00
08/12/2015 23:45,2,0.000,ALERT,210.80,294.86,59.981,1439437503,"201051344000569","174011321042388",0.00,25.80,0,280.73,299.37,0.0,0.0,0.000,218511.6,218511.6,10476,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439437595,385955.00
08/12/2015 23:45,2,0.000,ALERT,212.16,294.26,59.959,1439437503,"274151322000094","174011321042388",0.00,26.00,0,280.43,298.17,0.0,0.0,0.000,395036.9,395036.9,11874,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439437597,385956.00
08/12/2015 23:45,2,0.000,ALERT,210.80,294.56,59.970,1439437503,"201051344000458","174011321042388",0.00,26.00,0,280.43,299.37,0.0,0.0,0.000,214198.1,214198.1,10467,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439437599,385957.00
08/12/2015 23:45,2,0.000,ALERT,212.38,294.56,59.986,1439437503,"274151322000087","174011321042388",0.00,27.80,0,280.13,298.47,0.0,0.0,0.000,466894.4,466894.4,11287,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439437601,385958.00
08/12/2015 23:45,2,0.000,ALERT,212.16,295.46,59.975,1439437503,"274151322000052","174011321042388",0.00,26.50,0,280.43,299.07,0.0,0.0,0.000,499195.7,499195.7,11709,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439437603,385959.00
08/12/2015 23:45,2,0.000,ALERT,211.25,295.16,59.981,1439437503,"201051344001145","174011321042388",0.00,25.30,0,281.03,299.67,0.0,0.0,0.000,219261.8,219261.8,10473,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439437604,385960.00
08/12/2015 23:45,2,0.000,ALERT,211.48,294.86,59.986,1439437503,"201051344000685","174011321042388",0.00,25.50,0,280.73,298.47,0.0,0.0,0.000,217979.5,217979.5,10474,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439437606,385961.00
08/12/2015 23:45,2,0.000,ALERT,211.93,295.16,59.981,1439437503,"274151322000088","174011321042388",0.00,26.50,0,280.43,298.77,0.0,0.0,0.000,479054.5,479054.5,11314,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439437608,385962.00
08/12/2015 23:45,2,0.000,ALERT,211.25,294.86,59.991,1439437503,"201051344000438","174011321042388",0.00,25.30,0,280.73,299.07,0.0,0.0,0.000,217990.9,217990.9,10447,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439437610,385963.00
08/12/2015 23:45,2,0.000,ALERT,210.80,294.86,59.996,1439437503,"201051344001135","174011321042388",0.00,25.30,0,280.43,299.07,0.0,0.0,0.000,209491.5,209491.5,10426,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439437611,385964.00
08/12/2015 23:45,2,0.000,ALERT,211.48,294.26,60.007,1439437503,"201051344000417","174011321042388",0.00,25.30,0,280.13,297.87,0.0,0.0,0.000,213119.5,213119.5,10446,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439437613,385965.00
08/12/2015 23:45,2,0.000,ALERT,211.03,295.46,59.991,1439437503,"201051344000594","174011321042388",0.00,25.50,0,280.73,298.47,0.0,0.0,0.000,214791.7,214791.7,10469,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439437615,385966.00
08/12/2015 23:45,2,0.000,ALERT,212.61,296.06,59.991,1439437503,"274151322000083","174011321042388",0.00,26.00,0,280.73,299.07,0.0,0.0,0.000,495060.8,495060.8,11739,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439437617,385967.00
08/12/2015 23:45,2,0.000,ALERT,211.70,295.46,59.991,1439437503,"201051344000585","174011321042388",0.00,25.50,0,280.43,298.47,0.0,0.0,0.000,214272.9,214272.9,10448,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439437619,385968.00
08/12/2015 23:45,2,0.000,ALERT,212.61,296.36,59.981,1439437503,"274151322000054","174011321042388",0.00,26.50,0,280.43,299.37,0.0,0.0,0.000,489877.0,489877.0,11302,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439437620,385969.00
08/12/2015 23:45,2,0.000,ALERT,211.48,294.86,59.981,1439437503,"201051344001203","174011321042388",0.00,25.30,0,280.43,300.27,0.0,0.0,0.000,215123.3,215123.3,10462,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439437622,385970.00
08/12/2015 23:45,2,0.000,ALERT,211.03,295.16,59.991,1439437503,"201051344000646","174011321042388",0.00,25.30,0,280.43,298.17,0.0,0.0,0.000,211456.1,211456.1,10443,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439437624,385971.00
08/12/2015 23:45,2,0.000,ALERT,213.29,294.86,59.981,1439437503,"274151322000068","174011321042388",0.00,26.80,0,279.83,297.87,0.0,0.0,0.000,394314.3,394314.3,11486,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439437626,385972.00
08/12/2015 23:45,2,0.000,ALERT,213.06,294.86,59.986,1439437503,"274151322000076","174011321042388",0.00,26.30,0,280.73,298.77,0.0,0.0,0.000,523187.4,523187.4,11725,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439437628,385973.00
08/12/2015 23:45,2,0.000,ALERT,211.25,295.46,59.991,1439437503,"201051344000890","174011321042388",0.00,25.50,0,281.03,299.67,0.0,0.0,0.000,216149.1,216149.1,10457,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439437630,385974.00
08/12/2015 23:45,2,0.000,ALERT,211.25,295.16,59.991,1439437503,"201051344000900","174011321042388",0.00,25.50,0,280.43,298.17,0.0,0.0,0.000,217039.7,217039.7,10492,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439437631,385975.00
08/12/2015 23:45,2,0.000,ALERT,211.70,294.56,60.018,1439437503,"201051344000633","174011321042388",0.00,25.00,0,279.23,297.57,0.0,0.0,0.000,205910.5,205910.5,10482,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439437633,385976.00
08/12/2015 23:45,2,0.000,ALERT,211.25,295.16,59.996,1439437503,"201051344000983","174011321042388",0.00,25.80,0,280.73,299.07,0.0,0.0,0.000,213967.6,213967.6,10470,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439437635,385977.00
08/12/2015 23:45,2,0.000,ALERT,211.48,294.56,59.986,1439437503,"201051344000917","174011321042388",0.00,26.00,0,279.83,297.87,0.0,0.0,0.000,216663.1,216663.1,10483,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439437637,385978.00
08/12/2015 23:45,2,0.000,ALERT,211.70,294.86,59.981,1439437503,"201051344000648","174011321042388",0.00,25.00,0,279.83,298.77,0.0,0.0,0.000,211916.7,211916.7,10470,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439437639,385979.00
08/12/2015 23:45,2,0.000,ALERT,211.48,295.46,59.965,1439437503,"201051344001093","174011321042388",0.00,25.80,0,280.73,298.47,0.0,0.0,0.000,214868.6,214868.6,10468,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439437641,385980.00
08/12/2015 23:45,2,0.000,ALERT,211.70,294.86,59.991,1439437503,"201051344000645","174011321042388",0.00,25.80,0,280.13,298.47,0.0,0.0,0.000,212877.1,212877.1,10473,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439437643,385981.00
08/12/2015 23:45,2,0.000,ALERT,213.06,295.46,59.981,1439437503,"274151322000085","174011321042388",0.00,26.30,0,280.43,298.77,0.0,0.0,0.000,492459.9,492459.9,11719,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439437644,385982.00
08/12/2015 23:45,2,0.000,ALERT,211.70,294.86,59.986,1439437503,"201051344000651","174011321042388",0.00,25.00,0,279.83,298.17,0.0,0.0,0.000,212112.1,212112.1,10450,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439437646,385983.00
08/12/2015 23:45,2,0.000,ALERT,211.70,295.16,59.981,1439437503,"201051344000867","174011321042388",0.00,26.00,0,280.43,299.07,0.0,0.0,0.000,204818.0,204818.0,10472,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439437648,385984.00
08/12/2015 23:45,2,0.000,ALERT,211.48,295.76,59.991,1439437503,"201051344001230","174011321042388",0.00,25.30,0,280.73,298.77,0.0,0.0,0.000,215764.1,215764.1,10484,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439437650,385985.00
08/12/2015 23:45,2,0.000,ALERT,211.93,295.76,59.996,1439437503,"201051344000576","174011321042388",0.00,25.50,0,280.73,298.17,0.0,0.0,0.000,212024.2,212024.2,10491,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439437652,385986.00
08/12/2015 23:45,2,0.000,ALERT,211.48,295.76,59.986,1439437503,"201051344000579","174011321042388",0.00,25.50,0,280.73,299.07,0.0,0.0,0.000,218981.4,218981.4,10448,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439437653,385987.00
08/12/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1439437503,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439438383,385988.00
08/12/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1439437503,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439438383,385989.00
08/12/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1439437503,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439438383,385990.00
08/12/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1439437503,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439438383,385991.00
08/12/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1439437503,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439438383,385992.00
08/12/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1439437503,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439438383,385993.00
08/12/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1439437503,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439438383,385994.00
08/12/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1439437503,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439438383,385995.00
08/12/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1439437503,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439438383,385996.00
08/12/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1439437503,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439438383,385997.00
